ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 00:00,2,0.000,ALERT,214.64,305.68,59.991,1465790403,"201051344000645","219011344069620",0.00,13.30,0,302.37,307.18,0.0,0.0,0.000,442744.7,442744.7,34426,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790405,626012.00
06/13/2016 00:00,2,0.000,ALERT,213.06,302.98,59.981,1465790403,"274151322000085","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,699031.7,699031.7,27962,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790407,626013.00
06/13/2016 00:00,2,0.000,ALERT,214.64,305.38,60.028,1465790403,"201051344000633","219011344069620",0.00,12.70,0,300.27,306.58,0.0,0.0,0.000,433905.2,433905.2,34913,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790409,626014.00
06/13/2016 00:00,2,0.000,ALERT,213.96,305.68,59.981,1465790403,"201051344000469","219011344069620",0.00,12.70,0,301.17,306.58,0.0,0.0,0.000,435398.3,435398.3,34842,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790411,626015.00
06/13/2016 00:00,2,0.000,ALERT,212.61,302.68,59.986,1465790403,"201051344000646","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,438472.3,438472.3,39389,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790413,626016.00
06/13/2016 00:00,2,0.000,ALERT,212.83,302.98,59.949,1465790403,"274151322000052","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,713286.6,713286.6,28189,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790414,626017.00
06/13/2016 00:00,2,0.000,ALERT,213.29,302.98,59.938,1465790403,"201051344000585","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,445655.1,445655.1,39396,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790416,626018.00
06/13/2016 00:00,2,0.000,ALERT,213.06,303.28,59.975,1465790403,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,442012.9,442012.9,39199,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790418,626019.00
06/13/2016 00:00,2,0.000,ALERT,213.51,303.58,59.959,1465790403,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,435361.5,435361.5,39354,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790420,626020.00
06/13/2016 00:00,2,0.000,ALERT,212.83,302.68,59.954,1465790403,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,447969.3,447969.3,39288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790422,626021.00
06/13/2016 00:00,2,0.000,ALERT,212.83,302.68,59.996,1465790403,"274151322000094","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,577573.2,577573.2,29272,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790423,626022.00
06/13/2016 00:00,2,0.000,ALERT,213.96,306.28,59.975,1465790403,"201051344000579","219011344069620",0.00,13.30,0,302.68,307.78,0.0,0.0,0.000,449501.2,449501.2,14913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790425,626023.00
06/13/2016 00:00,2,0.000,ALERT,212.83,302.98,59.954,1465790403,"201051344000890","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,445145.8,445145.8,39306,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790427,626024.00
06/13/2016 00:00,2,0.000,ALERT,213.29,302.98,60.023,1465790403,"201051344000438","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,447110.3,447110.3,39312,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790429,626025.00
06/13/2016 00:00,2,0.000,ALERT,213.29,302.07,59.986,1465790403,"201051344000417","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,439429.2,439429.2,39476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790431,626026.00
06/13/2016 00:00,2,0.000,ALERT,213.06,303.28,60.002,1465790403,"274151322000083","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,706852.6,706852.6,28268,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790433,626027.00
06/13/2016 00:00,2,0.000,ALERT,213.51,302.98,59.981,1465790403,"274151322000076","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,752911.4,752911.4,28263,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790435,626028.00
06/13/2016 00:00,2,0.000,ALERT,213.96,306.58,60.028,1465790403,"201051344000868","219011344069620",0.00,12.70,0,302.98,307.78,0.0,0.0,0.000,434434.7,434434.7,34562,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790437,626029.00
06/13/2016 00:00,2,0.000,ALERT,213.06,304.48,59.986,1465790403,"274151322000095","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,745164.2,745164.2,28184,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790439,626030.00
06/13/2016 00:00,2,0.000,ALERT,213.74,305.38,59.996,1465790403,"201051344000988","219011344069620",0.00,13.30,0,299.67,306.58,0.0,0.0,0.000,431445.7,431445.7,34856,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790440,626031.00
06/13/2016 00:00,2,0.000,ALERT,212.83,302.07,60.002,1465790403,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,445268.4,445268.4,39364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790442,626032.00
06/13/2016 00:00,2,0.000,ALERT,213.96,305.98,59.996,1465790403,"201051344000458","219011344069620",0.00,14.00,0,302.37,307.48,0.0,0.0,0.000,442289.8,442289.8,34781,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790444,626033.00
06/13/2016 00:00,2,0.000,ALERT,214.64,305.68,60.018,1465790403,"201051344000853","219011344069620",0.00,13.00,0,301.77,307.18,0.0,0.0,0.000,441015.2,441015.2,34385,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790446,626034.00
06/13/2016 00:00,2,0.000,ALERT,213.51,302.68,59.954,1465790403,"201051344000685","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,446508.1,446508.1,39213,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790448,626035.00
06/13/2016 00:00,2,0.000,ALERT,213.29,302.37,59.965,1465790403,"201051344000917","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,443293.1,443293.1,39213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790449,626036.00
06/13/2016 00:00,2,0.000,ALERT,213.51,302.98,59.991,1465790403,"201051344001145","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,448521.4,448521.4,39063,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790451,626037.00
06/13/2016 00:00,2,0.000,ALERT,213.29,302.07,59.996,1465790403,"201051344000651","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,440998.1,440998.1,39416,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790453,626038.00
06/13/2016 00:00,2,0.000,ALERT,212.83,303.58,59.981,1465790403,"274151322000088","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,682896.0,682896.0,27925,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790455,626039.00
06/13/2016 00:00,2,0.000,ALERT,213.74,302.68,59.954,1465790403,"274151322000068","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,577462.4,577462.4,29481,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790457,626040.00
06/13/2016 00:00,2,0.000,ALERT,212.83,302.68,59.991,1465790403,"201051344001135","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,437014.0,437014.0,39351,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790458,626041.00
06/13/2016 00:00,2,0.000,ALERT,213.74,306.28,59.991,1465790403,"201051344000594","219011344069620",0.00,13.00,0,301.77,307.48,0.0,0.0,0.000,446251.1,446251.1,34826,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790460,626042.00
06/13/2016 00:00,2,0.000,ALERT,213.29,302.68,59.975,1465790403,"201051344001203","219011344069620",0.00,13.00,0,300.27,305.68,0.0,0.0,0.000,444147.0,444147.0,39392,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790462,626043.00
06/13/2016 00:00,2,0.000,ALERT,213.06,302.98,60.012,1465790403,"274151322000054","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,697454.3,697454.3,27950,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790464,626044.00
06/13/2016 00:00,2,0.000,ALERT,214.19,305.38,59.944,1465790403,"201051344000867","219011344069620",0.00,13.30,0,301.77,307.48,0.0,0.0,0.000,433644.3,433644.3,34825,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790466,626045.00
06/13/2016 00:00,2,0.000,ALERT,213.29,302.68,59.991,1465790403,"201051344001093","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,442551.8,442551.8,39270,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790468,626046.00
06/13/2016 00:00,2,0.000,ALERT,213.96,305.68,60.039,1465790403,"201051344000900","219011344069620",0.00,13.00,0,301.47,306.88,0.0,0.0,0.000,449372.7,449372.7,34218,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790469,626047.00
06/13/2016 00:00,2,0.000,ALERT,214.19,305.08,60.034,1465790403,"201051344000648","219011344069620",0.00,12.30,0,301.47,307.18,0.0,0.0,0.000,440977.2,440977.2,34509,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790471,626048.00
06/13/2016 00:00,2,0.000,ALERT,213.96,306.28,59.996,1465790403,"201051344000569","219011344069620",0.00,13.30,0,302.98,307.78,0.0,0.0,0.000,450453.7,450453.7,34140,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465790473,626049.00
06/13/2016 00:00,2,0.000,ALERT,213.96,305.98,59.965,1465790403,"201051344000983","219011344069620",0.00,13.30,0,302.37,307.48,0.0,0.0,0.000,442023.5,442023.5,34622,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790475,626050.00
06/13/2016 00:00,2,0.000,ALERT,213.96,305.38,59.996,1465790403,"201051344001158","219011344069620",0.00,12.70,0,301.47,306.58,0.0,0.0,0.000,436110.4,436110.4,34889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790477,626051.00
06/13/2016 00:00,2,0.000,ALERT,214.41,306.28,60.034,1465790403,"201051344000576","219011344069620",0.00,12.70,0,302.07,307.18,0.0,0.0,0.000,443186.7,443186.7,34293,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790478,626052.00
06/13/2016 00:00,2,0.000,ALERT,213.06,303.28,59.996,1465790403,"274151322000087","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,670843.9,670843.9,28062,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465790480,626053.00
06/13/2016 00:15,2,0.000,ALERT,213.74,304.18,60.023,1465791303,"201051344000645","219011344069620",0.00,13.30,0,303.88,307.18,0.0,0.0,0.000,442744.7,442744.7,34428,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791305,626054.00
06/13/2016 00:15,2,0.000,ALERT,213.06,302.68,60.007,1465791303,"274151322000085","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,699031.7,699031.7,27964,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791307,626055.00
06/13/2016 00:15,2,0.000,ALERT,213.96,304.48,59.981,1465791303,"201051344000633","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,433905.2,433905.2,34915,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791309,626056.00
06/13/2016 00:15,2,0.000,ALERT,213.29,304.48,59.954,1465791303,"201051344000469","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,435398.3,435398.3,34844,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465791311,626057.00
06/13/2016 00:15,2,0.000,ALERT,212.38,302.07,59.954,1465791303,"201051344000646","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,438472.3,438472.3,39391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791312,626058.00
06/13/2016 00:15,2,0.000,ALERT,212.38,302.68,59.986,1465791303,"274151322000052","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,713286.6,713286.6,28191,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791314,626059.00
06/13/2016 00:15,2,0.000,ALERT,212.83,302.37,59.986,1465791303,"201051344000585","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,445655.1,445655.1,39398,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791317,626060.00
06/13/2016 00:15,2,0.000,ALERT,212.61,302.07,59.986,1465791303,"201051344001230","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,442012.9,442012.9,39201,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791318,626061.00
06/13/2016 00:15,2,0.000,ALERT,213.06,302.68,59.991,1465791303,"201051344000582","219011344069620",0.00,12.30,0,301.77,305.08,0.0,0.0,0.000,435361.5,435361.5,39356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791320,626062.00
06/13/2016 00:15,2,0.000,ALERT,212.38,302.07,59.986,1465791303,"201051344000955","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,447969.3,447969.3,39290,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465791322,626063.00
06/13/2016 00:15,2,0.000,ALERT,212.61,302.07,59.981,1465791303,"274151322000094","219011344069620",0.00,13.30,0,301.17,304.18,0.0,0.0,0.000,577573.2,577573.2,29274,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791324,626064.00
06/13/2016 00:15,2,0.000,ALERT,213.29,305.08,59.975,1465791303,"201051344000579","219011344069620",0.00,13.00,0,304.18,308.09,0.0,0.0,0.000,449501.2,449501.2,14915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791326,626065.00
06/13/2016 00:15,2,0.000,ALERT,212.61,302.37,59.986,1465791303,"201051344000890","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,445145.8,445145.8,39308,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791327,626066.00
06/13/2016 00:15,2,0.000,ALERT,212.83,302.07,59.981,1465791303,"201051344000438","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,447110.3,447110.3,39314,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791329,626067.00
06/13/2016 00:15,2,0.000,ALERT,212.83,301.47,60.023,1465791303,"201051344000417","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,439429.2,439429.2,39478,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791331,626068.00
06/13/2016 00:15,2,0.000,ALERT,212.61,302.37,59.970,1465791303,"274151322000083","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,706852.6,706852.6,28270,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791333,626069.00
06/13/2016 00:15,2,0.000,ALERT,213.06,301.77,59.975,1465791303,"274151322000076","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,752911.4,752911.4,28265,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791335,626070.00
06/13/2016 00:15,2,0.000,ALERT,213.29,305.08,59.986,1465791303,"201051344000868","219011344069620",0.00,12.70,0,304.18,308.09,0.0,0.0,0.000,434434.7,434434.7,34564,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791336,626071.00
06/13/2016 00:15,2,0.000,ALERT,212.61,303.58,59.970,1465791303,"274151322000095","219011344069620",0.00,13.00,0,302.37,305.68,0.0,0.0,0.000,745164.2,745164.2,28186,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791338,626072.00
06/13/2016 00:15,2,0.000,ALERT,213.06,304.48,59.981,1465791303,"201051344000988","219011344069620",0.00,13.00,0,301.17,306.58,0.0,0.0,0.000,431445.7,431445.7,34858,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791340,626073.00
06/13/2016 00:15,2,0.000,ALERT,212.61,301.47,59.986,1465791303,"201051344001025","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,445268.4,445268.4,39366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791342,626074.00
06/13/2016 00:15,2,0.000,ALERT,213.29,304.78,59.981,1465791303,"201051344000458","219011344069620",0.00,13.70,0,303.88,307.78,0.0,0.0,0.000,442289.8,442289.8,34783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791344,626075.00
06/13/2016 00:15,2,0.000,ALERT,213.96,304.48,59.981,1465791303,"201051344000853","219011344069620",0.00,12.70,0,303.58,307.18,0.0,0.0,0.000,441015.2,441015.2,34387,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791345,626076.00
06/13/2016 00:15,2,0.000,ALERT,213.06,302.07,59.986,1465791303,"201051344000685","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,446508.1,446508.1,39215,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791347,626077.00
06/13/2016 00:15,2,0.000,ALERT,212.83,301.47,59.991,1465791303,"201051344000917","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,443293.1,443293.1,39215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791349,626078.00
06/13/2016 00:15,2,0.000,ALERT,212.83,302.37,59.981,1465791303,"201051344001145","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,448521.4,448521.4,39065,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791351,626079.00
06/13/2016 00:15,2,0.000,ALERT,212.83,300.87,59.981,1465791303,"201051344000651","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,440998.1,440998.1,39418,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791353,626080.00
06/13/2016 00:15,2,0.000,ALERT,212.16,301.47,59.981,1465791303,"274151322000088","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,682896.0,682896.0,27927,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791355,626081.00
06/13/2016 00:15,2,0.000,ALERT,213.29,301.47,59.991,1465791303,"274151322000068","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,577462.4,577462.4,29483,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791356,626082.00
06/13/2016 00:15,2,0.000,ALERT,212.61,302.07,59.986,1465791303,"201051344001135","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,437014.0,437014.0,39353,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791358,626083.00
06/13/2016 00:15,2,0.000,ALERT,213.06,305.08,59.981,1465791303,"201051344000594","219011344069620",0.00,12.70,0,303.58,307.78,0.0,0.0,0.000,446251.1,446251.1,34828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791360,626084.00
06/13/2016 00:15,2,0.000,ALERT,212.83,301.77,59.996,1465791303,"201051344001203","219011344069620",0.00,12.70,0,300.87,306.28,0.0,0.0,0.000,444147.0,444147.0,39394,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791362,626085.00
06/13/2016 00:15,2,0.000,ALERT,212.61,302.37,59.986,1465791303,"274151322000054","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,697454.3,697454.3,27952,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791363,626086.00
06/13/2016 00:15,2,0.000,ALERT,213.51,304.18,59.981,1465791303,"201051344000867","219011344069620",0.00,13.30,0,303.28,307.78,0.0,0.0,0.000,433644.3,433644.3,34827,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791365,626087.00
06/13/2016 00:15,2,0.000,ALERT,212.61,302.07,59.981,1465791303,"201051344001093","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,442551.8,442551.8,39272,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791367,626088.00
06/13/2016 00:15,2,0.000,ALERT,213.06,304.18,59.981,1465791303,"201051344000900","219011344069620",0.00,12.70,0,303.28,307.48,0.0,0.0,0.000,449372.7,449372.7,34220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791369,626089.00
06/13/2016 00:15,2,0.000,ALERT,213.51,303.88,59.996,1465791303,"201051344000648","219011344069620",0.00,12.30,0,302.98,307.18,0.0,0.0,0.000,440977.2,440977.2,34511,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791371,626090.00
06/13/2016 00:15,2,0.000,ALERT,213.29,305.08,59.959,1465791303,"201051344000569","219011344069620",0.00,13.00,0,304.18,308.09,0.0,0.0,0.000,450453.7,450453.7,34142,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791373,626091.00
06/13/2016 00:15,2,0.000,ALERT,213.06,304.48,59.991,1465791303,"201051344000983","219011344069620",0.00,13.00,0,303.88,307.78,0.0,0.0,0.000,442023.5,442023.5,34624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791375,626092.00
06/13/2016 00:15,2,0.000,ALERT,213.29,304.18,59.975,1465791303,"201051344001158","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,436110.4,436110.4,34891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791377,626093.00
06/13/2016 00:15,2,0.000,ALERT,213.74,305.08,59.970,1465791303,"201051344000576","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,443186.7,443186.7,34295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465791379,626094.00
06/13/2016 00:15,2,0.000,ALERT,212.61,302.07,59.959,1465791303,"274151322000087","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,670843.9,670843.9,28064,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465791380,626095.00
06/13/2016 00:30,2,0.000,ALERT,213.74,304.48,60.028,1465792204,"201051344000645","219011344069620",0.00,13.00,0,302.68,305.98,0.0,0.0,0.000,442744.7,442744.7,34430,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792206,626096.00
06/13/2016 00:30,2,0.000,ALERT,212.61,302.37,59.975,1465792204,"274151322000085","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,699031.7,699031.7,27966,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792208,626097.00
06/13/2016 00:30,2,0.000,ALERT,213.96,304.18,59.991,1465792204,"201051344000633","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,433905.2,433905.2,34917,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792210,626098.00
06/13/2016 00:30,2,0.000,ALERT,213.51,304.18,59.986,1465792204,"201051344000469","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,435398.3,435398.3,34846,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792212,626099.00
06/13/2016 00:30,2,0.000,ALERT,212.83,302.68,59.991,1465792204,"201051344000646","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,438472.3,438472.3,39393,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792213,626100.00
06/13/2016 00:30,2,0.000,ALERT,212.38,302.07,59.991,1465792204,"274151322000052","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,713286.6,713286.6,28193,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792215,626101.00
06/13/2016 00:30,2,0.000,ALERT,213.29,302.68,59.949,1465792204,"201051344000585","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,445655.1,445655.1,39400,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792217,626102.00
06/13/2016 00:30,2,0.000,ALERT,212.83,302.68,59.981,1465792204,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,442012.9,442012.9,39203,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792219,626103.00
06/13/2016 00:30,2,0.000,ALERT,213.29,302.98,59.991,1465792204,"201051344000582","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,435361.5,435361.5,39358,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792221,626104.00
06/13/2016 00:30,2,0.000,ALERT,212.61,302.37,59.975,1465792204,"201051344000955","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,447969.3,447969.3,39292,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792222,626105.00
06/13/2016 00:30,2,0.000,ALERT,212.61,302.37,59.981,1465792204,"274151322000094","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,577573.2,577573.2,29276,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792224,626106.00
06/13/2016 00:30,2,0.000,ALERT,213.29,305.08,59.986,1465792204,"201051344000579","219011344069620",0.00,13.00,0,303.28,306.88,0.0,0.0,0.000,449501.2,449501.2,14917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792226,626107.00
06/13/2016 00:30,2,0.000,ALERT,212.83,302.98,59.965,1465792204,"201051344000890","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,445145.8,445145.8,39310,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792228,626108.00
06/13/2016 00:30,2,0.000,ALERT,213.06,302.37,59.981,1465792204,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,447110.3,447110.3,39316,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792230,626109.00
06/13/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1465792204,"201051344000417","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,439429.2,439429.2,39480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792232,626110.00
06/13/2016 00:30,2,0.000,ALERT,212.61,302.37,59.965,1465792204,"274151322000083","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,706852.6,706852.6,28272,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792233,626111.00
06/13/2016 00:30,2,0.000,ALERT,213.29,302.37,60.007,1465792204,"274151322000076","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,752911.4,752911.4,28267,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792235,626112.00
06/13/2016 00:30,2,0.000,ALERT,212.16,303.58,59.981,1465792204,"201051344000868","219011344069620",0.00,12.70,0,299.07,306.88,0.0,0.0,0.000,434434.7,434434.7,34566,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792237,626113.00
06/13/2016 00:30,2,0.000,ALERT,212.83,304.18,59.970,1465792204,"274151322000095","219011344069620",0.00,12.70,0,295.76,305.38,0.0,0.0,0.000,745164.2,745164.2,28188,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792239,626114.00
06/13/2016 00:30,2,0.000,ALERT,213.29,304.48,59.981,1465792204,"201051344000988","219011344069620",0.00,13.00,0,296.06,306.28,0.0,0.0,0.000,431445.7,431445.7,34860,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792241,626115.00
06/13/2016 00:30,2,0.000,ALERT,213.06,301.77,59.975,1465792204,"201051344001025","219011344069620",0.00,12.30,0,293.06,305.08,0.0,0.0,0.000,445268.4,445268.4,39368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792242,626116.00
06/13/2016 00:30,2,0.000,ALERT,213.29,304.48,59.975,1465792204,"201051344000458","219011344069620",0.00,13.70,0,298.77,307.18,0.0,0.0,0.000,442289.8,442289.8,34785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792244,626117.00
06/13/2016 00:30,2,0.000,ALERT,213.96,304.78,59.970,1465792204,"201051344000853","219011344069620",0.00,12.70,0,298.47,306.58,0.0,0.0,0.000,441015.2,441015.2,34389,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792246,626118.00
06/13/2016 00:30,2,0.000,ALERT,213.51,302.68,59.975,1465792204,"201051344000685","219011344069620",0.00,12.70,0,293.36,304.18,0.0,0.0,0.000,446508.1,446508.1,39217,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792248,626119.00
06/13/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1465792204,"201051344000917","219011344069620",0.00,13.70,0,292.16,303.88,0.0,0.0,0.000,443293.1,443293.1,39217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792250,626120.00
06/13/2016 00:30,2,0.000,ALERT,213.51,302.68,59.970,1465792204,"201051344001145","219011344069620",0.00,12.30,0,293.96,305.08,0.0,0.0,0.000,448521.4,448521.4,39067,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792252,626121.00
06/13/2016 00:30,2,0.000,ALERT,213.29,302.07,60.002,1465792204,"201051344000651","219011344069620",0.00,12.00,0,292.76,303.88,0.0,0.0,0.000,440998.1,440998.1,39420,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792254,626122.00
06/13/2016 00:30,2,0.000,ALERT,212.38,302.37,59.965,1465792204,"274151322000088","219011344069620",0.00,13.70,0,294.26,304.18,0.0,0.0,0.000,682896.0,682896.0,27929,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792255,626123.00
06/13/2016 00:30,2,0.000,ALERT,213.51,302.07,59.981,1465792204,"274151322000068","219011344069620",0.00,14.00,0,293.96,303.58,0.0,0.0,0.000,577462.4,577462.4,29485,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792257,626124.00
06/13/2016 00:30,2,0.000,ALERT,212.83,302.37,59.938,1465792204,"201051344001135","219011344069620",0.00,12.70,0,293.66,304.78,0.0,0.0,0.000,437014.0,437014.0,39355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792259,626125.00
06/13/2016 00:30,2,0.000,ALERT,213.06,305.38,59.981,1465792204,"201051344000594","219011344069620",0.00,12.70,0,298.17,306.88,0.0,0.0,0.000,446251.1,446251.1,34830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792261,626126.00
06/13/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1465792204,"201051344001203","219011344069620",0.00,12.30,0,293.36,305.98,0.0,0.0,0.000,444147.0,444147.0,39396,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792262,626127.00
06/13/2016 00:30,2,0.000,ALERT,211.25,301.47,59.970,1465792204,"274151322000054","219011344069620",0.00,14.00,0,294.26,304.78,0.0,0.0,0.000,697454.3,697454.3,27954,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792264,626128.00
06/13/2016 00:30,2,0.000,ALERT,213.29,303.88,59.970,1465792204,"201051344000867","219011344069620",0.00,13.00,0,298.47,306.88,0.0,0.0,0.000,433644.3,433644.3,34829,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792266,626129.00
06/13/2016 00:30,2,0.000,ALERT,211.48,299.97,59.965,1465792204,"201051344001093","219011344069620",0.00,13.30,0,293.06,304.18,0.0,0.0,0.000,442551.8,442551.8,39274,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792268,626130.00
06/13/2016 00:30,2,0.000,ALERT,213.06,304.48,59.970,1465792204,"201051344000900","219011344069620",0.00,12.70,0,298.17,305.98,0.0,0.0,0.000,449372.7,449372.7,34222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792270,626131.00
06/13/2016 00:30,2,0.000,ALERT,213.51,303.88,59.986,1465792204,"201051344000648","219011344069620",0.00,12.00,0,298.17,306.28,0.0,0.0,0.000,440977.2,440977.2,34513,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792272,626132.00
06/13/2016 00:30,2,0.000,ALERT,213.51,305.38,59.975,1465792204,"201051344000569","219011344069620",0.00,13.00,0,299.07,307.18,0.0,0.0,0.000,450453.7,450453.7,34144,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792273,626133.00
06/13/2016 00:30,2,0.000,ALERT,213.29,304.78,60.012,1465792204,"201051344000983","219011344069620",0.00,13.00,0,298.77,306.88,0.0,0.0,0.000,442023.5,442023.5,34626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465792275,626134.00
06/13/2016 00:30,2,0.000,ALERT,213.51,304.48,59.975,1465792204,"201051344001158","219011344069620",0.00,12.30,0,297.87,305.98,0.0,0.0,0.000,436110.4,436110.4,34893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792277,626135.00
06/13/2016 00:30,2,0.000,ALERT,213.96,305.08,59.991,1465792204,"201051344000576","219011344069620",0.00,12.30,0,298.47,306.58,0.0,0.0,0.000,443186.7,443186.7,34297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792279,626136.00
06/13/2016 00:30,2,0.000,ALERT,212.83,302.07,59.928,1465792204,"274151322000087","219011344069620",0.00,14.00,0,293.96,304.18,0.0,0.0,0.000,670843.9,670843.9,28066,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465792280,626137.00
06/13/2016 00:45,2,0.000,ALERT,213.96,305.08,59.933,1465793103,"201051344000645","219011344069620",0.00,13.00,0,298.47,306.58,0.0,0.0,0.000,442744.7,442744.7,34432,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465793106,626138.00
06/13/2016 00:45,2,0.000,ALERT,212.83,302.98,59.970,1465793103,"274151322000085","219011344069620",0.00,13.30,0,294.56,304.78,0.0,0.0,0.000,699031.7,699031.7,27968,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793108,626139.00
06/13/2016 00:45,2,0.000,ALERT,214.19,304.78,59.991,1465793103,"201051344000633","219011344069620",0.00,12.30,0,296.66,306.28,0.0,0.0,0.000,433905.2,433905.2,34919,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793109,626140.00
06/13/2016 00:45,2,0.000,ALERT,213.74,305.08,59.954,1465793103,"201051344000469","219011344069620",0.00,12.00,0,297.57,306.28,0.0,0.0,0.000,435398.3,435398.3,34848,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793111,626141.00
06/13/2016 00:45,2,0.000,ALERT,212.61,302.37,59.959,1465793103,"201051344000646","219011344069620",0.00,12.70,0,292.76,304.18,0.0,0.0,0.000,438472.3,438472.3,39395,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465793113,626142.00
06/13/2016 00:45,2,0.000,ALERT,212.61,303.88,59.949,1465793103,"274151322000052","219011344069620",0.00,13.30,0,294.26,305.08,0.0,0.0,0.000,713286.6,713286.6,28195,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793115,626143.00
06/13/2016 00:45,2,0.000,ALERT,213.06,302.37,59.970,1465793103,"201051344000585","219011344069620",0.00,13.00,0,293.06,304.48,0.0,0.0,0.000,445655.1,445655.1,39402,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793116,626144.00
06/13/2016 00:45,2,0.000,ALERT,212.83,302.68,59.954,1465793103,"201051344001230","219011344069620",0.00,12.70,0,293.66,304.78,0.0,0.0,0.000,442012.9,442012.9,39205,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793118,626145.00
06/13/2016 00:45,2,0.000,ALERT,213.51,303.28,59.996,1465793103,"201051344000582","219011344069620",0.00,12.30,0,293.96,305.08,0.0,0.0,0.000,435361.5,435361.5,39360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793120,626146.00
06/13/2016 00:45,2,0.000,ALERT,212.38,302.07,59.981,1465793103,"201051344000955","219011344069620",0.00,12.70,0,293.36,304.18,0.0,0.0,0.000,447969.3,447969.3,39294,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793122,626147.00
06/13/2016 00:45,2,0.000,ALERT,212.61,302.07,59.917,1465793103,"274151322000094","219011344069620",0.00,13.00,0,294.26,303.88,0.0,0.0,0.000,577573.2,577573.2,29278,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793124,626148.00
06/13/2016 00:45,2,0.000,ALERT,213.51,305.68,59.959,1465793103,"201051344000579","219011344069620",0.00,13.00,0,299.07,307.48,0.0,0.0,0.000,449501.2,449501.2,14919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793126,626149.00
06/13/2016 00:45,2,0.000,ALERT,212.61,302.68,59.959,1465793103,"201051344000890","219011344069620",0.00,13.00,0,294.26,305.38,0.0,0.0,0.000,445145.8,445145.8,39312,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793127,626150.00
06/13/2016 00:45,2,0.000,ALERT,213.06,302.07,59.965,1465793103,"201051344000438","219011344069620",0.00,12.30,0,293.66,304.78,0.0,0.0,0.000,447110.3,447110.3,39318,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793129,626151.00
06/13/2016 00:45,2,0.000,ALERT,213.06,301.47,60.002,1465793103,"201051344000417","219011344069620",0.00,12.70,0,292.76,303.58,0.0,0.0,0.000,439429.2,439429.2,39482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793131,626152.00
06/13/2016 00:45,2,0.000,ALERT,212.61,303.28,59.933,1465793103,"274151322000083","219011344069620",0.00,13.00,0,294.86,305.08,0.0,0.0,0.000,706852.6,706852.6,28274,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793133,626153.00
06/13/2016 00:45,2,0.000,ALERT,213.29,302.68,59.965,1465793103,"274151322000076","219011344069620",0.00,13.30,0,294.86,305.08,0.0,0.0,0.000,752911.4,752911.4,28269,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465793135,626154.00
06/13/2016 00:45,2,0.000,ALERT,213.29,305.38,59.959,1465793103,"201051344000868","219011344069620",0.00,12.70,0,302.68,307.48,0.0,0.0,0.000,434434.7,434434.7,34568,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793136,626155.00
06/13/2016 00:45,2,0.000,ALERT,212.61,303.88,59.954,1465793103,"274151322000095","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,745164.2,745164.2,28190,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793138,626156.00
