ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 00:45,2,0.000,ALERT,213.29,304.78,59.965,1465793103,"201051344000988","219011344069620",0.00,13.00,0,299.37,306.28,0.0,0.0,0.000,431445.7,431445.7,34862,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793140,626157.00
06/13/2016 00:45,2,0.000,ALERT,212.61,301.77,59.949,1465793103,"201051344001025","219011344069620",0.00,12.30,0,299.07,304.78,0.0,0.0,0.000,445268.4,445268.4,39370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793142,626158.00
06/13/2016 00:45,2,0.000,ALERT,213.51,305.38,59.970,1465793103,"201051344000458","219011344069620",0.00,13.70,0,302.07,307.48,0.0,0.0,0.000,442289.8,442289.8,34787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793144,626159.00
06/13/2016 00:45,2,0.000,ALERT,214.19,305.08,59.991,1465793103,"201051344000853","219011344069620",0.00,12.70,0,302.07,306.88,0.0,0.0,0.000,441015.2,441015.2,34391,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793145,626160.00
06/13/2016 00:45,2,0.000,ALERT,213.06,302.07,59.965,1465793103,"201051344000685","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,446508.1,446508.1,39219,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793147,626161.00
06/13/2016 00:45,2,0.000,ALERT,213.06,302.07,59.965,1465793103,"201051344000917","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,443293.1,443293.1,39219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793149,626162.00
06/13/2016 00:45,2,0.000,ALERT,213.29,302.68,59.965,1465793103,"201051344001145","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,448521.4,448521.4,39069,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793151,626163.00
06/13/2016 00:45,2,0.000,ALERT,213.06,301.77,59.965,1465793103,"201051344000651","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,440998.1,440998.1,39422,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793153,626164.00
06/13/2016 00:45,2,0.000,ALERT,212.38,302.37,59.965,1465793103,"274151322000088","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,682896.0,682896.0,27931,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793154,626165.00
06/13/2016 00:45,2,0.000,ALERT,213.29,302.37,59.959,1465793103,"274151322000068","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,577462.4,577462.4,29487,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793156,626166.00
06/13/2016 00:45,2,0.000,ALERT,212.61,302.37,59.965,1465793103,"201051344001135","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,437014.0,437014.0,39357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793158,626167.00
06/13/2016 00:45,2,0.000,ALERT,213.29,305.68,59.975,1465793103,"201051344000594","219011344069620",0.00,12.70,0,301.77,307.18,0.0,0.0,0.000,446251.1,446251.1,34832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793160,626168.00
06/13/2016 00:45,2,0.000,ALERT,212.83,302.07,59.959,1465793103,"201051344001203","219011344069620",0.00,12.70,0,298.47,305.38,0.0,0.0,0.000,444147.0,444147.0,39398,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793162,626169.00
06/13/2016 00:45,2,0.000,ALERT,212.38,302.68,59.959,1465793103,"274151322000054","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,697454.3,697454.3,27956,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793164,626170.00
06/13/2016 00:45,2,0.000,ALERT,213.74,304.78,59.975,1465793103,"201051344000867","219011344069620",0.00,13.00,0,301.77,307.18,0.0,0.0,0.000,433644.3,433644.3,34831,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465793166,626171.00
06/13/2016 00:45,2,0.000,ALERT,212.83,302.07,59.965,1465793103,"201051344001093","219011344069620",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,442551.8,442551.8,39276,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793167,626172.00
06/13/2016 00:45,2,0.000,ALERT,213.29,305.08,59.981,1465793103,"201051344000900","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,449372.7,449372.7,34224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793169,626173.00
06/13/2016 00:45,2,0.000,ALERT,213.74,304.48,59.944,1465793103,"201051344000648","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,440977.2,440977.2,34515,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793171,626174.00
06/13/2016 00:45,2,0.000,ALERT,213.51,305.38,59.970,1465793103,"201051344000569","219011344069620",0.00,13.00,0,303.28,307.48,0.0,0.0,0.000,450453.7,450453.7,34146,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793173,626175.00
06/13/2016 00:45,2,0.000,ALERT,213.51,305.08,59.981,1465793103,"201051344000983","219011344069620",0.00,13.00,0,302.98,307.18,0.0,0.0,0.000,442023.5,442023.5,34628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793175,626176.00
06/13/2016 00:45,2,0.000,ALERT,213.51,304.48,59.970,1465793103,"201051344001158","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,436110.4,436110.4,34895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793176,626177.00
06/13/2016 00:45,2,0.000,ALERT,213.96,305.68,59.970,1465793103,"201051344000576","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,443186.7,443186.7,34299,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465793178,626178.00
06/13/2016 00:45,2,0.000,ALERT,212.83,302.68,59.970,1465793103,"274151322000087","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,670843.9,670843.9,28068,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465793180,626179.00
06/13/2016 01:00,2,0.000,ALERT,214.19,305.08,59.938,1465794003,"201051344000645","219011344069620",0.00,13.00,0,303.28,306.88,0.0,0.0,0.000,442744.7,442744.7,34434,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794005,626180.00
06/13/2016 01:00,2,0.000,ALERT,213.06,303.28,59.986,1465794003,"274151322000085","219011344069620",0.00,13.30,0,301.47,304.78,0.0,0.0,0.000,699031.7,699031.7,27970,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794007,626181.00
06/13/2016 01:00,2,0.000,ALERT,214.19,304.48,59.907,1465794003,"201051344000633","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,433905.2,433905.2,34921,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794009,626182.00
06/13/2016 01:00,2,0.000,ALERT,213.74,304.78,59.944,1465794003,"201051344000469","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,435398.3,435398.3,34850,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794011,626183.00
06/13/2016 01:00,2,0.000,ALERT,212.83,302.07,59.917,1465794003,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,438472.3,438472.3,39397,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794013,626184.00
06/13/2016 01:00,2,0.000,ALERT,212.83,302.98,59.944,1465794003,"274151322000052","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,713286.6,713286.6,28197,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794015,626185.00
06/13/2016 01:00,2,0.000,ALERT,213.51,302.68,59.944,1465794003,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,445655.1,445655.1,39404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794016,626186.00
06/13/2016 01:00,2,0.000,ALERT,213.06,302.68,59.949,1465794003,"201051344001230","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,442012.9,442012.9,39207,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794018,626187.00
06/13/2016 01:00,2,0.000,ALERT,213.74,303.28,59.933,1465794003,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,435361.5,435361.5,39362,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794020,626188.00
06/13/2016 01:00,2,0.000,ALERT,212.83,302.37,59.938,1465794003,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,447969.3,447969.3,39296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794022,626189.00
06/13/2016 01:00,2,0.000,ALERT,213.06,302.68,59.922,1465794003,"274151322000094","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,577573.2,577573.2,29280,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794024,626190.00
06/13/2016 01:00,2,0.000,ALERT,213.51,305.68,59.896,1465794003,"201051344000579","219011344069620",0.00,12.70,0,303.88,307.48,0.0,0.0,0.000,449501.2,449501.2,14921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794026,626191.00
06/13/2016 01:00,2,0.000,ALERT,213.06,302.68,59.944,1465794003,"201051344000890","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,445145.8,445145.8,39314,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794027,626192.00
06/13/2016 01:00,2,0.000,ALERT,213.29,302.37,59.944,1465794003,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,447110.3,447110.3,39320,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794029,626193.00
06/13/2016 01:00,2,0.000,ALERT,213.51,301.77,59.938,1465794003,"201051344000417","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,439429.2,439429.2,39484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794031,626194.00
06/13/2016 01:00,2,0.000,ALERT,213.06,303.28,59.938,1465794003,"274151322000083","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,706852.6,706852.6,28276,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794033,626195.00
06/13/2016 01:00,2,0.000,ALERT,213.74,303.28,59.912,1465794003,"274151322000076","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,752911.4,752911.4,28271,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794035,626196.00
06/13/2016 01:00,2,0.000,ALERT,213.51,305.68,59.944,1465794003,"201051344000868","219011344069620",0.00,12.70,0,303.88,307.48,0.0,0.0,0.000,434434.7,434434.7,34570,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794037,626197.00
06/13/2016 01:00,2,0.000,ALERT,213.06,304.18,59.949,1465794003,"274151322000095","219011344069620",0.00,12.70,0,302.37,305.38,0.0,0.0,0.000,745164.2,745164.2,28192,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794038,626198.00
06/13/2016 01:00,2,0.000,ALERT,213.51,305.08,59.944,1465794003,"201051344000988","219011344069620",0.00,12.70,0,300.87,306.58,0.0,0.0,0.000,431445.7,431445.7,34864,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794040,626199.00
06/13/2016 01:00,2,0.000,ALERT,213.06,301.77,59.933,1465794003,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,445268.4,445268.4,39372,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794042,626200.00
06/13/2016 01:00,2,0.000,ALERT,213.74,305.38,59.944,1465794003,"201051344000458","219011344069620",0.00,13.70,0,303.28,307.48,0.0,0.0,0.000,442289.8,442289.8,34789,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794044,626201.00
06/13/2016 01:00,2,0.000,ALERT,214.41,305.08,59.944,1465794003,"201051344000853","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,441015.2,441015.2,34393,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794046,626202.00
06/13/2016 01:00,2,0.000,ALERT,213.51,302.37,59.965,1465794003,"201051344000685","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,446508.1,446508.1,39221,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794047,626203.00
06/13/2016 01:00,2,0.000,ALERT,213.29,301.77,59.959,1465794003,"201051344000917","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,443293.1,443293.1,39221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794049,626204.00
06/13/2016 01:00,2,0.000,ALERT,213.74,302.98,59.933,1465794003,"201051344001145","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,448521.4,448521.4,39071,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794051,626205.00
06/13/2016 01:00,2,0.000,ALERT,213.29,301.47,59.922,1465794003,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,440998.1,440998.1,39424,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794053,626206.00
06/13/2016 01:00,2,0.000,ALERT,212.61,302.68,59.970,1465794003,"274151322000088","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,682896.0,682896.0,27933,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794055,626207.00
06/13/2016 01:00,2,0.000,ALERT,213.74,302.98,59.891,1465794003,"274151322000068","219011344069620",0.00,14.00,0,300.87,303.88,0.0,0.0,0.000,577462.4,577462.4,29489,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794056,626208.00
06/13/2016 01:00,2,0.000,ALERT,213.06,302.37,59.944,1465794003,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,437014.0,437014.0,39359,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794058,626209.00
06/13/2016 01:00,2,0.000,ALERT,213.29,305.38,59.907,1465794003,"201051344000594","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,446251.1,446251.1,34834,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794060,626210.00
06/13/2016 01:00,2,0.000,ALERT,213.29,302.07,59.933,1465794003,"201051344001203","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,444147.0,444147.0,39400,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794062,626211.00
06/13/2016 01:00,2,0.000,ALERT,212.83,302.98,59.944,1465794003,"274151322000054","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,697454.3,697454.3,27958,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794064,626212.00
06/13/2016 01:00,2,0.000,ALERT,213.74,304.78,59.917,1465794003,"201051344000867","219011344069620",0.00,13.00,0,302.68,307.18,0.0,0.0,0.000,433644.3,433644.3,34833,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794065,626213.00
06/13/2016 01:00,2,0.000,ALERT,213.29,302.37,59.912,1465794003,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,442551.8,442551.8,39278,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794067,626214.00
06/13/2016 01:00,2,0.000,ALERT,213.51,305.08,59.933,1465794003,"201051344000900","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,449372.7,449372.7,34226,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794069,626215.00
06/13/2016 01:00,2,0.000,ALERT,213.96,304.18,59.928,1465794003,"201051344000648","219011344069620",0.00,12.00,0,302.37,306.88,0.0,0.0,0.000,440977.2,440977.2,34517,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794071,626216.00
06/13/2016 01:00,2,0.000,ALERT,213.74,305.68,59.938,1465794003,"201051344000569","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,450453.7,450453.7,34148,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794073,626217.00
06/13/2016 01:00,2,0.000,ALERT,213.51,305.08,59.933,1465794003,"201051344000983","219011344069620",0.00,13.00,0,303.58,307.18,0.0,0.0,0.000,442023.5,442023.5,34630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794075,626218.00
06/13/2016 01:00,2,0.000,ALERT,213.74,304.78,59.928,1465794003,"201051344001158","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,436110.4,436110.4,34897,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794076,626219.00
06/13/2016 01:00,2,0.000,ALERT,214.19,305.38,59.954,1465794003,"201051344000576","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,443186.7,443186.7,34301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794078,626220.00
06/13/2016 01:00,2,0.000,ALERT,213.06,302.68,59.912,1465794003,"274151322000087","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,670843.9,670843.9,28070,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794080,626221.00
06/13/2016 01:15,2,0.000,ALERT,213.51,304.18,59.965,1465794903,"201051344000645","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,442744.7,442744.7,34436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794905,626222.00
06/13/2016 01:15,2,0.000,ALERT,212.38,302.07,59.975,1465794903,"274151322000085","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,699031.7,699031.7,27972,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794907,626223.00
06/13/2016 01:15,2,0.000,ALERT,213.74,303.88,59.954,1465794903,"201051344000633","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,433905.2,433905.2,34923,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794909,626224.00
06/13/2016 01:15,2,0.000,ALERT,213.06,303.58,59.975,1465794903,"201051344000469","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,435398.3,435398.3,34852,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794910,626225.00
06/13/2016 01:15,2,0.000,ALERT,212.16,301.47,59.986,1465794903,"201051344000646","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,438472.3,438472.3,39399,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794912,626226.00
06/13/2016 01:15,2,0.000,ALERT,211.93,302.37,59.981,1465794903,"274151322000052","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,713286.6,713286.6,28199,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794914,626227.00
06/13/2016 01:15,2,0.000,ALERT,212.83,301.77,59.986,1465794903,"201051344000585","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,445655.1,445655.1,39406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794916,626228.00
06/13/2016 01:15,2,0.000,ALERT,212.38,301.77,59.981,1465794903,"201051344001230","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,442012.9,442012.9,39209,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794918,626229.00
06/13/2016 01:15,2,0.000,ALERT,213.06,302.37,59.981,1465794903,"201051344000582","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,435361.5,435361.5,39364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794920,626230.00
06/13/2016 01:15,2,0.000,ALERT,212.16,301.17,59.981,1465794903,"201051344000955","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,447969.3,447969.3,39298,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794921,626231.00
06/13/2016 01:15,2,0.000,ALERT,212.38,301.47,59.975,1465794903,"274151322000094","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,577573.2,577573.2,29282,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794923,626232.00
06/13/2016 01:15,2,0.000,ALERT,213.06,304.78,59.975,1465794903,"201051344000579","219011344069620",0.00,12.30,0,303.58,307.48,0.0,0.0,0.000,449501.2,449501.2,14923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794925,626233.00
06/13/2016 01:15,2,0.000,ALERT,212.38,301.77,60.023,1465794903,"201051344000890","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,445145.8,445145.8,39316,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794927,626234.00
06/13/2016 01:15,2,0.000,ALERT,212.83,301.77,59.981,1465794903,"201051344000438","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,447110.3,447110.3,39322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794929,626235.00
06/13/2016 01:15,2,0.000,ALERT,212.83,300.87,60.012,1465794903,"201051344000417","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,439429.2,439429.2,39486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794930,626236.00
06/13/2016 01:15,2,0.000,ALERT,212.16,301.77,59.975,1465794903,"274151322000083","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,706852.6,706852.6,28278,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794932,626237.00
06/13/2016 01:15,2,0.000,ALERT,212.83,302.07,59.975,1465794903,"274151322000076","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,752911.4,752911.4,28273,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794934,626238.00
06/13/2016 01:15,2,0.000,ALERT,213.06,304.78,59.981,1465794903,"201051344000868","219011344069620",0.00,12.00,0,303.58,307.78,0.0,0.0,0.000,434434.7,434434.7,34572,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794936,626239.00
06/13/2016 01:15,2,0.000,ALERT,212.16,302.68,59.986,1465794903,"274151322000095","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,745164.2,745164.2,28194,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794938,626240.00
06/13/2016 01:15,2,0.000,ALERT,213.06,303.88,59.981,1465794903,"201051344000988","219011344069620",0.00,12.30,0,300.57,306.58,0.0,0.0,0.000,431445.7,431445.7,34866,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794940,626241.00
06/13/2016 01:15,2,0.000,ALERT,212.38,300.87,59.975,1465794903,"201051344001025","219011344069620",0.00,11.70,0,299.67,305.08,0.0,0.0,0.000,445268.4,445268.4,39374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794941,626242.00
06/13/2016 01:15,2,0.000,ALERT,213.06,304.48,59.981,1465794903,"201051344000458","219011344069620",0.00,13.00,0,303.28,307.48,0.0,0.0,0.000,442289.8,442289.8,34791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794943,626243.00
06/13/2016 01:15,2,0.000,ALERT,213.51,303.88,59.970,1465794903,"201051344000853","219011344069620",0.00,12.00,0,302.98,307.18,0.0,0.0,0.000,441015.2,441015.2,34395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794945,626244.00
06/13/2016 01:15,2,0.000,ALERT,213.06,301.47,59.981,1465794903,"201051344000685","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,446508.1,446508.1,39223,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794947,626245.00
06/13/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1465794903,"201051344000917","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,443293.1,443293.1,39223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794949,626246.00
06/13/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1465794903,"201051344001145","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,448521.4,448521.4,39073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794951,626247.00
06/13/2016 01:15,2,0.000,ALERT,212.83,300.87,59.975,1465794903,"201051344000651","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,440998.1,440998.1,39426,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794953,626248.00
06/13/2016 01:15,2,0.000,ALERT,211.70,301.77,59.965,1465794903,"274151322000088","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,682896.0,682896.0,27935,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794954,626249.00
06/13/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1465794903,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,577462.4,577462.4,29491,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794956,626250.00
06/13/2016 01:15,2,0.000,ALERT,212.38,301.47,59.970,1465794903,"201051344001135","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,437014.0,437014.0,39361,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794958,626251.00
06/13/2016 01:15,2,0.000,ALERT,212.83,304.78,60.018,1465794903,"201051344000594","219011344069620",0.00,12.30,0,302.68,307.18,0.0,0.0,0.000,446251.1,446251.1,34836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465794960,626252.00
06/13/2016 01:15,2,0.000,ALERT,212.61,301.17,59.975,1465794903,"201051344001203","219011344069620",0.00,11.70,0,299.97,305.98,0.0,0.0,0.000,444147.0,444147.0,39402,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794962,626253.00
06/13/2016 01:15,2,0.000,ALERT,212.16,302.07,59.944,1465794903,"274151322000054","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,697454.3,697454.3,27960,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794963,626254.00
06/13/2016 01:15,2,0.000,ALERT,213.29,303.88,59.965,1465794903,"201051344000867","219011344069620",0.00,12.70,0,302.37,307.48,0.0,0.0,0.000,433644.3,433644.3,34835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794965,626255.00
06/13/2016 01:15,2,0.000,ALERT,212.61,301.47,59.986,1465794903,"201051344001093","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,442551.8,442551.8,39280,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794967,626256.00
06/13/2016 01:15,2,0.000,ALERT,213.06,304.18,59.959,1465794903,"201051344000900","219011344069620",0.00,12.00,0,302.37,306.88,0.0,0.0,0.000,449372.7,449372.7,34228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794969,626257.00
06/13/2016 01:15,2,0.000,ALERT,213.29,303.58,59.986,1465794903,"201051344000648","219011344069620",0.00,11.70,0,302.37,306.88,0.0,0.0,0.000,440977.2,440977.2,34519,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794971,626258.00
06/13/2016 01:15,2,0.000,ALERT,213.29,304.78,59.981,1465794903,"201051344000569","219011344069620",0.00,12.30,0,303.58,307.78,0.0,0.0,0.000,450453.7,450453.7,34150,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794973,626259.00
06/13/2016 01:15,2,0.000,ALERT,212.83,304.18,59.986,1465794903,"201051344000983","219011344069620",0.00,12.30,0,303.28,307.48,0.0,0.0,0.000,442023.5,442023.5,34632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794975,626260.00
06/13/2016 01:15,2,0.000,ALERT,213.29,304.18,60.012,1465794903,"201051344001158","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,436110.4,436110.4,34899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794976,626261.00
06/13/2016 01:15,2,0.000,ALERT,213.74,304.78,59.986,1465794903,"201051344000576","219011344069620",0.00,12.00,0,302.98,307.18,0.0,0.0,0.000,443186.7,443186.7,34303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794978,626262.00
06/13/2016 01:15,2,0.000,ALERT,212.38,301.47,59.959,1465794903,"274151322000087","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,670843.9,670843.9,28072,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465794980,626263.00
06/13/2016 01:30,2,0.000,ALERT,213.51,304.18,59.965,1465795804,"201051344000645","219011344069620",0.00,12.00,0,290.65,305.98,0.0,0.0,0.000,442744.7,442744.7,34438,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795806,626264.00
06/13/2016 01:30,2,0.000,ALERT,212.38,301.77,59.949,1465795804,"274151322000085","219011344069620",0.00,13.00,0,289.15,304.18,0.0,0.0,0.000,699031.7,699031.7,27974,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795808,626265.00
06/13/2016 01:30,2,0.000,ALERT,213.74,304.18,59.965,1465795804,"201051344000633","219011344069620",0.00,11.30,0,288.85,305.38,0.0,0.0,0.000,433905.2,433905.2,34925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795810,626266.00
06/13/2016 01:30,2,0.000,ALERT,213.29,304.48,59.933,1465795804,"201051344000469","219011344069620",0.00,11.30,0,289.45,305.68,0.0,0.0,0.000,435398.3,435398.3,34854,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795812,626267.00
06/13/2016 01:30,2,0.000,ALERT,212.16,301.77,59.965,1465795804,"201051344000646","219011344069620",0.00,11.30,0,287.65,303.58,0.0,0.0,0.000,438472.3,438472.3,39401,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795813,626268.00
06/13/2016 01:30,2,0.000,ALERT,212.16,302.98,59.975,1465795804,"274151322000052","219011344069620",0.00,13.00,0,288.85,304.48,0.0,0.0,0.000,713286.6,713286.6,28201,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795815,626269.00
06/13/2016 01:30,2,0.000,ALERT,212.83,302.07,60.012,1465795804,"201051344000585","219011344069620",0.00,12.00,0,287.95,303.58,0.0,0.0,0.000,445655.1,445655.1,39408,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795817,626270.00
06/13/2016 01:30,2,0.000,ALERT,212.38,301.77,59.965,1465795804,"201051344001230","219011344069620",0.00,11.30,0,288.55,304.18,0.0,0.0,0.000,442012.9,442012.9,39211,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795819,626271.00
06/13/2016 01:30,2,0.000,ALERT,213.06,302.37,59.975,1465795804,"201051344000582","219011344069620",0.00,11.30,0,289.15,304.78,0.0,0.0,0.000,435361.5,435361.5,39366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795821,626272.00
06/13/2016 01:30,2,0.000,ALERT,212.16,301.47,59.949,1465795804,"201051344000955","219011344069620",0.00,12.00,0,288.25,303.88,0.0,0.0,0.000,447969.3,447969.3,39300,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795822,626273.00
06/13/2016 01:30,2,0.000,ALERT,212.38,301.47,59.944,1465795804,"274151322000094","219011344069620",0.00,12.30,0,288.85,303.28,0.0,0.0,0.000,577573.2,577573.2,29284,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795824,626274.00
06/13/2016 01:30,2,0.000,ALERT,213.29,305.08,59.965,1465795804,"201051344000579","219011344069620",0.00,12.00,0,290.95,306.58,0.0,0.0,0.000,449501.2,449501.2,14925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795826,626275.00
06/13/2016 01:30,2,0.000,ALERT,212.38,302.07,59.922,1465795804,"201051344000890","219011344069620",0.00,11.70,0,289.15,305.38,0.0,0.0,0.000,445145.8,445145.8,39318,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795828,626276.00
06/13/2016 01:30,2,0.000,ALERT,212.61,301.77,59.965,1465795804,"201051344000438","219011344069620",0.00,11.30,0,288.55,304.48,0.0,0.0,0.000,447110.3,447110.3,39324,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795830,626277.00
06/13/2016 01:30,2,0.000,ALERT,212.83,301.17,59.965,1465795804,"201051344000417","219011344069620",0.00,11.70,0,287.65,303.58,0.0,0.0,0.000,439429.2,439429.2,39488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795831,626278.00
06/13/2016 01:30,2,0.000,ALERT,212.38,302.07,59.954,1465795804,"274151322000083","219011344069620",0.00,12.70,0,289.45,304.18,0.0,0.0,0.000,706852.6,706852.6,28280,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795833,626279.00
06/13/2016 01:30,2,0.000,ALERT,212.83,302.37,59.954,1465795804,"274151322000076","219011344069620",0.00,12.70,0,289.15,304.18,0.0,0.0,0.000,752911.4,752911.4,28275,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795835,626280.00
06/13/2016 01:30,2,0.000,ALERT,213.29,305.38,59.970,1465795804,"201051344000868","219011344069620",0.00,11.70,0,290.95,306.88,0.0,0.0,0.000,434434.7,434434.7,34574,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795837,626281.00
06/13/2016 01:30,2,0.000,ALERT,212.38,302.98,59.959,1465795804,"274151322000095","219011344069620",0.00,12.00,0,290.35,304.78,0.0,0.0,0.000,745164.2,745164.2,28196,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795839,626282.00
06/13/2016 01:30,2,0.000,ALERT,213.06,304.48,59.959,1465795804,"201051344000988","219011344069620",0.00,12.00,0,288.25,305.68,0.0,0.0,0.000,431445.7,431445.7,34868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795841,626283.00
06/13/2016 01:30,2,0.000,ALERT,212.38,300.87,59.954,1465795804,"201051344001025","219011344069620",0.00,11.00,0,287.95,304.48,0.0,0.0,0.000,445268.4,445268.4,39376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795842,626284.00
06/13/2016 01:30,2,0.000,ALERT,213.06,304.78,59.965,1465795804,"201051344000458","219011344069620",0.00,12.70,0,290.65,306.88,0.0,0.0,0.000,442289.8,442289.8,34793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795844,626285.00
06/13/2016 01:30,2,0.000,ALERT,213.74,304.48,59.965,1465795804,"201051344000853","219011344069620",0.00,11.70,0,290.35,306.28,0.0,0.0,0.000,441015.2,441015.2,34397,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795846,626286.00
06/13/2016 01:30,2,0.000,ALERT,212.83,301.77,59.959,1465795804,"201051344000685","219011344069620",0.00,11.70,0,288.25,303.88,0.0,0.0,0.000,446508.1,446508.1,39225,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795848,626287.00
06/13/2016 01:30,2,0.000,ALERT,212.61,300.87,59.965,1465795804,"201051344000917","219011344069620",0.00,12.70,0,287.05,302.98,0.0,0.0,0.000,443293.1,443293.1,39225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795850,626288.00
06/13/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1465795804,"201051344001145","219011344069620",0.00,11.70,0,288.85,304.78,0.0,0.0,0.000,448521.4,448521.4,39075,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795851,626289.00
06/13/2016 01:30,2,0.000,ALERT,212.83,300.87,59.965,1465795804,"201051344000651","219011344069620",0.00,11.00,0,287.95,303.58,0.0,0.0,0.000,440998.1,440998.1,39428,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795853,626290.00
06/13/2016 01:30,2,0.000,ALERT,212.16,302.68,59.928,1465795804,"274151322000088","219011344069620",0.00,13.00,0,289.15,303.88,0.0,0.0,0.000,682896.0,682896.0,27937,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795855,626291.00
06/13/2016 01:30,2,0.000,ALERT,213.29,301.47,59.965,1465795804,"274151322000068","219011344069620",0.00,13.30,0,288.55,302.98,0.0,0.0,0.000,577462.4,577462.4,29493,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795857,626292.00
06/13/2016 01:30,2,0.000,ALERT,212.16,301.47,59.954,1465795804,"201051344001135","219011344069620",0.00,11.70,0,288.55,304.48,0.0,0.0,0.000,437014.0,437014.0,39363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795859,626293.00
06/13/2016 01:30,2,0.000,ALERT,212.83,305.08,59.965,1465795804,"201051344000594","219011344069620",0.00,11.70,0,290.05,306.28,0.0,0.0,0.000,446251.1,446251.1,34838,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795860,626294.00
06/13/2016 01:30,2,0.000,ALERT,212.61,301.17,59.970,1465795804,"201051344001203","219011344069620",0.00,11.30,0,288.25,305.68,0.0,0.0,0.000,444147.0,444147.0,39404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795862,626295.00
06/13/2016 01:30,2,0.000,ALERT,212.38,302.07,59.959,1465795804,"274151322000054","219011344069620",0.00,13.30,0,289.15,304.48,0.0,0.0,0.000,697454.3,697454.3,27962,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795864,626296.00
06/13/2016 01:30,2,0.000,ALERT,213.29,303.88,59.965,1465795804,"201051344000867","219011344069620",0.00,12.00,0,290.35,306.58,0.0,0.0,0.000,433644.3,433644.3,34837,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795866,626297.00
06/13/2016 01:30,2,0.000,ALERT,212.61,301.47,59.965,1465795804,"201051344001093","219011344069620",0.00,12.30,0,288.25,303.58,0.0,0.0,0.000,442551.8,442551.8,39282,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795868,626298.00
06/13/2016 01:30,2,0.000,ALERT,213.06,304.18,59.954,1465795804,"201051344000900","219011344069620",0.00,11.30,0,290.05,305.68,0.0,0.0,0.000,449372.7,449372.7,34230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795870,626299.00
06/13/2016 01:30,2,0.000,ALERT,213.29,303.88,59.965,1465795804,"201051344000648","219011344069620",0.00,11.00,0,289.75,305.98,0.0,0.0,0.000,440977.2,440977.2,34521,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795872,626300.00
06/13/2016 01:30,2,0.000,ALERT,213.29,305.08,60.012,1465795804,"201051344000569","219011344069620",0.00,12.00,0,291.25,306.88,0.0,0.0,0.000,450453.7,450453.7,34152,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795873,626301.00
