ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 01:30,2,0.000,ALERT,213.06,304.48,59.975,1465795804,"201051344000983","219011344069620",0.00,11.70,0,290.65,306.28,0.0,0.0,0.000,442023.5,442023.5,34634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795875,626302.00
06/13/2016 01:30,2,0.000,ALERT,213.06,304.18,59.959,1465795804,"201051344001158","219011344069620",0.00,11.30,0,290.05,305.68,0.0,0.0,0.000,436110.4,436110.4,34901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795877,626303.00
06/13/2016 01:30,2,0.000,ALERT,213.51,304.78,59.965,1465795804,"201051344000576","219011344069620",0.00,11.30,0,290.65,306.28,0.0,0.0,0.000,443186.7,443186.7,34305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465795879,626304.00
06/13/2016 01:30,2,0.000,ALERT,212.61,301.47,59.991,1465795804,"274151322000087","219011344069620",0.00,13.30,0,288.55,303.28,0.0,0.0,0.000,670843.9,670843.9,28074,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465795881,626305.00
06/13/2016 01:45,2,0.000,ALERT,213.51,304.18,59.965,1465796703,"201051344000645","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,442744.7,442744.7,34440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796706,626306.00
06/13/2016 01:45,2,0.000,ALERT,212.38,302.37,59.959,1465796703,"274151322000085","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,699031.7,699031.7,27976,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465796707,626307.00
06/13/2016 01:45,2,0.000,ALERT,213.51,303.58,59.965,1465796703,"201051344000633","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,433905.2,433905.2,34927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796709,626308.00
06/13/2016 01:45,2,0.000,ALERT,213.06,303.88,59.970,1465796703,"201051344000469","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,435398.3,435398.3,34856,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465796711,626309.00
06/13/2016 01:45,2,0.000,ALERT,212.38,301.77,59.933,1465796703,"201051344000646","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,438472.3,438472.3,39403,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796713,626310.00
06/13/2016 01:45,2,0.000,ALERT,212.16,303.28,59.965,1465796703,"274151322000052","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,713286.6,713286.6,28203,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796715,626311.00
06/13/2016 01:45,2,0.000,ALERT,212.83,302.07,59.959,1465796703,"201051344000585","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,445655.1,445655.1,39410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796716,626312.00
06/13/2016 01:45,2,0.000,ALERT,212.83,302.37,59.944,1465796703,"201051344001230","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,442012.9,442012.9,39213,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796718,626313.00
06/13/2016 01:45,2,0.000,ALERT,213.29,302.68,59.981,1465796703,"201051344000582","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,435361.5,435361.5,39368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465796720,626314.00
06/13/2016 01:45,2,0.000,ALERT,212.38,301.77,59.944,1465796703,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,447969.3,447969.3,39302,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796722,626315.00
06/13/2016 01:45,2,0.000,ALERT,212.38,301.77,59.965,1465796703,"274151322000094","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,577573.2,577573.2,29286,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796724,626316.00
06/13/2016 01:45,2,0.000,ALERT,212.83,304.48,59.970,1465796703,"201051344000579","219011344069620",0.00,11.30,0,303.28,306.58,0.0,0.0,0.000,449501.2,449501.2,14927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796726,626317.00
06/13/2016 01:45,2,0.000,ALERT,212.61,302.37,59.954,1465796703,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,445145.8,445145.8,39320,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796728,626318.00
06/13/2016 01:45,2,0.000,ALERT,212.83,302.07,59.922,1465796703,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,447110.3,447110.3,39326,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796730,626319.00
06/13/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1465796703,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,439429.2,439429.2,39490,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465796731,626320.00
06/13/2016 01:45,2,0.000,ALERT,212.38,302.37,59.954,1465796703,"274151322000083","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,706852.6,706852.6,28282,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796733,626321.00
06/13/2016 01:45,2,0.000,ALERT,212.83,302.68,59.938,1465796703,"274151322000076","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,752911.4,752911.4,28277,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796735,626322.00
06/13/2016 01:45,2,0.000,ALERT,213.06,304.78,59.959,1465796703,"201051344000868","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,434434.7,434434.7,34576,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796737,626323.00
06/13/2016 01:45,2,0.000,ALERT,212.38,303.28,59.949,1465796703,"274151322000095","219011344069620",0.00,11.70,0,301.47,304.78,0.0,0.0,0.000,745164.2,745164.2,28198,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465796739,626324.00
06/13/2016 01:45,2,0.000,ALERT,212.61,303.58,59.938,1465796703,"201051344000988","219011344069620",0.00,11.70,0,300.27,305.68,0.0,0.0,0.000,431445.7,431445.7,34870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796741,626325.00
06/13/2016 01:45,2,0.000,ALERT,212.38,301.17,59.949,1465796703,"201051344001025","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,445268.4,445268.4,39378,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796743,626326.00
06/13/2016 01:45,2,0.000,ALERT,212.83,303.88,59.949,1465796703,"201051344000458","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,442289.8,442289.8,34795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796744,626327.00
06/13/2016 01:45,2,0.000,ALERT,213.51,303.88,59.949,1465796703,"201051344000853","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,441015.2,441015.2,34399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796746,626328.00
06/13/2016 01:45,2,0.000,ALERT,213.06,301.77,59.954,1465796703,"201051344000685","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,446508.1,446508.1,39227,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796748,626329.00
06/13/2016 01:45,2,0.000,ALERT,212.61,300.87,59.949,1465796703,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,443293.1,443293.1,39227,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796750,626330.00
06/13/2016 01:45,2,0.000,ALERT,213.06,302.07,59.917,1465796703,"201051344001145","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,448521.4,448521.4,39077,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796751,626331.00
06/13/2016 01:45,2,0.000,ALERT,212.83,300.87,59.954,1465796703,"201051344000651","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,440998.1,440998.1,39430,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796753,626332.00
06/13/2016 01:45,2,0.000,ALERT,211.93,301.77,59.949,1465796703,"274151322000088","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,682896.0,682896.0,27939,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796755,626333.00
06/13/2016 01:45,2,0.000,ALERT,212.83,301.77,59.991,1465796703,"274151322000068","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,577462.4,577462.4,29495,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796757,626334.00
06/13/2016 01:45,2,0.000,ALERT,212.38,301.77,59.949,1465796703,"201051344001135","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,437014.0,437014.0,39365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465796759,626335.00
06/13/2016 01:45,2,0.000,ALERT,212.61,304.48,59.959,1465796703,"201051344000594","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,446251.1,446251.1,34840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796761,626336.00
06/13/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1465796703,"201051344001203","219011344069620",0.00,11.00,0,299.67,305.08,0.0,0.0,0.000,444147.0,444147.0,39406,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796762,626337.00
06/13/2016 01:45,2,0.000,ALERT,212.16,302.98,59.944,1465796703,"274151322000054","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,697454.3,697454.3,27964,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465796764,626338.00
06/13/2016 01:45,2,0.000,ALERT,213.29,303.58,59.959,1465796703,"201051344000867","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,433644.3,433644.3,34839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796766,626339.00
06/13/2016 01:45,2,0.000,ALERT,212.61,301.47,59.949,1465796703,"201051344001093","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,442551.8,442551.8,39284,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796768,626340.00
06/13/2016 01:45,2,0.000,ALERT,212.83,303.88,59.944,1465796703,"201051344000900","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,449372.7,449372.7,34232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796770,626341.00
06/13/2016 01:45,2,0.000,ALERT,213.06,302.98,59.917,1465796703,"201051344000648","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,440977.2,440977.2,34523,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796772,626342.00
06/13/2016 01:45,2,0.000,ALERT,213.06,304.48,59.959,1465796703,"201051344000569","219011344069620",0.00,11.30,0,302.98,306.58,0.0,0.0,0.000,450453.7,450453.7,34154,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796774,626343.00
06/13/2016 01:45,2,0.000,ALERT,212.83,303.88,59.949,1465796703,"201051344000983","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,442023.5,442023.5,34636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796775,626344.00
06/13/2016 01:45,2,0.000,ALERT,212.83,303.58,59.949,1465796703,"201051344001158","219011344069620",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,436110.4,436110.4,34903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796777,626345.00
06/13/2016 01:45,2,0.000,ALERT,213.29,304.18,59.986,1465796703,"201051344000576","219011344069620",0.00,11.00,0,302.37,305.98,0.0,0.0,0.000,443186.7,443186.7,34307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796779,626346.00
06/13/2016 01:45,2,0.000,ALERT,212.38,301.77,59.970,1465796703,"274151322000087","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,670843.9,670843.9,28076,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465796781,626347.00
06/13/2016 02:00,2,0.000,ALERT,213.74,304.48,59.954,1465797603,"201051344000645","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,442744.7,442744.7,34442,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465797606,626348.00
06/13/2016 02:00,2,0.000,ALERT,212.83,302.37,59.954,1465797603,"274151322000085","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,699031.7,699031.7,27978,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797607,626349.00
06/13/2016 02:00,2,0.000,ALERT,213.96,304.18,59.965,1465797603,"201051344000633","219011344069620",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,433905.2,433905.2,34929,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797609,626350.00
06/13/2016 02:00,2,0.000,ALERT,213.51,304.48,59.965,1465797603,"201051344000469","219011344069620",0.00,10.70,0,300.57,305.68,0.0,0.0,0.000,435398.3,435398.3,34858,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797611,626351.00
06/13/2016 02:00,2,0.000,ALERT,212.61,301.77,59.965,1465797603,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,438472.3,438472.3,39405,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797613,626352.00
06/13/2016 02:00,2,0.000,ALERT,212.38,302.07,59.959,1465797603,"274151322000052","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,713286.6,713286.6,28205,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797615,626353.00
06/13/2016 02:00,2,0.000,ALERT,212.83,302.07,59.933,1465797603,"201051344000585","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,445655.1,445655.1,39412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797616,626354.00
06/13/2016 02:00,2,0.000,ALERT,212.83,302.37,59.965,1465797603,"201051344001230","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,442012.9,442012.9,39215,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797618,626355.00
06/13/2016 02:00,2,0.000,ALERT,213.06,302.68,59.928,1465797603,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,435361.5,435361.5,39370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797620,626356.00
06/13/2016 02:00,2,0.000,ALERT,212.38,301.77,60.002,1465797603,"201051344000955","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,447969.3,447969.3,39304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797622,626357.00
06/13/2016 02:00,2,0.000,ALERT,212.38,301.47,59.959,1465797603,"274151322000094","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,577573.2,577573.2,29288,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797624,626358.00
06/13/2016 02:00,2,0.000,ALERT,213.29,304.78,59.965,1465797603,"201051344000579","219011344069620",0.00,11.30,0,302.98,306.58,0.0,0.0,0.000,449501.2,449501.2,14929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797626,626359.00
06/13/2016 02:00,2,0.000,ALERT,212.61,302.37,59.965,1465797603,"201051344000890","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,445145.8,445145.8,39322,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797627,626360.00
06/13/2016 02:00,2,0.000,ALERT,212.83,301.77,59.981,1465797603,"201051344000438","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,447110.3,447110.3,39328,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465797629,626361.00
06/13/2016 02:00,2,0.000,ALERT,212.83,301.17,59.954,1465797603,"201051344000417","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,439429.2,439429.2,39492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797631,626362.00
06/13/2016 02:00,2,0.000,ALERT,212.83,302.37,59.970,1465797603,"274151322000083","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,706852.6,706852.6,28284,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797633,626363.00
06/13/2016 02:00,2,0.000,ALERT,213.06,302.98,59.954,1465797603,"274151322000076","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,752911.4,752911.4,28279,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465797635,626364.00
06/13/2016 02:00,2,0.000,ALERT,213.29,305.08,59.959,1465797603,"201051344000868","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,434434.7,434434.7,34578,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465797637,626365.00
06/13/2016 02:00,2,0.000,ALERT,212.61,303.28,59.959,1465797603,"274151322000095","219011344069620",0.00,11.70,0,301.77,305.08,0.0,0.0,0.000,745164.2,745164.2,28200,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465797638,626366.00
06/13/2016 02:00,2,0.000,ALERT,213.06,304.18,59.965,1465797603,"201051344000988","219011344069620",0.00,11.30,0,299.37,305.68,0.0,0.0,0.000,431445.7,431445.7,34872,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797640,626367.00
06/13/2016 02:00,2,0.000,ALERT,212.61,301.17,59.959,1465797603,"201051344001025","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,445268.4,445268.4,39380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797642,626368.00
06/13/2016 02:00,2,0.000,ALERT,213.06,304.18,59.991,1465797603,"201051344000458","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,442289.8,442289.8,34797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797644,626369.00
06/13/2016 02:00,2,0.000,ALERT,213.96,304.18,59.970,1465797603,"201051344000853","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,441015.2,441015.2,34401,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797646,626370.00
06/13/2016 02:00,2,0.000,ALERT,213.29,302.07,59.970,1465797603,"201051344000685","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,446508.1,446508.1,39229,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465797648,626371.00
06/13/2016 02:00,2,0.000,ALERT,212.83,301.17,59.959,1465797603,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,443293.1,443293.1,39229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465797649,626372.00
06/13/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1465797603,"201051344001145","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,448521.4,448521.4,39079,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797651,626373.00
06/13/2016 02:00,2,0.000,ALERT,212.83,301.17,59.975,1465797603,"201051344000651","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,440998.1,440998.1,39432,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465797653,626374.00
06/13/2016 02:00,2,0.000,ALERT,212.16,301.77,59.975,1465797603,"274151322000088","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,682896.0,682896.0,27941,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797655,626375.00
06/13/2016 02:00,2,0.000,ALERT,213.06,301.47,59.965,1465797603,"274151322000068","219011344069620",0.00,12.70,0,300.27,303.28,0.0,0.0,0.000,577462.4,577462.4,29497,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797657,626376.00
06/13/2016 02:00,2,0.000,ALERT,212.38,302.07,59.922,1465797603,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,437014.0,437014.0,39367,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797659,626377.00
06/13/2016 02:00,2,0.000,ALERT,213.06,305.08,59.965,1465797603,"201051344000594","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,446251.1,446251.1,34842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797660,626378.00
06/13/2016 02:00,2,0.000,ALERT,212.83,301.47,59.965,1465797603,"201051344001203","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,444147.0,444147.0,39408,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797662,626379.00
06/13/2016 02:00,2,0.000,ALERT,212.16,302.07,59.959,1465797603,"274151322000054","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,697454.3,697454.3,27966,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797664,626380.00
06/13/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1465797603,"201051344000867","219011344069620",0.00,11.30,0,301.47,306.28,0.0,0.0,0.000,433644.3,433644.3,34841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797666,626381.00
06/13/2016 02:00,2,0.000,ALERT,212.83,302.07,59.965,1465797603,"201051344001093","219011344069620",0.00,11.70,0,299.97,302.98,0.0,0.0,0.000,442551.8,442551.8,39286,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797668,626382.00
06/13/2016 02:00,2,0.000,ALERT,213.06,304.18,59.938,1465797603,"201051344000900","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,449372.7,449372.7,34234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797670,626383.00
06/13/2016 02:00,2,0.000,ALERT,213.51,303.58,59.965,1465797603,"201051344000648","219011344069620",0.00,10.30,0,301.17,305.98,0.0,0.0,0.000,440977.2,440977.2,34525,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465797671,626384.00
06/13/2016 02:00,2,0.000,ALERT,213.29,304.78,59.970,1465797603,"201051344000569","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,450453.7,450453.7,34156,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797673,626385.00
06/13/2016 02:00,2,0.000,ALERT,213.06,304.48,59.970,1465797603,"201051344000983","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,442023.5,442023.5,34638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797675,626386.00
06/13/2016 02:00,2,0.000,ALERT,213.29,304.18,59.938,1465797603,"201051344001158","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,436110.4,436110.4,34905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797677,626387.00
06/13/2016 02:00,2,0.000,ALERT,213.74,304.78,59.949,1465797603,"201051344000576","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,443186.7,443186.7,34309,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797679,626388.00
06/13/2016 02:00,2,0.000,ALERT,212.83,302.07,59.975,1465797603,"274151322000087","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,670843.9,670843.9,28078,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465797681,626389.00
06/13/2016 02:15,2,0.000,ALERT,213.96,304.48,59.954,1465798503,"201051344000645","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,442744.7,442744.7,34444,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798505,626390.00
06/13/2016 02:15,2,0.000,ALERT,212.83,301.77,59.949,1465798503,"274151322000085","219011344069620",0.00,12.00,0,300.87,303.88,0.0,0.0,0.000,699031.7,699031.7,27980,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798507,626391.00
06/13/2016 02:15,2,0.000,ALERT,214.19,304.18,59.959,1465798503,"201051344000633","219011344069620",0.00,10.70,0,300.87,305.68,0.0,0.0,0.000,433905.2,433905.2,34931,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798509,626392.00
06/13/2016 02:15,2,0.000,ALERT,213.74,304.18,59.954,1465798503,"201051344000469","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,435398.3,435398.3,34860,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798511,626393.00
06/13/2016 02:15,2,0.000,ALERT,212.83,302.07,59.954,1465798503,"201051344000646","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,438472.3,438472.3,39407,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798512,626394.00
06/13/2016 02:15,2,0.000,ALERT,212.61,301.77,59.944,1465798503,"274151322000052","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,713286.6,713286.6,28207,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798514,626395.00
06/13/2016 02:15,2,0.000,ALERT,213.06,302.37,59.959,1465798503,"201051344000585","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,445655.1,445655.1,39414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798516,626396.00
06/13/2016 02:15,2,0.000,ALERT,213.06,302.37,59.917,1465798503,"201051344001230","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,442012.9,442012.9,39217,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798518,626397.00
06/13/2016 02:15,2,0.000,ALERT,213.51,302.68,59.959,1465798503,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,435361.5,435361.5,39372,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798520,626398.00
06/13/2016 02:15,2,0.000,ALERT,212.61,302.07,59.954,1465798503,"201051344000955","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,447969.3,447969.3,39306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798521,626399.00
06/13/2016 02:15,2,0.000,ALERT,212.83,301.77,59.917,1465798503,"274151322000094","219011344069620",0.00,11.70,0,299.97,302.98,0.0,0.0,0.000,577573.2,577573.2,29290,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798523,626400.00
06/13/2016 02:15,2,0.000,ALERT,213.51,305.08,59.949,1465798503,"201051344000579","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,449501.2,449501.2,14931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798525,626401.00
06/13/2016 02:15,2,0.000,ALERT,212.83,302.37,59.970,1465798503,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,445145.8,445145.8,39324,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798527,626402.00
06/13/2016 02:15,2,0.000,ALERT,213.29,302.37,59.954,1465798503,"201051344000438","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,447110.3,447110.3,39330,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798528,626403.00
06/13/2016 02:15,2,0.000,ALERT,213.06,301.47,59.965,1465798503,"201051344000417","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,439429.2,439429.2,39494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798530,626404.00
06/13/2016 02:15,2,0.000,ALERT,212.83,302.98,59.954,1465798503,"274151322000083","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,706852.6,706852.6,28286,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798532,626405.00
06/13/2016 02:15,2,0.000,ALERT,213.51,302.07,59.959,1465798503,"274151322000076","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,752911.4,752911.4,28281,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798534,626406.00
06/13/2016 02:15,2,0.000,ALERT,213.51,305.38,59.965,1465798503,"201051344000868","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,434434.7,434434.7,34580,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798536,626407.00
06/13/2016 02:15,2,0.000,ALERT,212.83,303.58,59.944,1465798503,"274151322000095","219011344069620",0.00,11.30,0,301.77,304.78,0.0,0.0,0.000,745164.2,745164.2,28202,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798537,626408.00
06/13/2016 02:15,2,0.000,ALERT,213.29,304.48,59.965,1465798503,"201051344000988","219011344069620",0.00,11.00,0,299.97,305.98,0.0,0.0,0.000,431445.7,431445.7,34874,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798539,626409.00
06/13/2016 02:15,2,0.000,ALERT,212.83,301.47,59.965,1465798503,"201051344001025","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,445268.4,445268.4,39382,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798541,626410.00
06/13/2016 02:15,2,0.000,ALERT,213.51,304.48,59.965,1465798503,"201051344000458","219011344069620",0.00,11.70,0,302.37,307.18,0.0,0.0,0.000,442289.8,442289.8,34799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798543,626411.00
06/13/2016 02:15,2,0.000,ALERT,213.96,304.18,59.949,1465798503,"201051344000853","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,441015.2,441015.2,34403,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798545,626412.00
06/13/2016 02:15,2,0.000,ALERT,213.29,302.07,59.949,1465798503,"201051344000685","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,446508.1,446508.1,39231,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798546,626413.00
06/13/2016 02:15,2,0.000,ALERT,213.06,301.47,59.970,1465798503,"201051344000917","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,443293.1,443293.1,39231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798548,626414.00
06/13/2016 02:15,2,0.000,ALERT,213.29,302.07,59.965,1465798503,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,448521.4,448521.4,39081,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798550,626415.00
06/13/2016 02:15,2,0.000,ALERT,213.06,301.47,59.965,1465798503,"201051344000651","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,440998.1,440998.1,39434,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798552,626416.00
06/13/2016 02:15,2,0.000,ALERT,212.38,302.37,59.954,1465798503,"274151322000088","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,682896.0,682896.0,27943,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798554,626417.00
06/13/2016 02:15,2,0.000,ALERT,213.51,301.47,59.965,1465798503,"274151322000068","219011344069620",0.00,12.70,0,299.97,302.98,0.0,0.0,0.000,577462.4,577462.4,29499,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798555,626418.00
06/13/2016 02:15,2,0.000,ALERT,212.61,302.07,59.981,1465798503,"201051344001135","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,437014.0,437014.0,39369,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798557,626419.00
06/13/2016 02:15,2,0.000,ALERT,213.29,305.08,59.933,1465798503,"201051344000594","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,446251.1,446251.1,34844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798559,626420.00
06/13/2016 02:15,2,0.000,ALERT,213.06,302.07,59.965,1465798503,"201051344001203","219011344069620",0.00,10.70,0,299.97,305.08,0.0,0.0,0.000,444147.0,444147.0,39410,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798561,626421.00
06/13/2016 02:15,2,0.000,ALERT,212.61,303.28,59.970,1465798503,"274151322000054","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,697454.3,697454.3,27968,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798562,626422.00
06/13/2016 02:15,2,0.000,ALERT,213.74,304.18,59.970,1465798503,"201051344000867","219011344069620",0.00,11.00,0,301.77,306.88,0.0,0.0,0.000,433644.3,433644.3,34843,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798564,626423.00
06/13/2016 02:15,2,0.000,ALERT,213.06,302.07,59.965,1465798503,"201051344001093","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,442551.8,442551.8,39288,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798566,626424.00
06/13/2016 02:15,2,0.000,ALERT,213.51,304.48,59.996,1465798503,"201051344000900","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,449372.7,449372.7,34236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798568,626425.00
06/13/2016 02:15,2,0.000,ALERT,213.74,303.88,59.970,1465798503,"201051344000648","219011344069620",0.00,10.30,0,301.47,306.28,0.0,0.0,0.000,440977.2,440977.2,34527,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798570,626426.00
06/13/2016 02:15,2,0.000,ALERT,213.51,304.78,60.023,1465798503,"201051344000569","219011344069620",0.00,11.00,0,302.68,307.18,0.0,0.0,0.000,450453.7,450453.7,34158,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798572,626427.00
06/13/2016 02:15,2,0.000,ALERT,213.51,304.78,59.975,1465798503,"201051344000983","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,442023.5,442023.5,34640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798574,626428.00
06/13/2016 02:15,2,0.000,ALERT,213.29,303.88,59.991,1465798503,"201051344001158","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,436110.4,436110.4,34907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465798576,626429.00
06/13/2016 02:15,2,0.000,ALERT,213.96,304.78,59.981,1465798503,"201051344000576","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,443186.7,443186.7,34311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798577,626430.00
06/13/2016 02:15,2,0.000,ALERT,212.83,301.77,59.954,1465798503,"274151322000087","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,670843.9,670843.9,28080,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465798579,626431.00
06/13/2016 02:30,2,0.000,ALERT,213.74,304.18,59.949,1465799403,"201051344000645","219011344069620",0.00,11.00,0,302.37,306.28,0.0,0.0,0.000,442744.7,442744.7,34446,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799405,626432.00
06/13/2016 02:30,2,0.000,ALERT,212.83,302.68,59.954,1465799403,"274151322000085","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,699031.7,699031.7,27982,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799407,626433.00
06/13/2016 02:30,2,0.000,ALERT,214.19,303.88,59.912,1465799403,"201051344000633","219011344069620",0.00,10.30,0,300.87,305.68,0.0,0.0,0.000,433905.2,433905.2,34933,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799409,626434.00
06/13/2016 02:30,2,0.000,ALERT,213.29,303.88,59.965,1465799403,"201051344000469","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,435398.3,435398.3,34862,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799410,626435.00
06/13/2016 02:30,2,0.000,ALERT,212.83,302.07,59.965,1465799403,"201051344000646","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,438472.3,438472.3,39409,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799412,626436.00
06/13/2016 02:30,2,0.000,ALERT,212.61,302.07,59.959,1465799403,"274151322000052","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,713286.6,713286.6,28209,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799414,626437.00
06/13/2016 02:30,2,0.000,ALERT,213.29,302.37,59.986,1465799403,"201051344000585","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,445655.1,445655.1,39416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799416,626438.00
06/13/2016 02:30,2,0.000,ALERT,213.06,302.68,59.959,1465799403,"201051344001230","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,442012.9,442012.9,39219,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799418,626439.00
06/13/2016 02:30,2,0.000,ALERT,213.51,303.28,59.965,1465799403,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,435361.5,435361.5,39374,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799419,626440.00
06/13/2016 02:30,2,0.000,ALERT,212.61,302.37,59.954,1465799403,"201051344000955","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,447969.3,447969.3,39308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799421,626441.00
06/13/2016 02:30,2,0.000,ALERT,212.83,301.77,59.954,1465799403,"274151322000094","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,577573.2,577573.2,29292,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799423,626442.00
06/13/2016 02:30,2,0.000,ALERT,213.51,304.78,59.970,1465799403,"201051344000579","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,449501.2,449501.2,14933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799425,626443.00
06/13/2016 02:30,2,0.000,ALERT,212.83,302.68,59.959,1465799403,"201051344000890","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,445145.8,445145.8,39326,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799427,626444.00
06/13/2016 02:30,2,0.000,ALERT,213.29,302.37,59.981,1465799403,"201051344000438","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,447110.3,447110.3,39332,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799429,626445.00
06/13/2016 02:30,2,0.000,ALERT,213.29,301.47,59.965,1465799403,"201051344000417","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,439429.2,439429.2,39496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799431,626446.00
