ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 02:30,2,0.000,ALERT,212.83,302.68,59.996,1465799403,"274151322000083","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,706852.6,706852.6,28288,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799432,626447.00
06/13/2016 02:30,2,0.000,ALERT,213.29,302.37,59.965,1465799403,"274151322000076","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,752911.4,752911.4,28283,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799434,626448.00
06/13/2016 02:30,2,0.000,ALERT,213.29,304.78,59.996,1465799403,"201051344000868","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,434434.7,434434.7,34582,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799436,626449.00
06/13/2016 02:30,2,0.000,ALERT,212.61,303.28,59.949,1465799403,"274151322000095","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,745164.2,745164.2,28204,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799438,626450.00
06/13/2016 02:30,2,0.000,ALERT,213.29,304.18,60.007,1465799403,"201051344000988","219011344069620",0.00,11.00,0,300.27,305.98,0.0,0.0,0.000,431445.7,431445.7,34876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799440,626451.00
06/13/2016 02:30,2,0.000,ALERT,212.83,301.77,59.959,1465799403,"201051344001025","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,445268.4,445268.4,39384,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799442,626452.00
06/13/2016 02:30,2,0.000,ALERT,213.51,304.78,59.928,1465799403,"201051344000458","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,442289.8,442289.8,34801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799443,626453.00
06/13/2016 02:30,2,0.000,ALERT,213.96,304.18,59.965,1465799403,"201051344000853","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,441015.2,441015.2,34405,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799445,626454.00
06/13/2016 02:30,2,0.000,ALERT,213.51,302.37,59.944,1465799403,"201051344000685","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,446508.1,446508.1,39233,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799447,626455.00
06/13/2016 02:30,2,0.000,ALERT,213.29,302.07,59.970,1465799403,"201051344000917","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,443293.1,443293.1,39233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799449,626456.00
06/13/2016 02:30,2,0.000,ALERT,213.51,302.37,60.002,1465799403,"201051344001145","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,448521.4,448521.4,39083,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799451,626457.00
06/13/2016 02:30,2,0.000,ALERT,213.06,301.47,59.975,1465799403,"201051344000651","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,440998.1,440998.1,39436,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799452,626458.00
06/13/2016 02:30,2,0.000,ALERT,212.38,302.07,59.965,1465799403,"274151322000088","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,682896.0,682896.0,27945,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799454,626459.00
06/13/2016 02:30,2,0.000,ALERT,213.29,302.07,60.007,1465799403,"274151322000068","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,577462.4,577462.4,29501,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799456,626460.00
06/13/2016 02:30,2,0.000,ALERT,212.83,302.07,59.975,1465799403,"201051344001135","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,437014.0,437014.0,39371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799458,626461.00
06/13/2016 02:30,2,0.000,ALERT,213.29,305.08,59.975,1465799403,"201051344000594","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,446251.1,446251.1,34846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799459,626462.00
06/13/2016 02:30,2,0.000,ALERT,213.06,302.07,59.965,1465799403,"201051344001203","219011344069620",0.00,10.70,0,300.27,305.38,0.0,0.0,0.000,444147.0,444147.0,39412,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799461,626463.00
06/13/2016 02:30,2,0.000,ALERT,212.61,302.68,59.981,1465799403,"274151322000054","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,697454.3,697454.3,27970,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799463,626464.00
06/13/2016 02:30,2,0.000,ALERT,213.74,304.18,59.970,1465799403,"201051344000867","219011344069620",0.00,11.30,0,301.77,306.58,0.0,0.0,0.000,433644.3,433644.3,34845,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799465,626465.00
06/13/2016 02:30,2,0.000,ALERT,213.29,302.37,59.959,1465799403,"201051344001093","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,442551.8,442551.8,39290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799467,626466.00
06/13/2016 02:30,2,0.000,ALERT,213.29,304.48,60.002,1465799403,"201051344000900","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,449372.7,449372.7,34238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799469,626467.00
06/13/2016 02:30,2,0.000,ALERT,213.51,303.58,60.023,1465799403,"201051344000648","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,440977.2,440977.2,34529,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799471,626468.00
06/13/2016 02:30,2,0.000,ALERT,213.51,305.08,59.970,1465799403,"201051344000569","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,450453.7,450453.7,34160,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799473,626469.00
06/13/2016 02:30,2,0.000,ALERT,213.29,304.48,59.965,1465799403,"201051344000983","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,442023.5,442023.5,34642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799475,626470.00
06/13/2016 02:30,2,0.000,ALERT,213.29,303.88,59.965,1465799403,"201051344001158","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,436110.4,436110.4,34909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799477,626471.00
06/13/2016 02:30,2,0.000,ALERT,213.96,304.78,59.970,1465799403,"201051344000576","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,443186.7,443186.7,34313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465799478,626472.00
06/13/2016 02:30,2,0.000,ALERT,212.61,302.07,59.970,1465799403,"274151322000087","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,670843.9,670843.9,28082,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465799480,626473.00
06/13/2016 02:45,2,0.000,ALERT,213.96,305.38,59.949,1465800303,"201051344000645","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,442744.7,442744.7,34448,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800306,626474.00
06/13/2016 02:45,2,0.000,ALERT,213.06,302.98,59.954,1465800303,"274151322000085","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,699031.7,699031.7,27984,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465800308,626475.00
06/13/2016 02:45,2,0.000,ALERT,214.19,305.08,59.954,1465800303,"201051344000633","219011344069620",0.00,10.70,0,300.57,306.28,0.0,0.0,0.000,433905.2,433905.2,34935,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800309,626476.00
06/13/2016 02:45,2,0.000,ALERT,213.51,305.38,59.912,1465800303,"201051344000469","219011344069620",0.00,10.70,0,301.47,306.28,0.0,0.0,0.000,435398.3,435398.3,34864,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800311,626477.00
06/13/2016 02:45,2,0.000,ALERT,212.38,302.37,59.922,1465800303,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,438472.3,438472.3,39411,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800313,626478.00
06/13/2016 02:45,2,0.000,ALERT,212.38,302.98,59.944,1465800303,"274151322000052","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,713286.6,713286.6,28211,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800315,626479.00
06/13/2016 02:45,2,0.000,ALERT,212.83,302.07,59.954,1465800303,"201051344000585","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,445655.1,445655.1,39418,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800317,626480.00
06/13/2016 02:45,2,0.000,ALERT,212.61,302.37,59.959,1465800303,"201051344001230","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,442012.9,442012.9,39221,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800318,626481.00
06/13/2016 02:45,2,0.000,ALERT,213.29,302.98,59.970,1465800303,"201051344000582","219011344069620",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,435361.5,435361.5,39376,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800320,626482.00
06/13/2016 02:45,2,0.000,ALERT,212.38,302.37,59.965,1465800303,"201051344000955","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,447969.3,447969.3,39310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800322,626483.00
06/13/2016 02:45,2,0.000,ALERT,212.61,302.37,59.949,1465800303,"274151322000094","219011344069620",0.00,11.30,0,300.57,303.58,0.0,0.0,0.000,577573.2,577573.2,29294,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800324,626484.00
06/13/2016 02:45,2,0.000,ALERT,213.51,305.68,59.949,1465800303,"201051344000579","219011344069620",0.00,11.30,0,302.98,307.48,0.0,0.0,0.000,449501.2,449501.2,14935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465800326,626485.00
06/13/2016 02:45,2,0.000,ALERT,212.61,302.68,59.959,1465800303,"201051344000890","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,445145.8,445145.8,39328,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800328,626486.00
06/13/2016 02:45,2,0.000,ALERT,212.83,302.37,59.965,1465800303,"201051344000438","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,447110.3,447110.3,39334,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800329,626487.00
06/13/2016 02:45,2,0.000,ALERT,212.83,301.77,59.949,1465800303,"201051344000417","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,439429.2,439429.2,39498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465800331,626488.00
06/13/2016 02:45,2,0.000,ALERT,212.61,302.98,59.959,1465800303,"274151322000083","219011344069620",0.00,11.70,0,301.17,304.48,0.0,0.0,0.000,706852.6,706852.6,28290,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465800333,626489.00
06/13/2016 02:45,2,0.000,ALERT,213.29,303.28,59.949,1465800303,"274151322000076","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,752911.4,752911.4,28285,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800335,626490.00
06/13/2016 02:45,2,0.000,ALERT,213.51,305.98,59.959,1465800303,"201051344000868","219011344069620",0.00,11.00,0,302.98,307.48,0.0,0.0,0.000,434434.7,434434.7,34584,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800337,626491.00
06/13/2016 02:45,2,0.000,ALERT,212.61,303.88,59.954,1465800303,"274151322000095","219011344069620",0.00,11.30,0,302.07,305.08,0.0,0.0,0.000,745164.2,745164.2,28206,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800338,626492.00
06/13/2016 02:45,2,0.000,ALERT,213.51,305.38,59.954,1465800303,"201051344000988","219011344069620",0.00,11.00,0,299.97,306.58,0.0,0.0,0.000,431445.7,431445.7,34878,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800340,626493.00
06/13/2016 02:45,2,0.000,ALERT,212.38,301.17,59.959,1465800303,"201051344001025","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,445268.4,445268.4,39386,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800342,626494.00
06/13/2016 02:45,2,0.000,ALERT,213.51,305.68,59.959,1465800303,"201051344000458","219011344069620",0.00,12.00,0,302.68,307.48,0.0,0.0,0.000,442289.8,442289.8,34803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465800344,626495.00
06/13/2016 02:45,2,0.000,ALERT,214.19,305.38,59.959,1465800303,"201051344000853","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,441015.2,441015.2,34407,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800346,626496.00
06/13/2016 02:45,2,0.000,ALERT,212.83,302.07,59.949,1465800303,"201051344000685","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,446508.1,446508.1,39235,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800347,626497.00
06/13/2016 02:45,2,0.000,ALERT,212.83,301.47,59.970,1465800303,"201051344000917","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,443293.1,443293.1,39235,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800349,626498.00
06/13/2016 02:45,2,0.000,ALERT,213.06,302.37,59.970,1465800303,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,448521.4,448521.4,39085,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800351,626499.00
06/13/2016 02:45,2,0.000,ALERT,212.83,301.47,59.970,1465800303,"201051344000651","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,440998.1,440998.1,39438,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800353,626500.00
06/13/2016 02:45,2,0.000,ALERT,212.38,302.68,59.965,1465800303,"274151322000088","219011344069620",0.00,12.30,0,301.17,304.18,0.0,0.0,0.000,682896.0,682896.0,27947,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800355,626501.00
06/13/2016 02:45,2,0.000,ALERT,213.29,302.07,59.954,1465800303,"274151322000068","219011344069620",0.00,12.70,0,300.57,303.28,0.0,0.0,0.000,577462.4,577462.4,29503,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800356,626502.00
06/13/2016 02:45,2,0.000,ALERT,212.16,301.77,59.928,1465800303,"201051344001135","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,437014.0,437014.0,39373,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465800358,626503.00
06/13/2016 02:45,2,0.000,ALERT,213.29,305.98,59.959,1465800303,"201051344000594","219011344069620",0.00,11.00,0,302.37,307.18,0.0,0.0,0.000,446251.1,446251.1,34848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800360,626504.00
06/13/2016 02:45,2,0.000,ALERT,212.61,301.77,60.007,1465800303,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,444147.0,444147.0,39414,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800362,626505.00
06/13/2016 02:45,2,0.000,ALERT,212.61,303.28,59.965,1465800303,"274151322000054","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,697454.3,697454.3,27972,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465800363,626506.00
06/13/2016 02:45,2,0.000,ALERT,213.74,305.38,59.965,1465800303,"201051344000867","219011344069620",0.00,11.30,0,302.07,307.18,0.0,0.0,0.000,433644.3,433644.3,34847,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800365,626507.00
06/13/2016 02:45,2,0.000,ALERT,212.61,302.07,59.959,1465800303,"201051344001093","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,442551.8,442551.8,39292,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800367,626508.00
06/13/2016 02:45,2,0.000,ALERT,213.51,305.38,59.959,1465800303,"201051344000900","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,449372.7,449372.7,34240,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800369,626509.00
06/13/2016 02:45,2,0.000,ALERT,213.96,304.78,59.959,1465800303,"201051344000648","219011344069620",0.00,10.30,0,301.77,306.88,0.0,0.0,0.000,440977.2,440977.2,34531,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800371,626510.00
06/13/2016 02:45,2,0.000,ALERT,213.51,305.98,59.917,1465800303,"201051344000569","219011344069620",0.00,11.00,0,303.28,307.48,0.0,0.0,0.000,450453.7,450453.7,34162,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800373,626511.00
06/13/2016 02:45,2,0.000,ALERT,213.74,305.68,59.959,1465800303,"201051344000983","219011344069620",0.00,11.30,0,302.68,307.18,0.0,0.0,0.000,442023.5,442023.5,34644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465800375,626512.00
06/13/2016 02:45,2,0.000,ALERT,213.74,305.08,59.965,1465800303,"201051344001158","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,436110.4,436110.4,34911,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465800377,626513.00
06/13/2016 02:45,2,0.000,ALERT,213.96,305.68,59.965,1465800303,"201051344000576","219011344069620",0.00,10.70,0,302.37,306.88,0.0,0.0,0.000,443186.7,443186.7,34315,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465800378,626514.00
06/13/2016 02:45,2,0.000,ALERT,212.83,302.37,59.928,1465800303,"274151322000087","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,670843.9,670843.9,28084,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465800380,626515.00
06/13/2016 03:00,2,0.000,ALERT,213.96,304.78,59.986,1465801203,"201051344000645","219011344069620",0.00,11.30,0,302.98,307.18,0.0,0.0,0.000,442744.7,442744.7,34450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465801205,626516.00
06/13/2016 03:00,2,0.000,ALERT,212.83,302.37,59.996,1465801203,"274151322000085","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,699031.7,699031.7,27986,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801207,626517.00
06/13/2016 03:00,2,0.000,ALERT,213.96,304.48,60.007,1465801203,"201051344000633","219011344069620",0.00,10.70,0,301.17,306.28,0.0,0.0,0.000,433905.2,433905.2,34937,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465801208,626518.00
06/13/2016 03:00,2,0.000,ALERT,213.51,304.78,59.986,1465801203,"201051344000469","219011344069620",0.00,10.70,0,301.77,306.88,0.0,0.0,0.000,435398.3,435398.3,34866,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465801210,626519.00
06/13/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1465801203,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,438472.3,438472.3,39413,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801212,626520.00
06/13/2016 03:00,2,0.000,ALERT,212.38,301.47,59.986,1465801203,"274151322000052","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,713286.6,713286.6,28213,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801214,626521.00
06/13/2016 03:00,2,0.000,ALERT,213.06,302.37,59.986,1465801203,"201051344000585","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,445655.1,445655.1,39420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801216,626522.00
06/13/2016 03:00,2,0.000,ALERT,212.83,302.68,59.975,1465801203,"201051344001230","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,442012.9,442012.9,39223,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801217,626523.00
06/13/2016 03:00,2,0.000,ALERT,213.29,303.28,59.981,1465801203,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,435361.5,435361.5,39378,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801219,626524.00
06/13/2016 03:00,2,0.000,ALERT,212.61,302.37,59.991,1465801203,"201051344000955","219011344069620",0.00,11.30,0,300.57,303.58,0.0,0.0,0.000,447969.3,447969.3,39312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465801221,626525.00
06/13/2016 03:00,2,0.000,ALERT,212.61,302.07,59.981,1465801203,"274151322000094","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,577573.2,577573.2,29296,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801223,626526.00
06/13/2016 03:00,2,0.000,ALERT,213.51,305.08,59.981,1465801203,"201051344000579","219011344069620",0.00,11.30,0,304.18,307.48,0.0,0.0,0.000,449501.2,449501.2,14937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801225,626527.00
06/13/2016 03:00,2,0.000,ALERT,212.61,302.68,59.981,1465801203,"201051344000890","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,445145.8,445145.8,39330,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801227,626528.00
06/13/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1465801203,"201051344000438","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,447110.3,447110.3,39336,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801229,626529.00
06/13/2016 03:00,2,0.000,ALERT,212.83,301.77,59.981,1465801203,"201051344000417","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,439429.2,439429.2,39500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801230,626530.00
06/13/2016 03:00,2,0.000,ALERT,212.61,302.37,59.970,1465801203,"274151322000083","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,706852.6,706852.6,28292,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465801232,626531.00
06/13/2016 03:00,2,0.000,ALERT,213.06,302.68,59.970,1465801203,"274151322000076","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,752911.4,752911.4,28287,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801234,626532.00
06/13/2016 03:00,2,0.000,ALERT,213.51,305.38,59.981,1465801203,"201051344000868","219011344069620",0.00,11.00,0,303.88,307.78,0.0,0.0,0.000,434434.7,434434.7,34586,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465801236,626533.00
06/13/2016 03:00,2,0.000,ALERT,212.61,303.28,59.975,1465801203,"274151322000095","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,745164.2,745164.2,28208,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801238,626534.00
06/13/2016 03:00,2,0.000,ALERT,213.29,304.78,59.981,1465801203,"201051344000988","219011344069620",0.00,11.30,0,300.87,306.58,0.0,0.0,0.000,431445.7,431445.7,34880,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801240,626535.00
06/13/2016 03:00,2,0.000,ALERT,212.83,301.77,59.975,1465801203,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,445268.4,445268.4,39388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801242,626536.00
06/13/2016 03:00,2,0.000,ALERT,213.29,305.08,59.922,1465801203,"201051344000458","219011344069620",0.00,12.00,0,303.28,307.48,0.0,0.0,0.000,442289.8,442289.8,34805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801243,626537.00
06/13/2016 03:00,2,0.000,ALERT,213.96,304.78,59.975,1465801203,"201051344000853","219011344069620",0.00,11.00,0,303.28,307.18,0.0,0.0,0.000,441015.2,441015.2,34409,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801245,626538.00
06/13/2016 03:00,2,0.000,ALERT,213.29,302.68,59.975,1465801203,"201051344000685","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,446508.1,446508.1,39237,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465801247,626539.00
06/13/2016 03:00,2,0.000,ALERT,212.83,301.77,59.959,1465801203,"201051344000917","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,443293.1,443293.1,39237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465801249,626540.00
06/13/2016 03:00,2,0.000,ALERT,213.06,302.68,59.970,1465801203,"201051344001145","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,448521.4,448521.4,39087,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801251,626541.00
06/13/2016 03:00,2,0.000,ALERT,213.06,301.77,59.981,1465801203,"201051344000651","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,440998.1,440998.1,39440,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801252,626542.00
06/13/2016 03:00,2,0.000,ALERT,212.16,302.68,59.954,1465801203,"274151322000088","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,682896.0,682896.0,27949,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801254,626543.00
06/13/2016 03:00,2,0.000,ALERT,213.29,301.77,59.970,1465801203,"274151322000068","219011344069620",0.00,12.70,0,300.27,303.28,0.0,0.0,0.000,577462.4,577462.4,29505,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801256,626544.00
06/13/2016 03:00,2,0.000,ALERT,212.61,302.37,59.965,1465801203,"201051344001135","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,437014.0,437014.0,39375,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801258,626545.00
06/13/2016 03:00,2,0.000,ALERT,213.06,305.38,59.970,1465801203,"201051344000594","219011344069620",0.00,11.00,0,302.98,307.48,0.0,0.0,0.000,446251.1,446251.1,34850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465801260,626546.00
06/13/2016 03:00,2,0.000,ALERT,213.06,302.07,59.938,1465801203,"201051344001203","219011344069620",0.00,11.00,0,299.97,305.68,0.0,0.0,0.000,444147.0,444147.0,39416,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801262,626547.00
06/13/2016 03:00,2,0.000,ALERT,212.38,302.37,59.965,1465801203,"274151322000054","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,697454.3,697454.3,27974,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801263,626548.00
06/13/2016 03:00,2,0.000,ALERT,213.74,304.78,59.965,1465801203,"201051344000867","219011344069620",0.00,11.70,0,302.98,307.48,0.0,0.0,0.000,433644.3,433644.3,34849,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465801265,626549.00
06/13/2016 03:00,2,0.000,ALERT,212.83,302.07,59.970,1465801203,"201051344001093","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,442551.8,442551.8,39294,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801267,626550.00
06/13/2016 03:00,2,0.000,ALERT,213.29,304.78,60.002,1465801203,"201051344000900","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,449372.7,449372.7,34242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801269,626551.00
06/13/2016 03:00,2,0.000,ALERT,213.74,304.78,59.970,1465801203,"201051344000648","219011344069620",0.00,10.30,0,302.98,306.88,0.0,0.0,0.000,440977.2,440977.2,34533,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801271,626552.00
06/13/2016 03:00,2,0.000,ALERT,213.51,305.68,59.954,1465801203,"201051344000569","219011344069620",0.00,11.30,0,303.88,307.78,0.0,0.0,0.000,450453.7,450453.7,34164,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801273,626553.00
06/13/2016 03:00,2,0.000,ALERT,213.51,305.38,59.965,1465801203,"201051344000983","219011344069620",0.00,11.30,0,303.88,307.48,0.0,0.0,0.000,442023.5,442023.5,34646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801274,626554.00
06/13/2016 03:00,2,0.000,ALERT,213.74,305.08,59.970,1465801203,"201051344001158","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,436110.4,436110.4,34913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801276,626555.00
06/13/2016 03:00,2,0.000,ALERT,214.19,305.68,59.970,1465801203,"201051344000576","219011344069620",0.00,11.00,0,303.28,307.18,0.0,0.0,0.000,443186.7,443186.7,34317,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801278,626556.00
06/13/2016 03:00,2,0.000,ALERT,212.83,301.77,59.996,1465801203,"274151322000087","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,670843.9,670843.9,28086,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465801280,626557.00
06/13/2016 03:15,2,0.000,ALERT,213.96,305.08,59.938,1465802103,"201051344000645","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,442744.7,442744.7,34452,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465802105,626558.00
06/13/2016 03:15,2,0.000,ALERT,212.83,302.68,59.975,1465802103,"274151322000085","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,699031.7,699031.7,27988,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802107,626559.00
06/13/2016 03:15,2,0.000,ALERT,213.96,304.78,59.991,1465802103,"201051344000633","219011344069620",0.00,10.70,0,300.87,305.98,0.0,0.0,0.000,433905.2,433905.2,34939,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465802109,626560.00
06/13/2016 03:15,2,0.000,ALERT,213.51,304.78,59.954,1465802103,"201051344000469","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,435398.3,435398.3,34868,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802110,626561.00
06/13/2016 03:15,2,0.000,ALERT,212.83,302.68,59.959,1465802103,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,438472.3,438472.3,39415,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465802112,626562.00
06/13/2016 03:15,2,0.000,ALERT,212.61,302.68,59.938,1465802103,"274151322000052","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,713286.6,713286.6,28215,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802114,626563.00
06/13/2016 03:15,2,0.000,ALERT,213.29,302.68,59.954,1465802103,"201051344000585","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,445655.1,445655.1,39422,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802116,626564.00
06/13/2016 03:15,2,0.000,ALERT,212.83,302.68,59.954,1465802103,"201051344001230","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,442012.9,442012.9,39225,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802118,626565.00
06/13/2016 03:15,2,0.000,ALERT,213.51,303.28,59.959,1465802103,"201051344000582","219011344069620",0.00,11.00,0,301.47,304.48,0.0,0.0,0.000,435361.5,435361.5,39380,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802119,626566.00
06/13/2016 03:15,2,0.000,ALERT,212.61,302.68,59.949,1465802103,"201051344000955","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,447969.3,447969.3,39314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802121,626567.00
06/13/2016 03:15,2,0.000,ALERT,212.61,302.07,59.922,1465802103,"274151322000094","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,577573.2,577573.2,29298,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802123,626568.00
06/13/2016 03:15,2,0.000,ALERT,213.51,305.38,59.965,1465802103,"201051344000579","219011344069620",0.00,11.30,0,303.58,307.18,0.0,0.0,0.000,449501.2,449501.2,14939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802125,626569.00
06/13/2016 03:15,2,0.000,ALERT,212.83,302.98,59.954,1465802103,"201051344000890","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,445145.8,445145.8,39332,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465802127,626570.00
06/13/2016 03:15,2,0.000,ALERT,213.29,302.68,59.965,1465802103,"201051344000438","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,447110.3,447110.3,39338,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802128,626571.00
06/13/2016 03:15,2,0.000,ALERT,213.29,302.37,59.954,1465802103,"201051344000417","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,439429.2,439429.2,39502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802130,626572.00
06/13/2016 03:15,2,0.000,ALERT,212.38,302.68,59.938,1465802103,"274151322000083","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,706852.6,706852.6,28294,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802132,626573.00
06/13/2016 03:15,2,0.000,ALERT,213.29,302.68,59.954,1465802103,"274151322000076","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,752911.4,752911.4,28289,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802134,626574.00
06/13/2016 03:15,2,0.000,ALERT,213.51,305.68,59.954,1465802103,"201051344000868","219011344069620",0.00,11.00,0,303.58,307.18,0.0,0.0,0.000,434434.7,434434.7,34588,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802136,626575.00
06/13/2016 03:15,2,0.000,ALERT,212.83,303.58,59.959,1465802103,"274151322000095","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,745164.2,745164.2,28210,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802138,626576.00
06/13/2016 03:15,2,0.000,ALERT,213.29,305.08,59.917,1465802103,"201051344000988","219011344069620",0.00,11.30,0,300.57,306.28,0.0,0.0,0.000,431445.7,431445.7,34882,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465802139,626577.00
06/13/2016 03:15,2,0.000,ALERT,213.06,302.37,59.959,1465802103,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,445268.4,445268.4,39390,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802141,626578.00
06/13/2016 03:15,2,0.000,ALERT,213.51,305.38,59.954,1465802103,"201051344000458","219011344069620",0.00,12.00,0,303.28,307.48,0.0,0.0,0.000,442289.8,442289.8,34807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802143,626579.00
06/13/2016 03:15,2,0.000,ALERT,214.19,305.38,59.922,1465802103,"201051344000853","219011344069620",0.00,10.70,0,302.68,306.88,0.0,0.0,0.000,441015.2,441015.2,34411,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802145,626580.00
06/13/2016 03:15,2,0.000,ALERT,213.29,302.68,59.986,1465802103,"201051344000685","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,446508.1,446508.1,39239,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802147,626581.00
06/13/2016 03:15,2,0.000,ALERT,213.06,302.07,59.965,1465802103,"201051344000917","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,443293.1,443293.1,39239,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465802148,626582.00
06/13/2016 03:15,2,0.000,ALERT,213.51,302.98,59.959,1465802103,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,448521.4,448521.4,39089,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802150,626583.00
06/13/2016 03:15,2,0.000,ALERT,213.29,301.77,59.954,1465802103,"201051344000651","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,440998.1,440998.1,39442,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802152,626584.00
06/13/2016 03:15,2,0.000,ALERT,212.38,302.68,59.970,1465802103,"274151322000088","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,682896.0,682896.0,27951,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465802154,626585.00
06/13/2016 03:15,2,0.000,ALERT,213.51,302.07,59.959,1465802103,"274151322000068","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,577462.4,577462.4,29507,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465802156,626586.00
06/13/2016 03:15,2,0.000,ALERT,212.83,302.37,59.959,1465802103,"201051344001135","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,437014.0,437014.0,39377,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802158,626587.00
06/13/2016 03:15,2,0.000,ALERT,213.29,305.68,59.965,1465802103,"201051344000594","219011344069620",0.00,11.00,0,302.68,307.18,0.0,0.0,0.000,446251.1,446251.1,34852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802159,626588.00
06/13/2016 03:15,2,0.000,ALERT,213.06,302.37,59.912,1465802103,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.68,0.0,0.0,0.000,444147.0,444147.0,39418,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802161,626589.00
06/13/2016 03:15,2,0.000,ALERT,212.38,302.07,59.954,1465802103,"274151322000054","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,697454.3,697454.3,27976,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465802163,626590.00
06/13/2016 03:15,2,0.000,ALERT,213.96,305.08,59.959,1465802103,"201051344000867","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,433644.3,433644.3,34851,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802165,626591.00
