ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 03:15,2,0.000,ALERT,213.06,302.37,59.954,1465802103,"201051344001093","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,442551.8,442551.8,39296,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802167,626592.00
06/13/2016 03:15,2,0.000,ALERT,213.29,305.08,59.917,1465802103,"201051344000900","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,449372.7,449372.7,34244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802168,626593.00
06/13/2016 03:15,2,0.000,ALERT,213.74,304.48,59.986,1465802103,"201051344000648","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,440977.2,440977.2,34535,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465802170,626594.00
06/13/2016 03:15,2,0.000,ALERT,213.51,305.68,59.959,1465802103,"201051344000569","219011344069620",0.00,11.30,0,303.88,307.48,0.0,0.0,0.000,450453.7,450453.7,34166,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802172,626595.00
06/13/2016 03:15,2,0.000,ALERT,213.51,305.38,59.970,1465802103,"201051344000983","219011344069620",0.00,11.30,0,303.28,307.18,0.0,0.0,0.000,442023.5,442023.5,34648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802174,626596.00
06/13/2016 03:15,2,0.000,ALERT,213.74,305.08,59.965,1465802103,"201051344001158","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,436110.4,436110.4,34915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802175,626597.00
06/13/2016 03:15,2,0.000,ALERT,213.96,305.38,59.959,1465802103,"201051344000576","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,443186.7,443186.7,34319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802177,626598.00
06/13/2016 03:15,2,0.000,ALERT,212.83,302.37,59.954,1465802103,"274151322000087","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,670843.9,670843.9,28088,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465802179,626599.00
06/13/2016 03:30,2,0.000,ALERT,214.19,305.08,59.991,1465803003,"201051344000645","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,442744.7,442744.7,34454,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803005,626600.00
06/13/2016 03:30,2,0.000,ALERT,212.83,302.68,59.954,1465803003,"274151322000085","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,699031.7,699031.7,27990,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803007,626601.00
06/13/2016 03:30,2,0.000,ALERT,214.19,304.78,59.981,1465803003,"201051344000633","219011344069620",0.00,10.30,0,300.87,306.28,0.0,0.0,0.000,433905.2,433905.2,34941,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803009,626602.00
06/13/2016 03:30,2,0.000,ALERT,213.74,304.78,59.970,1465803003,"201051344000469","219011344069620",0.00,10.30,0,301.47,306.58,0.0,0.0,0.000,435398.3,435398.3,34870,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803011,626603.00
06/13/2016 03:30,2,0.000,ALERT,212.83,302.37,59.970,1465803003,"201051344000646","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,438472.3,438472.3,39417,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803013,626604.00
06/13/2016 03:30,2,0.000,ALERT,212.83,303.28,59.970,1465803003,"274151322000052","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,713286.6,713286.6,28217,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803015,626605.00
06/13/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1465803003,"201051344000585","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,445655.1,445655.1,39424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803016,626606.00
06/13/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1465803003,"201051344001230","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,442012.9,442012.9,39227,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803018,626607.00
06/13/2016 03:30,2,0.000,ALERT,213.51,303.28,59.975,1465803003,"201051344000582","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,435361.5,435361.5,39382,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803020,626608.00
06/13/2016 03:30,2,0.000,ALERT,212.61,302.37,60.002,1465803003,"201051344000955","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,447969.3,447969.3,39316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803022,626609.00
06/13/2016 03:30,2,0.000,ALERT,213.06,302.37,59.970,1465803003,"274151322000094","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,577573.2,577573.2,29300,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803024,626610.00
06/13/2016 03:30,2,0.000,ALERT,213.51,305.68,59.991,1465803003,"201051344000579","219011344069620",0.00,11.00,0,303.28,307.48,0.0,0.0,0.000,449501.2,449501.2,14941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803026,626611.00
06/13/2016 03:30,2,0.000,ALERT,212.83,302.68,59.996,1465803003,"201051344000890","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,445145.8,445145.8,39334,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803027,626612.00
06/13/2016 03:30,2,0.000,ALERT,213.06,302.37,59.975,1465803003,"201051344000438","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,447110.3,447110.3,39340,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803029,626613.00
06/13/2016 03:30,2,0.000,ALERT,213.06,301.77,59.965,1465803003,"201051344000417","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,439429.2,439429.2,39504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803031,626614.00
06/13/2016 03:30,2,0.000,ALERT,212.83,303.88,59.965,1465803003,"274151322000083","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,706852.6,706852.6,28296,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803033,626615.00
06/13/2016 03:30,2,0.000,ALERT,213.51,302.98,59.981,1465803003,"274151322000076","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,752911.4,752911.4,28291,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803035,626616.00
06/13/2016 03:30,2,0.000,ALERT,213.51,305.38,59.944,1465803003,"201051344000868","219011344069620",0.00,10.70,0,303.28,307.48,0.0,0.0,0.000,434434.7,434434.7,34590,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803036,626617.00
06/13/2016 03:30,2,0.000,ALERT,212.61,303.88,59.986,1465803003,"274151322000095","219011344069620",0.00,11.30,0,302.37,305.08,0.0,0.0,0.000,745164.2,745164.2,28212,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803038,626618.00
06/13/2016 03:30,2,0.000,ALERT,213.51,305.08,59.986,1465803003,"201051344000988","219011344069620",0.00,11.00,0,299.97,306.58,0.0,0.0,0.000,431445.7,431445.7,34884,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803040,626619.00
06/13/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1465803003,"201051344001025","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,445268.4,445268.4,39392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803042,626620.00
06/13/2016 03:30,2,0.000,ALERT,213.51,305.08,59.986,1465803003,"201051344000458","219011344069620",0.00,11.70,0,302.98,307.48,0.0,0.0,0.000,442289.8,442289.8,34809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803044,626621.00
06/13/2016 03:30,2,0.000,ALERT,214.19,304.48,59.981,1465803003,"201051344000853","219011344069620",0.00,10.70,0,302.68,306.88,0.0,0.0,0.000,441015.2,441015.2,34413,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803046,626622.00
06/13/2016 03:30,2,0.000,ALERT,213.29,302.37,59.986,1465803003,"201051344000685","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,446508.1,446508.1,39241,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803047,626623.00
06/13/2016 03:30,2,0.000,ALERT,213.06,301.77,59.944,1465803003,"201051344000917","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,443293.1,443293.1,39241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803049,626624.00
06/13/2016 03:30,2,0.000,ALERT,213.29,302.07,59.986,1465803003,"201051344001145","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,448521.4,448521.4,39091,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803051,626625.00
06/13/2016 03:30,2,0.000,ALERT,213.06,301.47,59.986,1465803003,"201051344000651","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,440998.1,440998.1,39444,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803053,626626.00
06/13/2016 03:30,2,0.000,ALERT,212.38,302.68,59.975,1465803003,"274151322000088","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,682896.0,682896.0,27953,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803055,626627.00
06/13/2016 03:30,2,0.000,ALERT,213.29,301.77,59.975,1465803003,"274151322000068","219011344069620",0.00,12.70,0,300.57,303.58,0.0,0.0,0.000,577462.4,577462.4,29509,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803056,626628.00
06/13/2016 03:30,2,0.000,ALERT,212.61,302.07,60.018,1465803003,"201051344001135","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,437014.0,437014.0,39379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803058,626629.00
06/13/2016 03:30,2,0.000,ALERT,213.29,305.68,59.981,1465803003,"201051344000594","219011344069620",0.00,10.70,0,302.37,307.18,0.0,0.0,0.000,446251.1,446251.1,34854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803060,626630.00
06/13/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1465803003,"201051344001203","219011344069620",0.00,10.70,0,300.57,305.98,0.0,0.0,0.000,444147.0,444147.0,39420,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803062,626631.00
06/13/2016 03:30,2,0.000,ALERT,212.61,303.28,59.954,1465803003,"274151322000054","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,697454.3,697454.3,27978,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803064,626632.00
06/13/2016 03:30,2,0.000,ALERT,213.74,304.78,59.996,1465803003,"201051344000867","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,433644.3,433644.3,34853,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803065,626633.00
06/13/2016 03:30,2,0.000,ALERT,212.83,302.07,59.944,1465803003,"201051344001093","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,442551.8,442551.8,39298,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803068,626634.00
06/13/2016 03:30,2,0.000,ALERT,213.29,304.48,59.991,1465803003,"201051344000900","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,449372.7,449372.7,34246,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803070,626635.00
06/13/2016 03:30,2,0.000,ALERT,213.51,304.48,59.981,1465803003,"201051344000648","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,440977.2,440977.2,34537,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803071,626636.00
06/13/2016 03:30,2,0.000,ALERT,213.51,305.68,59.986,1465803003,"201051344000569","219011344069620",0.00,11.00,0,303.28,307.48,0.0,0.0,0.000,450453.7,450453.7,34168,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803073,626637.00
06/13/2016 03:30,2,0.000,ALERT,213.51,305.38,60.018,1465803003,"201051344000983","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,442023.5,442023.5,34650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803075,626638.00
06/13/2016 03:30,2,0.000,ALERT,213.51,304.78,59.981,1465803003,"201051344001158","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,436110.4,436110.4,34917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803077,626639.00
06/13/2016 03:30,2,0.000,ALERT,214.19,305.68,59.954,1465803003,"201051344000576","219011344069620",0.00,10.30,0,302.68,306.88,0.0,0.0,0.000,443186.7,443186.7,34321,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803078,626640.00
06/13/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1465803003,"274151322000087","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,670843.9,670843.9,28090,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803080,626641.00
06/13/2016 03:45,2,0.000,ALERT,213.74,304.48,59.949,1465803903,"201051344000645","219011344069620",0.00,11.00,0,302.98,306.88,0.0,0.0,0.000,442744.7,442744.7,34456,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803905,626642.00
06/13/2016 03:45,2,0.000,ALERT,212.83,302.98,59.933,1465803903,"274151322000085","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,699031.7,699031.7,27992,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803907,626643.00
06/13/2016 03:45,2,0.000,ALERT,213.96,304.18,59.928,1465803903,"201051344000633","219011344069620",0.00,10.00,0,301.47,306.28,0.0,0.0,0.000,433905.2,433905.2,34943,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803909,626644.00
06/13/2016 03:45,2,0.000,ALERT,213.51,304.48,59.991,1465803903,"201051344000469","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,435398.3,435398.3,34872,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803911,626645.00
06/13/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1465803903,"201051344000646","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,438472.3,438472.3,39419,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803913,626646.00
06/13/2016 03:45,2,0.000,ALERT,212.61,302.68,59.970,1465803903,"274151322000052","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,713286.6,713286.6,28219,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803914,626647.00
06/13/2016 03:45,2,0.000,ALERT,213.06,302.37,59.975,1465803903,"201051344000585","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,445655.1,445655.1,39426,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803916,626648.00
06/13/2016 03:45,2,0.000,ALERT,212.83,302.37,59.986,1465803903,"201051344001230","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,442012.9,442012.9,39229,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803918,626649.00
06/13/2016 03:45,2,0.000,ALERT,213.51,302.98,59.944,1465803903,"201051344000582","219011344069620",0.00,10.30,0,301.47,304.48,0.0,0.0,0.000,435361.5,435361.5,39384,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803920,626650.00
06/13/2016 03:45,2,0.000,ALERT,212.61,302.37,59.970,1465803903,"201051344000955","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,447969.3,447969.3,39318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803922,626651.00
06/13/2016 03:45,2,0.000,ALERT,212.83,302.37,59.944,1465803903,"274151322000094","219011344069620",0.00,11.30,0,300.57,303.58,0.0,0.0,0.000,577573.2,577573.2,29302,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803924,626652.00
06/13/2016 03:45,2,0.000,ALERT,213.29,305.08,59.986,1465803903,"201051344000579","219011344069620",0.00,10.70,0,303.58,307.18,0.0,0.0,0.000,449501.2,449501.2,14943,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803925,626653.00
06/13/2016 03:45,2,0.000,ALERT,212.83,302.68,59.981,1465803903,"201051344000890","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,445145.8,445145.8,39336,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803927,626654.00
06/13/2016 03:45,2,0.000,ALERT,213.06,302.07,59.954,1465803903,"201051344000438","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,447110.3,447110.3,39342,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803929,626655.00
06/13/2016 03:45,2,0.000,ALERT,213.06,301.47,60.007,1465803903,"201051344000417","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,439429.2,439429.2,39506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803931,626656.00
06/13/2016 03:45,2,0.000,ALERT,212.83,303.28,59.970,1465803903,"274151322000083","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,706852.6,706852.6,28298,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803933,626657.00
06/13/2016 03:45,2,0.000,ALERT,213.51,302.98,59.970,1465803903,"274151322000076","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,752911.4,752911.4,28293,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803934,626658.00
06/13/2016 03:45,2,0.000,ALERT,213.29,305.38,59.970,1465803903,"201051344000868","219011344069620",0.00,10.30,0,303.58,307.78,0.0,0.0,0.000,434434.7,434434.7,34592,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803936,626659.00
06/13/2016 03:45,2,0.000,ALERT,212.83,303.88,59.965,1465803903,"274151322000095","219011344069620",0.00,11.00,0,302.07,305.08,0.0,0.0,0.000,745164.2,745164.2,28214,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803938,626660.00
06/13/2016 03:45,2,0.000,ALERT,213.06,304.18,59.949,1465803903,"201051344000988","219011344069620",0.00,10.70,0,300.27,306.58,0.0,0.0,0.000,431445.7,431445.7,34886,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803940,626661.00
06/13/2016 03:45,2,0.000,ALERT,212.83,301.77,60.007,1465803903,"201051344001025","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,445268.4,445268.4,39394,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803942,626662.00
06/13/2016 03:45,2,0.000,ALERT,213.29,304.48,59.975,1465803903,"201051344000458","219011344069620",0.00,11.30,0,302.98,307.18,0.0,0.0,0.000,442289.8,442289.8,34811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803943,626663.00
06/13/2016 03:45,2,0.000,ALERT,213.74,304.18,59.986,1465803903,"201051344000853","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,441015.2,441015.2,34415,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803945,626664.00
06/13/2016 03:45,2,0.000,ALERT,213.29,302.07,59.981,1465803903,"201051344000685","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,446508.1,446508.1,39243,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803947,626665.00
06/13/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1465803903,"201051344000917","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,443293.1,443293.1,39243,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803949,626666.00
06/13/2016 03:45,2,0.000,ALERT,213.29,302.37,59.991,1465803903,"201051344001145","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,448521.4,448521.4,39093,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803951,626667.00
06/13/2016 03:45,2,0.000,ALERT,213.06,301.17,59.933,1465803903,"201051344000651","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,440998.1,440998.1,39446,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803953,626668.00
06/13/2016 03:45,2,0.000,ALERT,212.38,302.37,59.970,1465803903,"274151322000088","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,682896.0,682896.0,27955,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803954,626669.00
06/13/2016 03:45,2,0.000,ALERT,213.51,302.37,59.965,1465803903,"274151322000068","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,577462.4,577462.4,29511,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803956,626670.00
06/13/2016 03:45,2,0.000,ALERT,212.61,302.07,59.944,1465803903,"201051344001135","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,437014.0,437014.0,39381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803958,626671.00
06/13/2016 03:45,2,0.000,ALERT,213.06,305.08,59.975,1465803903,"201051344000594","219011344069620",0.00,10.30,0,302.68,306.88,0.0,0.0,0.000,446251.1,446251.1,34856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803960,626672.00
06/13/2016 03:45,2,0.000,ALERT,213.06,301.77,59.986,1465803903,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,444147.0,444147.0,39422,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803962,626673.00
06/13/2016 03:45,2,0.000,ALERT,212.83,303.28,59.970,1465803903,"274151322000054","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,697454.3,697454.3,27980,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803963,626674.00
06/13/2016 03:45,2,0.000,ALERT,213.51,304.18,60.012,1465803903,"201051344000867","219011344069620",0.00,11.00,0,302.37,306.88,0.0,0.0,0.000,433644.3,433644.3,34855,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803965,626675.00
06/13/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1465803903,"201051344001093","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,442551.8,442551.8,39300,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803967,626676.00
06/13/2016 03:45,2,0.000,ALERT,213.29,304.78,59.970,1465803903,"201051344000900","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,449372.7,449372.7,34248,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803969,626677.00
06/13/2016 03:45,2,0.000,ALERT,213.51,303.88,59.970,1465803903,"201051344000648","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,440977.2,440977.2,34539,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803971,626678.00
06/13/2016 03:45,2,0.000,ALERT,213.51,305.38,59.991,1465803903,"201051344000569","219011344069620",0.00,10.70,0,303.88,307.48,0.0,0.0,0.000,450453.7,450453.7,34170,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803973,626679.00
06/13/2016 03:45,2,0.000,ALERT,213.29,304.48,59.970,1465803903,"201051344000983","219011344069620",0.00,10.70,0,303.58,307.18,0.0,0.0,0.000,442023.5,442023.5,34652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803974,626680.00
06/13/2016 03:45,2,0.000,ALERT,213.51,304.48,60.012,1465803903,"201051344001158","219011344069620",0.00,10.00,0,302.68,306.28,0.0,0.0,0.000,436110.4,436110.4,34919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803976,626681.00
06/13/2016 03:45,2,0.000,ALERT,213.96,305.08,59.975,1465803903,"201051344000576","219011344069620",0.00,10.30,0,303.28,306.88,0.0,0.0,0.000,443186.7,443186.7,34323,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465803978,626682.00
06/13/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1465803903,"274151322000087","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,670843.9,670843.9,28092,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465803980,626683.00
06/13/2016 04:00,2,0.000,ALERT,213.74,304.48,59.954,1465804803,"201051344000645","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,442744.7,442744.7,34458,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804805,626684.00
06/13/2016 04:00,2,0.000,ALERT,212.61,302.07,59.922,1465804803,"274151322000085","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,699031.7,699031.7,27994,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804807,626685.00
06/13/2016 04:00,2,0.000,ALERT,213.96,304.48,59.981,1465804803,"201051344000633","219011344069620",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,433905.2,433905.2,34945,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804809,626686.00
06/13/2016 04:00,2,0.000,ALERT,213.29,304.48,59.949,1465804803,"201051344000469","219011344069620",0.00,10.00,0,300.87,305.98,0.0,0.0,0.000,435398.3,435398.3,34874,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804811,626687.00
06/13/2016 04:00,2,0.000,ALERT,212.61,301.77,59.959,1465804803,"201051344000646","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,438472.3,438472.3,39421,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804813,626688.00
06/13/2016 04:00,2,0.000,ALERT,212.16,302.37,59.954,1465804803,"274151322000052","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,713286.6,713286.6,28221,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804814,626689.00
06/13/2016 04:00,2,0.000,ALERT,212.83,302.07,59.944,1465804803,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,445655.1,445655.1,39428,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804816,626690.00
06/13/2016 04:00,2,0.000,ALERT,212.83,302.37,59.922,1465804803,"201051344001230","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,442012.9,442012.9,39231,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804818,626691.00
06/13/2016 04:00,2,0.000,ALERT,213.51,302.98,59.949,1465804803,"201051344000582","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,435361.5,435361.5,39386,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804820,626692.00
06/13/2016 04:00,2,0.000,ALERT,212.61,302.07,59.970,1465804803,"201051344000955","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,447969.3,447969.3,39320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804822,626693.00
06/13/2016 04:00,2,0.000,ALERT,212.61,301.47,59.938,1465804803,"274151322000094","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,577573.2,577573.2,29304,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804823,626694.00
06/13/2016 04:00,2,0.000,ALERT,213.29,305.08,59.959,1465804803,"201051344000579","219011344069620",0.00,10.70,0,302.37,306.88,0.0,0.0,0.000,449501.2,449501.2,14945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804825,626695.00
06/13/2016 04:00,2,0.000,ALERT,212.61,302.37,59.928,1465804803,"201051344000890","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,445145.8,445145.8,39338,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804827,626696.00
06/13/2016 04:00,2,0.000,ALERT,213.06,302.07,59.938,1465804803,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,447110.3,447110.3,39344,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804829,626697.00
06/13/2016 04:00,2,0.000,ALERT,213.06,301.47,59.928,1465804803,"201051344000417","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,439429.2,439429.2,39508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804831,626698.00
06/13/2016 04:00,2,0.000,ALERT,212.83,303.28,59.938,1465804803,"274151322000083","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,706852.6,706852.6,28300,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804833,626699.00
06/13/2016 04:00,2,0.000,ALERT,213.06,302.37,59.954,1465804803,"274151322000076","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,752911.4,752911.4,28295,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804835,626700.00
06/13/2016 04:00,2,0.000,ALERT,213.51,305.38,59.944,1465804803,"201051344000868","219011344069620",0.00,10.30,0,302.37,306.88,0.0,0.0,0.000,434434.7,434434.7,34594,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804837,626701.00
06/13/2016 04:00,2,0.000,ALERT,212.83,303.58,59.944,1465804803,"274151322000095","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,745164.2,745164.2,28216,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804839,626702.00
06/13/2016 04:00,2,0.000,ALERT,213.29,304.48,59.938,1465804803,"201051344000988","219011344069620",0.00,10.70,0,299.37,305.98,0.0,0.0,0.000,431445.7,431445.7,34888,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804840,626703.00
06/13/2016 04:00,2,0.000,ALERT,212.83,301.47,59.965,1465804803,"201051344001025","219011344069620",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,445268.4,445268.4,39396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804842,626704.00
06/13/2016 04:00,2,0.000,ALERT,213.29,304.78,59.928,1465804803,"201051344000458","219011344069620",0.00,11.30,0,302.07,307.18,0.0,0.0,0.000,442289.8,442289.8,34813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804844,626705.00
06/13/2016 04:00,2,0.000,ALERT,213.96,304.48,59.965,1465804803,"201051344000853","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,441015.2,441015.2,34417,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804846,626706.00
06/13/2016 04:00,2,0.000,ALERT,213.29,302.37,59.944,1465804803,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,446508.1,446508.1,39245,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804848,626707.00
06/13/2016 04:00,2,0.000,ALERT,213.06,301.47,59.938,1465804803,"201051344000917","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,443293.1,443293.1,39245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804849,626708.00
06/13/2016 04:00,2,0.000,ALERT,213.06,302.37,59.975,1465804803,"201051344001145","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,448521.4,448521.4,39095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804851,626709.00
06/13/2016 04:00,2,0.000,ALERT,213.06,301.17,59.922,1465804803,"201051344000651","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,440998.1,440998.1,39448,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804853,626710.00
06/13/2016 04:00,2,0.000,ALERT,212.38,302.37,59.975,1465804803,"274151322000088","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,682896.0,682896.0,27957,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804855,626711.00
06/13/2016 04:00,2,0.000,ALERT,213.29,301.47,59.933,1465804803,"274151322000068","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,577462.4,577462.4,29513,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804856,626712.00
06/13/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1465804803,"201051344001135","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,437014.0,437014.0,39383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804858,626713.00
06/13/2016 04:00,2,0.000,ALERT,213.06,305.08,59.944,1465804803,"201051344000594","219011344069620",0.00,10.30,0,301.47,306.58,0.0,0.0,0.000,446251.1,446251.1,34858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804860,626714.00
06/13/2016 04:00,2,0.000,ALERT,213.06,301.77,59.954,1465804803,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,444147.0,444147.0,39424,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804862,626715.00
06/13/2016 04:00,2,0.000,ALERT,212.83,302.68,59.965,1465804803,"274151322000054","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,697454.3,697454.3,27982,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804864,626716.00
06/13/2016 04:00,2,0.000,ALERT,213.74,304.48,59.938,1465804803,"201051344000867","219011344069620",0.00,11.00,0,301.77,306.58,0.0,0.0,0.000,433644.3,433644.3,34857,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804866,626717.00
06/13/2016 04:00,2,0.000,ALERT,213.06,302.37,59.944,1465804803,"201051344001093","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,442551.8,442551.8,39302,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804868,626718.00
06/13/2016 04:00,2,0.000,ALERT,213.29,304.78,59.970,1465804803,"201051344000900","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,449372.7,449372.7,34250,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465804870,626719.00
06/13/2016 04:00,2,0.000,ALERT,213.74,304.18,59.938,1465804803,"201051344000648","219011344069620",0.00,9.70,0,301.17,306.28,0.0,0.0,0.000,440977.2,440977.2,34541,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804871,626720.00
06/13/2016 04:00,2,0.000,ALERT,213.74,305.68,59.944,1465804803,"201051344000569","219011344069620",0.00,10.70,0,302.37,307.18,0.0,0.0,0.000,450453.7,450453.7,34172,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804873,626721.00
06/13/2016 04:00,2,0.000,ALERT,213.29,305.08,59.938,1465804803,"201051344000983","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,442023.5,442023.5,34654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804875,626722.00
06/13/2016 04:00,2,0.000,ALERT,213.51,304.78,59.938,1465804803,"201051344001158","219011344069620",0.00,10.00,0,301.17,305.98,0.0,0.0,0.000,436110.4,436110.4,34921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804877,626723.00
06/13/2016 04:00,2,0.000,ALERT,213.96,305.38,59.944,1465804803,"201051344000576","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,443186.7,443186.7,34325,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804879,626724.00
06/13/2016 04:00,2,0.000,ALERT,212.83,301.77,59.928,1465804803,"274151322000087","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,670843.9,670843.9,28094,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465804880,626725.00
06/13/2016 04:15,2,0.000,ALERT,213.96,304.48,59.981,1465805704,"201051344000645","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,442744.7,442744.7,34460,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805706,626726.00
06/13/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1465805704,"274151322000085","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,699031.7,699031.7,27996,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805708,626727.00
06/13/2016 04:15,2,0.000,ALERT,214.19,304.48,59.981,1465805704,"201051344000633","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,433905.2,433905.2,34947,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465805709,626728.00
06/13/2016 04:15,2,0.000,ALERT,213.29,303.88,59.970,1465805704,"201051344000469","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,435398.3,435398.3,34876,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805711,626729.00
06/13/2016 04:15,2,0.000,ALERT,212.38,301.77,59.975,1465805704,"201051344000646","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,438472.3,438472.3,39423,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805713,626730.00
06/13/2016 04:15,2,0.000,ALERT,212.38,301.47,59.965,1465805704,"274151322000052","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,713286.6,713286.6,28223,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805715,626731.00
06/13/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1465805704,"201051344000585","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,445655.1,445655.1,39430,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805717,626732.00
06/13/2016 04:15,2,0.000,ALERT,212.83,302.68,59.986,1465805704,"201051344001230","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,442012.9,442012.9,39233,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805719,626733.00
06/13/2016 04:15,2,0.000,ALERT,213.29,302.98,59.981,1465805704,"201051344000582","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,435361.5,435361.5,39388,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805720,626734.00
06/13/2016 04:15,2,0.000,ALERT,212.16,302.07,59.981,1465805704,"201051344000955","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,447969.3,447969.3,39322,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805722,626735.00
06/13/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1465805704,"274151322000094","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,577573.2,577573.2,29306,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465805724,626736.00
