ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 04:15,2,0.000,ALERT,213.51,305.08,59.975,1465805704,"201051344000579","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,449501.2,449501.2,14947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805726,626737.00
06/13/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1465805704,"201051344000890","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,445145.8,445145.8,39340,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465805728,626738.00
06/13/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1465805704,"201051344000438","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,447110.3,447110.3,39346,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805729,626739.00
06/13/2016 04:15,2,0.000,ALERT,212.38,300.87,60.023,1465805704,"201051344000417","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,439429.2,439429.2,39510,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465805731,626740.00
06/13/2016 04:15,2,0.000,ALERT,212.61,302.68,59.981,1465805704,"274151322000083","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,706852.6,706852.6,28302,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805733,626741.00
06/13/2016 04:15,2,0.000,ALERT,213.29,301.47,60.018,1465805704,"274151322000076","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,752911.4,752911.4,28297,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805735,626742.00
06/13/2016 04:15,2,0.000,ALERT,213.51,305.08,59.922,1465805704,"201051344000868","219011344069620",0.00,10.30,0,303.28,307.18,0.0,0.0,0.000,434434.7,434434.7,34596,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805737,626743.00
06/13/2016 04:15,2,0.000,ALERT,212.38,302.98,59.959,1465805704,"274151322000095","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,745164.2,745164.2,28218,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805738,626744.00
06/13/2016 04:15,2,0.000,ALERT,213.29,304.48,59.975,1465805704,"201051344000988","219011344069620",0.00,10.70,0,300.27,305.98,0.0,0.0,0.000,431445.7,431445.7,34890,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805740,626745.00
06/13/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1465805704,"201051344001025","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,445268.4,445268.4,39398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805742,626746.00
06/13/2016 04:15,2,0.000,ALERT,213.29,304.48,59.975,1465805704,"201051344000458","219011344069620",0.00,11.30,0,302.98,307.18,0.0,0.0,0.000,442289.8,442289.8,34815,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805744,626747.00
06/13/2016 04:15,2,0.000,ALERT,213.96,304.48,59.975,1465805704,"201051344000853","219011344069620",0.00,10.30,0,302.98,306.58,0.0,0.0,0.000,441015.2,441015.2,34419,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805746,626748.00
06/13/2016 04:15,2,0.000,ALERT,212.83,301.77,60.012,1465805704,"201051344000685","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,446508.1,446508.1,39247,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805747,626749.00
06/13/2016 04:15,2,0.000,ALERT,212.61,301.17,59.970,1465805704,"201051344000917","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,443293.1,443293.1,39247,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805749,626750.00
06/13/2016 04:15,2,0.000,ALERT,212.83,302.07,59.970,1465805704,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,448521.4,448521.4,39097,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805751,626751.00
06/13/2016 04:15,2,0.000,ALERT,212.61,300.87,59.970,1465805704,"201051344000651","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,440998.1,440998.1,39450,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805753,626752.00
06/13/2016 04:15,2,0.000,ALERT,212.16,301.47,59.959,1465805704,"274151322000088","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,682896.0,682896.0,27959,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805755,626753.00
06/13/2016 04:15,2,0.000,ALERT,213.29,300.87,59.959,1465805704,"274151322000068","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,577462.4,577462.4,29515,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805756,626754.00
06/13/2016 04:15,2,0.000,ALERT,212.16,301.77,59.922,1465805704,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,437014.0,437014.0,39385,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465805758,626755.00
06/13/2016 04:15,2,0.000,ALERT,213.06,305.08,59.965,1465805704,"201051344000594","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,446251.1,446251.1,34860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805760,626756.00
06/13/2016 04:15,2,0.000,ALERT,212.61,301.47,59.949,1465805704,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,444147.0,444147.0,39426,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465805762,626757.00
06/13/2016 04:15,2,0.000,ALERT,212.38,302.37,59.959,1465805704,"274151322000054","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,697454.3,697454.3,27984,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805764,626758.00
06/13/2016 04:15,2,0.000,ALERT,213.74,304.48,59.981,1465805704,"201051344000867","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,433644.3,433644.3,34859,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465805766,626759.00
06/13/2016 04:15,2,0.000,ALERT,212.61,301.47,59.965,1465805704,"201051344001093","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,442551.8,442551.8,39304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805768,626760.00
06/13/2016 04:15,2,0.000,ALERT,213.29,304.48,59.959,1465805704,"201051344000900","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,449372.7,449372.7,34252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805769,626761.00
06/13/2016 04:15,2,0.000,ALERT,213.74,303.88,59.970,1465805704,"201051344000648","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,440977.2,440977.2,34543,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465805771,626762.00
06/13/2016 04:15,2,0.000,ALERT,213.51,305.08,59.965,1465805704,"201051344000569","219011344069620",0.00,10.30,0,303.58,307.18,0.0,0.0,0.000,450453.7,450453.7,34174,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805773,626763.00
06/13/2016 04:15,2,0.000,ALERT,213.51,304.78,59.975,1465805704,"201051344000983","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,442023.5,442023.5,34656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465805775,626764.00
06/13/2016 04:15,2,0.000,ALERT,213.51,304.48,59.970,1465805704,"201051344001158","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,436110.4,436110.4,34923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805776,626765.00
06/13/2016 04:15,2,0.000,ALERT,213.96,304.78,59.970,1465805704,"201051344000576","219011344069620",0.00,10.30,0,302.98,306.88,0.0,0.0,0.000,443186.7,443186.7,34327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805778,626766.00
06/13/2016 04:15,2,0.000,ALERT,212.61,301.47,59.959,1465805704,"274151322000087","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,670843.9,670843.9,28096,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465805780,626767.00
06/13/2016 04:30,2,0.000,ALERT,213.51,304.18,59.949,1465806603,"201051344000645","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,442744.7,442744.7,34462,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806605,626768.00
06/13/2016 04:30,2,0.000,ALERT,212.61,302.07,59.991,1465806603,"274151322000085","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,699031.7,699031.7,27998,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806607,626769.00
06/13/2016 04:30,2,0.000,ALERT,213.51,303.88,59.944,1465806603,"201051344000633","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,433905.2,433905.2,34949,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806609,626770.00
06/13/2016 04:30,2,0.000,ALERT,213.06,303.88,59.959,1465806603,"201051344000469","219011344069620",0.00,9.70,0,301.17,305.98,0.0,0.0,0.000,435398.3,435398.3,34878,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806611,626771.00
06/13/2016 04:30,2,0.000,ALERT,212.16,301.77,59.954,1465806603,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,438472.3,438472.3,39425,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806613,626772.00
06/13/2016 04:30,2,0.000,ALERT,212.16,301.47,59.954,1465806603,"274151322000052","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,713286.6,713286.6,28225,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806615,626773.00
06/13/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1465806603,"201051344000585","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,445655.1,445655.1,39432,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806617,626774.00
06/13/2016 04:30,2,0.000,ALERT,212.38,302.07,59.965,1465806603,"201051344001230","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,442012.9,442012.9,39235,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806618,626775.00
06/13/2016 04:30,2,0.000,ALERT,213.06,302.68,59.965,1465806603,"201051344000582","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,435361.5,435361.5,39390,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806620,626776.00
06/13/2016 04:30,2,0.000,ALERT,212.16,301.77,59.944,1465806603,"201051344000955","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,447969.3,447969.3,39324,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806622,626777.00
06/13/2016 04:30,2,0.000,ALERT,212.16,301.47,59.949,1465806603,"274151322000094","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,577573.2,577573.2,29308,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806624,626778.00
06/13/2016 04:30,2,0.000,ALERT,213.06,304.48,59.954,1465806603,"201051344000579","219011344069620",0.00,10.30,0,303.28,306.88,0.0,0.0,0.000,449501.2,449501.2,14949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806626,626779.00
06/13/2016 04:30,2,0.000,ALERT,212.38,302.07,59.959,1465806603,"201051344000890","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,445145.8,445145.8,39342,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806628,626780.00
06/13/2016 04:30,2,0.000,ALERT,212.61,301.77,59.996,1465806603,"201051344000438","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,447110.3,447110.3,39348,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806630,626781.00
06/13/2016 04:30,2,0.000,ALERT,212.38,300.57,59.938,1465806603,"201051344000417","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,439429.2,439429.2,39512,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806631,626782.00
06/13/2016 04:30,2,0.000,ALERT,212.38,302.07,59.922,1465806603,"274151322000083","219011344069620",0.00,11.00,0,300.87,304.18,0.0,0.0,0.000,706852.6,706852.6,28304,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806633,626783.00
06/13/2016 04:30,2,0.000,ALERT,212.83,302.07,59.959,1465806603,"274151322000076","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,752911.4,752911.4,28299,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806635,626784.00
06/13/2016 04:30,2,0.000,ALERT,213.06,304.78,60.002,1465806603,"201051344000868","219011344069620",0.00,10.30,0,303.28,307.18,0.0,0.0,0.000,434434.7,434434.7,34598,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806637,626785.00
06/13/2016 04:30,2,0.000,ALERT,212.38,302.98,59.959,1465806603,"274151322000095","219011344069620",0.00,10.70,0,301.47,304.78,0.0,0.0,0.000,745164.2,745164.2,28220,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806639,626786.00
06/13/2016 04:30,2,0.000,ALERT,213.06,304.18,59.970,1465806603,"201051344000988","219011344069620",0.00,10.70,0,299.97,305.98,0.0,0.0,0.000,431445.7,431445.7,34892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806641,626787.00
06/13/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1465806603,"201051344001025","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,445268.4,445268.4,39400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806642,626788.00
06/13/2016 04:30,2,0.000,ALERT,212.83,304.18,60.002,1465806603,"201051344000458","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,442289.8,442289.8,34817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806644,626789.00
06/13/2016 04:30,2,0.000,ALERT,213.74,304.18,59.970,1465806603,"201051344000853","219011344069620",0.00,10.00,0,302.68,306.28,0.0,0.0,0.000,441015.2,441015.2,34421,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806646,626790.00
06/13/2016 04:30,2,0.000,ALERT,212.61,301.47,59.965,1465806603,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,446508.1,446508.1,39249,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806648,626791.00
06/13/2016 04:30,2,0.000,ALERT,212.38,300.87,59.965,1465806603,"201051344000917","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,443293.1,443293.1,39249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806650,626792.00
06/13/2016 04:30,2,0.000,ALERT,212.61,301.47,59.959,1465806603,"201051344001145","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,448521.4,448521.4,39099,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806651,626793.00
06/13/2016 04:30,2,0.000,ALERT,212.38,300.57,59.965,1465806603,"201051344000651","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,440998.1,440998.1,39452,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806653,626794.00
06/13/2016 04:30,2,0.000,ALERT,211.93,301.47,59.954,1465806603,"274151322000088","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,682896.0,682896.0,27961,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806655,626795.00
06/13/2016 04:30,2,0.000,ALERT,213.06,301.77,59.970,1465806603,"274151322000068","219011344069620",0.00,12.00,0,299.97,302.98,0.0,0.0,0.000,577462.4,577462.4,29517,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806657,626796.00
06/13/2016 04:30,2,0.000,ALERT,211.93,301.17,59.965,1465806603,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,437014.0,437014.0,39387,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806659,626797.00
06/13/2016 04:30,2,0.000,ALERT,212.83,304.78,59.986,1465806603,"201051344000594","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,446251.1,446251.1,34862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806660,626798.00
06/13/2016 04:30,2,0.000,ALERT,212.16,300.57,59.991,1465806603,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,444147.0,444147.0,39428,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806662,626799.00
06/13/2016 04:30,2,0.000,ALERT,212.16,302.37,59.949,1465806603,"274151322000054","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,697454.3,697454.3,27986,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806664,626800.00
06/13/2016 04:30,2,0.000,ALERT,213.29,304.18,59.938,1465806603,"201051344000867","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,433644.3,433644.3,34861,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806666,626801.00
06/13/2016 04:30,2,0.000,ALERT,212.16,300.87,59.944,1465806603,"201051344001093","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,442551.8,442551.8,39306,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806668,626802.00
06/13/2016 04:30,2,0.000,ALERT,212.83,304.18,59.959,1465806603,"201051344000900","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,449372.7,449372.7,34254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806670,626803.00
06/13/2016 04:30,2,0.000,ALERT,213.29,303.58,59.959,1465806603,"201051344000648","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,440977.2,440977.2,34545,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806671,626804.00
06/13/2016 04:30,2,0.000,ALERT,213.06,304.48,60.007,1465806603,"201051344000569","219011344069620",0.00,10.30,0,303.28,307.18,0.0,0.0,0.000,450453.7,450453.7,34176,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806673,626805.00
06/13/2016 04:30,2,0.000,ALERT,213.06,304.48,59.965,1465806603,"201051344000983","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,442023.5,442023.5,34658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806675,626806.00
06/13/2016 04:30,2,0.000,ALERT,213.06,303.88,59.959,1465806603,"201051344001158","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,436110.4,436110.4,34925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465806677,626807.00
06/13/2016 04:30,2,0.000,ALERT,213.51,304.48,59.954,1465806603,"201051344000576","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,443186.7,443186.7,34329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806679,626808.00
06/13/2016 04:30,2,0.000,ALERT,212.61,301.17,59.954,1465806603,"274151322000087","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,670843.9,670843.9,28098,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465806681,626809.00
06/13/2016 04:45,2,0.000,ALERT,213.29,304.18,59.970,1465807504,"201051344000645","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,442744.7,442744.7,34464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807506,626810.00
06/13/2016 04:45,2,0.000,ALERT,212.61,302.68,59.970,1465807504,"274151322000085","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,699031.7,699031.7,28000,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807508,626811.00
06/13/2016 04:45,2,0.000,ALERT,213.74,304.18,59.975,1465807504,"201051344000633","219011344069620",0.00,10.00,0,299.97,305.38,0.0,0.0,0.000,433905.2,433905.2,34951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807510,626812.00
06/13/2016 04:45,2,0.000,ALERT,213.06,304.18,59.981,1465807504,"201051344000469","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,435398.3,435398.3,34880,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807512,626813.00
06/13/2016 04:45,2,0.000,ALERT,212.38,301.77,59.981,1465807504,"201051344000646","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,438472.3,438472.3,39427,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807513,626814.00
06/13/2016 04:45,2,0.000,ALERT,212.16,302.98,59.965,1465807504,"274151322000052","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,713286.6,713286.6,28227,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807515,626815.00
06/13/2016 04:45,2,0.000,ALERT,212.83,302.07,59.959,1465807504,"201051344000585","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,445655.1,445655.1,39434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807517,626816.00
06/13/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1465807504,"201051344001230","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,442012.9,442012.9,39237,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807519,626817.00
06/13/2016 04:45,2,0.000,ALERT,213.06,302.37,59.970,1465807504,"201051344000582","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,435361.5,435361.5,39392,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807521,626818.00
06/13/2016 04:45,2,0.000,ALERT,212.16,301.77,59.933,1465807504,"201051344000955","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,447969.3,447969.3,39326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807522,626819.00
06/13/2016 04:45,2,0.000,ALERT,212.38,301.77,59.954,1465807504,"274151322000094","219011344069620",0.00,10.70,0,300.27,303.28,0.0,0.0,0.000,577573.2,577573.2,29310,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807524,626820.00
06/13/2016 04:45,2,0.000,ALERT,213.06,304.78,59.970,1465807504,"201051344000579","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,449501.2,449501.2,14951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807526,626821.00
06/13/2016 04:45,2,0.000,ALERT,212.61,302.37,59.965,1465807504,"201051344000890","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,445145.8,445145.8,39344,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807528,626822.00
06/13/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1465807504,"201051344000438","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,447110.3,447110.3,39350,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807530,626823.00
06/13/2016 04:45,2,0.000,ALERT,212.61,300.87,59.970,1465807504,"201051344000417","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,439429.2,439429.2,39514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807532,626824.00
06/13/2016 04:45,2,0.000,ALERT,212.83,302.98,59.970,1465807504,"274151322000083","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,706852.6,706852.6,28306,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807533,626825.00
06/13/2016 04:45,2,0.000,ALERT,213.06,302.37,59.954,1465807504,"274151322000076","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,752911.4,752911.4,28301,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807536,626826.00
06/13/2016 04:45,2,0.000,ALERT,213.06,305.08,59.959,1465807504,"201051344000868","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,434434.7,434434.7,34600,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807537,626827.00
06/13/2016 04:45,2,0.000,ALERT,212.61,303.58,59.959,1465807504,"274151322000095","219011344069620",0.00,10.70,0,301.47,304.78,0.0,0.0,0.000,745164.2,745164.2,28222,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807539,626828.00
06/13/2016 04:45,2,0.000,ALERT,213.06,304.48,60.012,1465807504,"201051344000988","219011344069620",0.00,10.30,0,299.67,305.68,0.0,0.0,0.000,431445.7,431445.7,34894,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807541,626829.00
06/13/2016 04:45,2,0.000,ALERT,212.61,301.17,59.959,1465807504,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,445268.4,445268.4,39402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807543,626830.00
06/13/2016 04:45,2,0.000,ALERT,213.06,304.48,59.981,1465807504,"201051344000458","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,442289.8,442289.8,34819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807545,626831.00
06/13/2016 04:45,2,0.000,ALERT,213.74,304.18,59.938,1465807504,"201051344000853","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,441015.2,441015.2,34423,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807546,626832.00
06/13/2016 04:45,2,0.000,ALERT,213.06,301.77,59.949,1465807504,"201051344000685","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,446508.1,446508.1,39251,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807548,626833.00
06/13/2016 04:45,2,0.000,ALERT,212.83,301.17,59.949,1465807504,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,443293.1,443293.1,39251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807550,626834.00
06/13/2016 04:45,2,0.000,ALERT,213.06,302.07,59.949,1465807504,"201051344001145","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,448521.4,448521.4,39101,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807552,626835.00
06/13/2016 04:45,2,0.000,ALERT,212.83,300.87,59.954,1465807504,"201051344000651","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,440998.1,440998.1,39454,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807554,626836.00
06/13/2016 04:45,2,0.000,ALERT,212.16,302.07,59.938,1465807504,"274151322000088","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,682896.0,682896.0,27963,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807555,626837.00
06/13/2016 04:45,2,0.000,ALERT,213.29,301.77,59.912,1465807504,"274151322000068","219011344069620",0.00,11.70,0,300.27,302.98,0.0,0.0,0.000,577462.4,577462.4,29519,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807557,626838.00
06/13/2016 04:45,2,0.000,ALERT,211.93,301.17,59.954,1465807504,"201051344001135","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,437014.0,437014.0,39389,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807559,626839.00
06/13/2016 04:45,2,0.000,ALERT,212.61,304.78,59.954,1465807504,"201051344000594","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,446251.1,446251.1,34864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807561,626840.00
06/13/2016 04:45,2,0.000,ALERT,212.61,301.17,59.954,1465807504,"201051344001203","219011344069620",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,444147.0,444147.0,39430,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807563,626841.00
06/13/2016 04:45,2,0.000,ALERT,212.38,302.98,59.949,1465807504,"274151322000054","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,697454.3,697454.3,27988,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807564,626842.00
06/13/2016 04:45,2,0.000,ALERT,213.29,304.18,59.975,1465807504,"201051344000867","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,433644.3,433644.3,34863,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807566,626843.00
06/13/2016 04:45,2,0.000,ALERT,212.61,301.47,59.959,1465807504,"201051344001093","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,442551.8,442551.8,39308,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807568,626844.00
06/13/2016 04:45,2,0.000,ALERT,212.83,304.18,59.954,1465807504,"201051344000900","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,449372.7,449372.7,34256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807570,626845.00
06/13/2016 04:45,2,0.000,ALERT,213.29,303.58,59.949,1465807504,"201051344000648","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,440977.2,440977.2,34547,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807572,626846.00
06/13/2016 04:45,2,0.000,ALERT,213.06,304.78,59.938,1465807504,"201051344000569","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,450453.7,450453.7,34178,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807574,626847.00
06/13/2016 04:45,2,0.000,ALERT,213.06,304.18,59.991,1465807504,"201051344000983","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,442023.5,442023.5,34660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807575,626848.00
06/13/2016 04:45,2,0.000,ALERT,213.06,303.88,59.965,1465807504,"201051344001158","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,436110.4,436110.4,34927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807577,626849.00
06/13/2016 04:45,2,0.000,ALERT,213.51,304.48,59.959,1465807504,"201051344000576","219011344069620",0.00,10.00,0,302.37,305.98,0.0,0.0,0.000,443186.7,443186.7,34331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465807579,626850.00
06/13/2016 04:45,2,0.000,ALERT,212.38,301.47,59.944,1465807504,"274151322000087","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,670843.9,670843.9,28100,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465807581,626851.00
06/13/2016 05:00,2,0.000,ALERT,213.51,304.18,59.986,1465808404,"201051344000645","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,442744.7,442744.7,34466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808406,626852.00
06/13/2016 05:00,2,0.000,ALERT,212.16,302.07,59.965,1465808404,"274151322000085","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,699031.7,699031.7,28002,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808408,626853.00
06/13/2016 05:00,2,0.000,ALERT,213.51,303.58,59.975,1465808404,"201051344000633","219011344069620",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,433905.2,433905.2,34953,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808409,626854.00
06/13/2016 05:00,2,0.000,ALERT,213.06,303.88,59.938,1465808404,"201051344000469","219011344069620",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,435398.3,435398.3,34882,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808411,626855.00
06/13/2016 05:00,2,0.000,ALERT,211.93,300.57,59.970,1465808404,"201051344000646","219011344069620",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,438472.3,438472.3,39429,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808413,626856.00
06/13/2016 05:00,2,0.000,ALERT,211.93,301.77,59.975,1465808404,"274151322000052","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,713286.6,713286.6,28229,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808415,626857.00
06/13/2016 05:00,2,0.000,ALERT,212.61,301.17,59.975,1465808404,"201051344000585","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,445655.1,445655.1,39436,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808417,626858.00
06/13/2016 05:00,2,0.000,ALERT,212.16,301.17,59.970,1465808404,"201051344001230","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,442012.9,442012.9,39239,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808418,626859.00
06/13/2016 05:00,2,0.000,ALERT,212.83,301.77,59.986,1465808404,"201051344000582","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,435361.5,435361.5,39394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808420,626860.00
06/13/2016 05:00,2,0.000,ALERT,212.16,301.17,59.975,1465808404,"201051344000955","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,447969.3,447969.3,39328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808422,626861.00
06/13/2016 05:00,2,0.000,ALERT,212.16,301.47,59.917,1465808404,"274151322000094","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,577573.2,577573.2,29312,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808424,626862.00
06/13/2016 05:00,2,0.000,ALERT,212.83,304.48,59.981,1465808404,"201051344000579","219011344069620",0.00,10.30,0,302.37,306.88,0.0,0.0,0.000,449501.2,449501.2,14953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808426,626863.00
06/13/2016 05:00,2,0.000,ALERT,212.16,301.47,59.970,1465808404,"201051344000890","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,445145.8,445145.8,39346,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808427,626864.00
06/13/2016 05:00,2,0.000,ALERT,212.38,301.17,59.965,1465808404,"201051344000438","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,447110.3,447110.3,39352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808429,626865.00
06/13/2016 05:00,2,0.000,ALERT,212.61,300.57,59.970,1465808404,"201051344000417","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,439429.2,439429.2,39516,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808431,626866.00
06/13/2016 05:00,2,0.000,ALERT,212.16,302.37,59.938,1465808404,"274151322000083","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,706852.6,706852.6,28308,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808433,626867.00
06/13/2016 05:00,2,0.000,ALERT,212.83,302.07,59.965,1465808404,"274151322000076","219011344069620",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,752911.4,752911.4,28303,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808435,626868.00
06/13/2016 05:00,2,0.000,ALERT,212.83,304.78,59.975,1465808404,"201051344000868","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,434434.7,434434.7,34602,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808437,626869.00
06/13/2016 05:00,2,0.000,ALERT,212.16,302.98,59.959,1465808404,"274151322000095","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,745164.2,745164.2,28224,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808438,626870.00
06/13/2016 05:00,2,0.000,ALERT,212.61,303.88,59.975,1465808404,"201051344000988","219011344069620",0.00,10.30,0,299.37,305.98,0.0,0.0,0.000,431445.7,431445.7,34896,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808440,626871.00
06/13/2016 05:00,2,0.000,ALERT,212.16,300.27,59.975,1465808404,"201051344001025","219011344069620",0.00,9.70,0,298.17,303.88,0.0,0.0,0.000,445268.4,445268.4,39404,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808442,626872.00
06/13/2016 05:00,2,0.000,ALERT,212.61,303.88,59.981,1465808404,"201051344000458","219011344069620",0.00,11.00,0,302.07,306.88,0.0,0.0,0.000,442289.8,442289.8,34821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808444,626873.00
06/13/2016 05:00,2,0.000,ALERT,213.51,303.88,59.944,1465808404,"201051344000853","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,441015.2,441015.2,34425,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808445,626874.00
06/13/2016 05:00,2,0.000,ALERT,212.61,300.87,59.981,1465808404,"201051344000685","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,446508.1,446508.1,39253,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808447,626875.00
06/13/2016 05:00,2,0.000,ALERT,212.38,300.27,59.975,1465808404,"201051344000917","219011344069620",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,443293.1,443293.1,39253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808449,626876.00
06/13/2016 05:00,2,0.000,ALERT,212.61,301.17,59.970,1465808404,"201051344001145","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,448521.4,448521.4,39103,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808451,626877.00
06/13/2016 05:00,2,0.000,ALERT,212.38,300.27,59.970,1465808404,"201051344000651","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,440998.1,440998.1,39456,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808453,626878.00
06/13/2016 05:00,2,0.000,ALERT,211.93,302.07,59.970,1465808404,"274151322000088","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,682896.0,682896.0,27965,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808455,626879.00
06/13/2016 05:00,2,0.000,ALERT,213.06,301.47,59.981,1465808404,"274151322000068","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,577462.4,577462.4,29521,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808457,626880.00
06/13/2016 05:00,2,0.000,ALERT,211.93,300.57,60.002,1465808404,"201051344001135","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,437014.0,437014.0,39391,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808459,626881.00
