ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 05:00,2,0.000,ALERT,212.61,304.78,59.996,1465808404,"201051344000594","219011344069620",0.00,10.00,0,301.47,306.58,0.0,0.0,0.000,446251.1,446251.1,34866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808460,626882.00
06/13/2016 05:00,2,0.000,ALERT,212.38,300.57,59.991,1465808404,"201051344001203","219011344069620",0.00,10.00,0,298.47,305.08,0.0,0.0,0.000,444147.0,444147.0,39432,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808462,626883.00
06/13/2016 05:00,2,0.000,ALERT,211.93,302.07,59.954,1465808404,"274151322000054","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,697454.3,697454.3,27990,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465808464,626884.00
06/13/2016 05:00,2,0.000,ALERT,213.06,303.58,59.996,1465808404,"201051344000867","219011344069620",0.00,10.70,0,301.47,306.58,0.0,0.0,0.000,433644.3,433644.3,34865,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808466,626885.00
06/13/2016 05:00,2,0.000,ALERT,212.38,300.57,59.944,1465808404,"201051344001093","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,442551.8,442551.8,39310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808468,626886.00
06/13/2016 05:00,2,0.000,ALERT,212.61,303.88,59.986,1465808404,"201051344000900","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,449372.7,449372.7,34258,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808470,626887.00
06/13/2016 05:00,2,0.000,ALERT,213.29,303.28,59.991,1465808404,"201051344000648","219011344069620",0.00,9.70,0,301.17,305.98,0.0,0.0,0.000,440977.2,440977.2,34549,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808471,626888.00
06/13/2016 05:00,2,0.000,ALERT,212.83,304.18,60.007,1465808404,"201051344000569","219011344069620",0.00,10.30,0,302.37,306.88,0.0,0.0,0.000,450453.7,450453.7,34180,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808473,626889.00
06/13/2016 05:00,2,0.000,ALERT,212.83,304.18,59.965,1465808404,"201051344000983","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,442023.5,442023.5,34662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808475,626890.00
06/13/2016 05:00,2,0.000,ALERT,213.06,303.58,59.991,1465808404,"201051344001158","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,436110.4,436110.4,34929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808477,626891.00
06/13/2016 05:00,2,0.000,ALERT,213.29,304.18,59.981,1465808404,"201051344000576","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,443186.7,443186.7,34333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808479,626892.00
06/13/2016 05:00,2,0.000,ALERT,212.38,301.17,59.991,1465808404,"274151322000087","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,670843.9,670843.9,28102,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465808480,626893.00
06/13/2016 05:15,2,0.000,ALERT,212.61,302.68,59.991,1465809304,"201051344000645","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,442744.7,442744.7,34468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809306,626894.00
06/13/2016 05:15,2,0.000,ALERT,211.93,300.87,59.981,1465809304,"274151322000085","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,699031.7,699031.7,28004,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809308,626895.00
06/13/2016 05:15,2,0.000,ALERT,212.83,302.98,59.986,1465809304,"201051344000633","219011344069620",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,433905.2,433905.2,34955,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809309,626896.00
06/13/2016 05:15,2,0.000,ALERT,212.38,303.28,60.028,1465809304,"201051344000469","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,435398.3,435398.3,34884,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809311,626897.00
06/13/2016 05:15,2,0.000,ALERT,211.48,300.27,60.012,1465809304,"201051344000646","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,438472.3,438472.3,39431,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809313,626898.00
06/13/2016 05:15,2,0.000,ALERT,211.48,301.47,59.986,1465809304,"274151322000052","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,713286.6,713286.6,28231,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809315,626899.00
06/13/2016 05:15,2,0.000,ALERT,212.16,300.57,59.996,1465809304,"201051344000585","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,445655.1,445655.1,39438,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809317,626900.00
06/13/2016 05:15,2,0.000,ALERT,211.70,300.57,59.986,1465809304,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,442012.9,442012.9,39241,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465809319,626901.00
06/13/2016 05:15,2,0.000,ALERT,212.38,301.47,59.986,1465809304,"201051344000582","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,435361.5,435361.5,39396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809320,626902.00
06/13/2016 05:15,2,0.000,ALERT,211.70,300.57,59.986,1465809304,"201051344000955","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,447969.3,447969.3,39330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809322,626903.00
06/13/2016 05:15,2,0.000,ALERT,211.70,300.57,59.986,1465809304,"274151322000094","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,577573.2,577573.2,29314,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809324,626904.00
06/13/2016 05:15,2,0.000,ALERT,212.38,303.58,59.981,1465809304,"201051344000579","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,449501.2,449501.2,14955,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465809326,626905.00
06/13/2016 05:15,2,0.000,ALERT,211.93,301.17,59.981,1465809304,"201051344000890","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,445145.8,445145.8,39348,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465809328,626906.00
06/13/2016 05:15,2,0.000,ALERT,211.93,300.27,59.975,1465809304,"201051344000438","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,447110.3,447110.3,39354,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809329,626907.00
06/13/2016 05:15,2,0.000,ALERT,211.93,299.67,60.018,1465809304,"201051344000417","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,439429.2,439429.2,39518,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809331,626908.00
06/13/2016 05:15,2,0.000,ALERT,211.70,301.77,59.981,1465809304,"274151322000083","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,706852.6,706852.6,28310,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465809333,626909.00
06/13/2016 05:15,2,0.000,ALERT,212.38,300.87,60.028,1465809304,"274151322000076","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,752911.4,752911.4,28305,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809335,626910.00
06/13/2016 05:15,2,0.000,ALERT,212.38,303.88,59.991,1465809304,"201051344000868","219011344069620",0.00,10.00,0,302.68,306.28,0.0,0.0,0.000,434434.7,434434.7,34604,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809337,626911.00
06/13/2016 05:15,2,0.000,ALERT,211.48,302.07,59.986,1465809304,"274151322000095","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,745164.2,745164.2,28226,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809338,626912.00
06/13/2016 05:15,2,0.000,ALERT,211.48,299.37,59.996,1465809304,"201051344001025","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,445268.4,445268.4,39406,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809341,626913.00
06/13/2016 05:15,2,0.000,ALERT,212.38,303.58,60.034,1465809304,"201051344000458","219011344069620",0.00,11.00,0,302.07,306.28,0.0,0.0,0.000,442289.8,442289.8,34823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809343,626914.00
06/13/2016 05:15,2,0.000,ALERT,213.06,303.28,59.954,1465809304,"201051344000853","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,441015.2,441015.2,34427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809345,626915.00
06/13/2016 05:15,2,0.000,ALERT,212.16,300.27,59.986,1465809304,"201051344000685","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,446508.1,446508.1,39255,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809347,626916.00
06/13/2016 05:15,2,0.000,ALERT,211.93,299.97,60.002,1465809304,"201051344000917","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,443293.1,443293.1,39255,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809349,626917.00
06/13/2016 05:15,2,0.000,ALERT,212.16,300.57,59.970,1465809304,"201051344001145","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,448521.4,448521.4,39105,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809350,626918.00
06/13/2016 05:15,2,0.000,ALERT,211.93,299.67,59.986,1465809304,"201051344000651","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,440998.1,440998.1,39458,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809352,626919.00
06/13/2016 05:15,2,0.000,ALERT,211.03,300.27,59.991,1465809304,"274151322000088","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,682896.0,682896.0,27967,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809354,626920.00
06/13/2016 05:15,2,0.000,ALERT,212.16,300.27,60.007,1465809304,"274151322000068","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,577462.4,577462.4,29523,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809356,626921.00
06/13/2016 05:15,2,0.000,ALERT,211.48,299.97,59.986,1465809304,"201051344001135","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,437014.0,437014.0,39393,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809357,626922.00
06/13/2016 05:15,2,0.000,ALERT,212.16,304.18,59.981,1465809304,"201051344000594","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,446251.1,446251.1,34868,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809359,626923.00
06/13/2016 05:15,2,0.000,ALERT,211.93,299.97,60.002,1465809304,"201051344001203","219011344069620",0.00,10.00,0,298.77,304.18,0.0,0.0,0.000,444147.0,444147.0,39434,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809361,626924.00
06/13/2016 05:15,2,0.000,ALERT,211.48,301.77,59.986,1465809304,"274151322000054","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,697454.3,697454.3,27992,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809363,626925.00
06/13/2016 05:15,2,0.000,ALERT,212.61,302.98,59.975,1465809304,"201051344000867","219011344069620",0.00,10.70,0,301.17,305.98,0.0,0.0,0.000,433644.3,433644.3,34867,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465809365,626926.00
06/13/2016 05:15,2,0.000,ALERT,211.70,299.97,59.981,1465809304,"201051344001093","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,442551.8,442551.8,39312,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809367,626927.00
06/13/2016 05:15,2,0.000,ALERT,212.16,302.68,59.975,1465809304,"201051344000900","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,449372.7,449372.7,34260,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809368,626928.00
06/13/2016 05:15,2,0.000,ALERT,212.61,302.98,59.986,1465809304,"201051344000648","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,440977.2,440977.2,34551,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809370,626929.00
06/13/2016 05:15,2,0.000,ALERT,212.38,303.88,59.959,1465809304,"201051344000569","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,450453.7,450453.7,34182,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809372,626930.00
06/13/2016 05:15,2,0.000,ALERT,212.16,303.28,59.981,1465809304,"201051344000983","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,442023.5,442023.5,34664,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809374,626931.00
06/13/2016 05:15,2,0.000,ALERT,212.38,302.98,59.981,1465809304,"201051344001158","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,436110.4,436110.4,34931,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809376,626932.00
06/13/2016 05:15,2,0.000,ALERT,212.83,303.88,59.981,1465809304,"201051344000576","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,443186.7,443186.7,34335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809377,626933.00
06/13/2016 05:15,2,0.000,ALERT,211.48,300.57,59.986,1465809304,"274151322000087","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,670843.9,670843.9,28104,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465809379,626934.00
06/13/2016 05:15,2,0.000,ALERT,212.16,302.98,59.975,1465809304,"201051344000988","219011344069620",0.00,10.30,0,299.37,305.38,0.0,0.0,0.000,431445.7,431445.7,34898,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465809381,626935.00
06/13/2016 05:30,2,0.000,ALERT,212.83,302.98,59.959,1465810203,"201051344000645","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,442744.7,442744.7,34470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810205,626936.00
06/13/2016 05:30,2,0.000,ALERT,211.48,300.87,59.907,1465810203,"274151322000085","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,699031.7,699031.7,28006,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810207,626937.00
06/13/2016 05:30,2,0.000,ALERT,212.83,302.68,59.965,1465810203,"201051344000633","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,433905.2,433905.2,34957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810209,626938.00
06/13/2016 05:30,2,0.000,ALERT,212.38,302.98,59.912,1465810203,"201051344000469","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,435398.3,435398.3,34886,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810211,626939.00
06/13/2016 05:30,2,0.000,ALERT,211.03,299.67,59.933,1465810203,"201051344000646","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,438472.3,438472.3,39433,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810213,626940.00
06/13/2016 05:30,2,0.000,ALERT,211.48,301.47,59.981,1465810203,"274151322000052","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,713286.6,713286.6,28233,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810214,626941.00
06/13/2016 05:30,2,0.000,ALERT,211.70,300.27,59.965,1465810203,"201051344000585","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,445655.1,445655.1,39440,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810216,626942.00
06/13/2016 05:30,2,0.000,ALERT,211.48,300.27,59.965,1465810203,"201051344001230","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,442012.9,442012.9,39243,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810218,626943.00
06/13/2016 05:30,2,0.000,ALERT,212.16,300.87,59.965,1465810203,"201051344000582","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,435361.5,435361.5,39398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810220,626944.00
06/13/2016 05:30,2,0.000,ALERT,211.25,299.97,59.965,1465810203,"201051344000955","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,447969.3,447969.3,39332,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810221,626945.00
06/13/2016 05:30,2,0.000,ALERT,211.70,300.27,59.986,1465810203,"274151322000094","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,577573.2,577573.2,29316,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810223,626946.00
06/13/2016 05:30,2,0.000,ALERT,212.38,303.58,59.970,1465810203,"201051344000579","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,449501.2,449501.2,14957,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810225,626947.00
06/13/2016 05:30,2,0.000,ALERT,211.48,300.27,59.959,1465810203,"201051344000890","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,445145.8,445145.8,39350,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810227,626948.00
06/13/2016 05:30,2,0.000,ALERT,211.48,299.67,59.965,1465810203,"201051344000438","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,447110.3,447110.3,39356,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810229,626949.00
06/13/2016 05:30,2,0.000,ALERT,211.93,299.37,59.959,1465810203,"201051344000417","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,439429.2,439429.2,39520,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810230,626950.00
06/13/2016 05:30,2,0.000,ALERT,211.70,301.17,59.965,1465810203,"274151322000083","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,706852.6,706852.6,28312,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810232,626951.00
06/13/2016 05:30,2,0.000,ALERT,212.16,301.17,59.954,1465810203,"274151322000076","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,752911.4,752911.4,28307,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810234,626952.00
06/13/2016 05:30,2,0.000,ALERT,212.16,303.58,59.970,1465810203,"201051344000868","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,434434.7,434434.7,34606,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810236,626953.00
06/13/2016 05:30,2,0.000,ALERT,211.48,302.07,59.944,1465810203,"274151322000095","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,745164.2,745164.2,28228,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810238,626954.00
06/13/2016 05:30,2,0.000,ALERT,212.16,302.68,59.949,1465810203,"201051344000988","219011344069620",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,431445.7,431445.7,34900,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810239,626955.00
06/13/2016 05:30,2,0.000,ALERT,211.48,299.37,59.965,1465810203,"201051344001025","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,445268.4,445268.4,39408,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810241,626956.00
06/13/2016 05:30,2,0.000,ALERT,212.16,302.98,59.944,1465810203,"201051344000458","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,442289.8,442289.8,34825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810243,626957.00
06/13/2016 05:30,2,0.000,ALERT,212.61,302.68,59.965,1465810203,"201051344000853","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,441015.2,441015.2,34429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810245,626958.00
06/13/2016 05:30,2,0.000,ALERT,211.93,299.97,59.965,1465810203,"201051344000685","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,446508.1,446508.1,39257,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810247,626959.00
06/13/2016 05:30,2,0.000,ALERT,211.48,299.37,59.965,1465810203,"201051344000917","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,443293.1,443293.1,39257,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810248,626960.00
06/13/2016 05:30,2,0.000,ALERT,211.93,300.27,60.002,1465810203,"201051344001145","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,448521.4,448521.4,39107,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810250,626961.00
06/13/2016 05:30,2,0.000,ALERT,211.70,299.07,59.970,1465810203,"201051344000651","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,440998.1,440998.1,39460,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810252,626962.00
06/13/2016 05:30,2,0.000,ALERT,211.25,301.47,59.965,1465810203,"274151322000088","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,682896.0,682896.0,27969,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810254,626963.00
06/13/2016 05:30,2,0.000,ALERT,212.16,300.57,59.975,1465810203,"274151322000068","219011344069620",0.00,11.70,0,298.77,301.47,0.0,0.0,0.000,577462.4,577462.4,29525,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810256,626964.00
06/13/2016 05:30,2,0.000,ALERT,211.25,299.67,59.944,1465810203,"201051344001135","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,437014.0,437014.0,39395,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810258,626965.00
06/13/2016 05:30,2,0.000,ALERT,211.93,303.58,59.986,1465810203,"201051344000594","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,446251.1,446251.1,34870,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810259,626966.00
06/13/2016 05:30,2,0.000,ALERT,211.70,299.97,60.018,1465810203,"201051344001203","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,444147.0,444147.0,39436,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810261,626967.00
06/13/2016 05:30,2,0.000,ALERT,211.25,301.47,59.986,1465810203,"274151322000054","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,697454.3,697454.3,27994,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810263,626968.00
06/13/2016 05:30,2,0.000,ALERT,212.16,302.37,60.012,1465810203,"201051344000867","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,433644.3,433644.3,34869,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810265,626969.00
06/13/2016 05:30,2,0.000,ALERT,211.70,299.97,59.959,1465810203,"201051344001093","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,442551.8,442551.8,39314,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810267,626970.00
06/13/2016 05:30,2,0.000,ALERT,212.16,302.98,59.991,1465810203,"201051344000900","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,449372.7,449372.7,34262,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810268,626971.00
06/13/2016 05:30,2,0.000,ALERT,212.38,302.37,60.007,1465810203,"201051344000648","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,440977.2,440977.2,34553,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810270,626972.00
06/13/2016 05:30,2,0.000,ALERT,212.38,303.58,60.002,1465810203,"201051344000569","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,450453.7,450453.7,34184,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810272,626973.00
06/13/2016 05:30,2,0.000,ALERT,212.16,303.28,59.991,1465810203,"201051344000983","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,442023.5,442023.5,34666,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810274,626974.00
06/13/2016 05:30,2,0.000,ALERT,212.38,302.68,59.996,1465810203,"201051344001158","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,436110.4,436110.4,34933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465810276,626975.00
06/13/2016 05:30,2,0.000,ALERT,212.83,303.58,59.991,1465810203,"201051344000576","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,443186.7,443186.7,34337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810277,626976.00
06/13/2016 05:30,2,0.000,ALERT,211.70,300.57,60.018,1465810203,"274151322000087","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,670843.9,670843.9,28106,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465810279,626977.00
06/13/2016 05:45,2,0.000,ALERT,212.83,302.98,59.970,1465811104,"201051344000645","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,442744.7,442744.7,34472,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811106,626978.00
06/13/2016 05:45,2,0.000,ALERT,211.70,301.47,59.975,1465811104,"274151322000085","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,699031.7,699031.7,28008,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811108,626979.00
06/13/2016 05:45,2,0.000,ALERT,212.83,302.68,59.975,1465811104,"201051344000633","219011344069620",0.00,9.70,0,299.37,304.78,0.0,0.0,0.000,433905.2,433905.2,34959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811110,626980.00
06/13/2016 05:45,2,0.000,ALERT,212.38,302.98,59.970,1465811104,"201051344000469","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,435398.3,435398.3,34888,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811112,626981.00
06/13/2016 05:45,2,0.000,ALERT,211.70,300.57,59.975,1465811104,"201051344000646","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,438472.3,438472.3,39435,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811113,626982.00
06/13/2016 05:45,2,0.000,ALERT,211.25,302.07,59.965,1465811104,"274151322000052","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,713286.6,713286.6,28235,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811115,626983.00
06/13/2016 05:45,2,0.000,ALERT,211.93,300.57,59.970,1465811104,"201051344000585","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,445655.1,445655.1,39442,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811117,626984.00
06/13/2016 05:45,2,0.000,ALERT,211.93,300.87,59.975,1465811104,"201051344001230","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,442012.9,442012.9,39245,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811119,626985.00
06/13/2016 05:45,2,0.000,ALERT,212.38,301.47,59.965,1465811104,"201051344000582","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,435361.5,435361.5,39400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811120,626986.00
06/13/2016 05:45,2,0.000,ALERT,211.25,300.27,59.965,1465811104,"201051344000955","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,447969.3,447969.3,39334,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811122,626987.00
06/13/2016 05:45,2,0.000,ALERT,211.70,300.87,59.949,1465811104,"274151322000094","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,577573.2,577573.2,29318,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811124,626988.00
06/13/2016 05:45,2,0.000,ALERT,212.38,303.58,59.965,1465811104,"201051344000579","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,449501.2,449501.2,14959,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811126,626989.00
06/13/2016 05:45,2,0.000,ALERT,211.70,300.87,59.975,1465811104,"201051344000890","219011344069620",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,445145.8,445145.8,39352,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811128,626990.00
06/13/2016 05:45,2,0.000,ALERT,212.16,300.87,59.981,1465811104,"201051344000438","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,447110.3,447110.3,39358,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811129,626991.00
06/13/2016 05:45,2,0.000,ALERT,212.16,299.97,59.970,1465811104,"201051344000417","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,439429.2,439429.2,39522,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811131,626992.00
06/13/2016 05:45,2,0.000,ALERT,211.48,301.47,59.970,1465811104,"274151322000083","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,706852.6,706852.6,28314,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811133,626993.00
06/13/2016 05:45,2,0.000,ALERT,212.38,302.07,59.981,1465811104,"274151322000076","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,752911.4,752911.4,28309,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811135,626994.00
06/13/2016 05:45,2,0.000,ALERT,212.16,303.58,59.965,1465811104,"201051344000868","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,434434.7,434434.7,34608,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811137,626995.00
06/13/2016 05:45,2,0.000,ALERT,211.70,302.37,59.965,1465811104,"274151322000095","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,745164.2,745164.2,28230,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811139,626996.00
06/13/2016 05:45,2,0.000,ALERT,212.16,302.98,60.018,1465811104,"201051344000988","219011344069620",0.00,10.30,0,298.47,305.08,0.0,0.0,0.000,431445.7,431445.7,34902,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811140,626997.00
06/13/2016 05:45,2,0.000,ALERT,211.48,299.37,59.954,1465811104,"201051344001025","219011344069620",0.00,9.70,0,297.57,302.98,0.0,0.0,0.000,445268.4,445268.4,39410,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811142,626998.00
06/13/2016 05:45,2,0.000,ALERT,211.93,303.28,59.944,1465811104,"201051344000458","219011344069620",0.00,11.00,0,300.87,305.98,0.0,0.0,0.000,442289.8,442289.8,34827,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811144,626999.00
06/13/2016 05:45,2,0.000,ALERT,212.83,302.98,59.959,1465811104,"201051344000853","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,441015.2,441015.2,34431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811146,627000.00
06/13/2016 05:45,2,0.000,ALERT,211.93,300.27,59.959,1465811104,"201051344000685","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,446508.1,446508.1,39259,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811148,627001.00
06/13/2016 05:45,2,0.000,ALERT,212.16,299.97,59.965,1465811104,"201051344000917","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,443293.1,443293.1,39259,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811149,627002.00
06/13/2016 05:45,2,0.000,ALERT,212.16,300.57,59.933,1465811104,"201051344001145","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,448521.4,448521.4,39109,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811151,627003.00
06/13/2016 05:45,2,0.000,ALERT,211.93,299.67,59.959,1465811104,"201051344000651","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,440998.1,440998.1,39462,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811153,627004.00
06/13/2016 05:45,2,0.000,ALERT,211.25,301.17,59.965,1465811104,"274151322000088","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,682896.0,682896.0,27971,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811155,627005.00
06/13/2016 05:45,2,0.000,ALERT,212.16,300.87,59.954,1465811104,"274151322000068","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,577462.4,577462.4,29527,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811157,627006.00
06/13/2016 05:45,2,0.000,ALERT,211.48,300.27,59.959,1465811104,"201051344001135","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,437014.0,437014.0,39397,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811158,627007.00
06/13/2016 05:45,2,0.000,ALERT,210.57,301.47,59.954,1465811104,"201051344000594","219011344069620",0.00,10.00,0,300.27,305.68,0.0,0.0,0.000,446251.1,446251.1,34872,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811160,627008.00
06/13/2016 05:45,2,0.000,ALERT,211.03,298.77,59.970,1465811104,"201051344001203","219011344069620",0.00,10.00,0,297.57,303.88,0.0,0.0,0.000,444147.0,444147.0,39438,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811162,627009.00
06/13/2016 05:45,2,0.000,ALERT,210.57,300.87,59.933,1465811104,"274151322000054","219011344069620",0.00,11.30,0,298.47,303.88,0.0,0.0,0.000,697454.3,697454.3,27996,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811164,627010.00
06/13/2016 05:45,2,0.000,ALERT,212.38,302.98,59.959,1465811104,"201051344000867","219011344069620",0.00,10.70,0,300.27,305.68,0.0,0.0,0.000,433644.3,433644.3,34871,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811166,627011.00
06/13/2016 05:45,2,0.000,ALERT,211.70,299.97,59.959,1465811104,"201051344001093","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,442551.8,442551.8,39316,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811168,627012.00
06/13/2016 05:45,2,0.000,ALERT,212.16,303.28,59.981,1465811104,"201051344000900","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,449372.7,449372.7,34264,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811169,627013.00
06/13/2016 05:45,2,0.000,ALERT,212.61,302.37,59.965,1465811104,"201051344000648","219011344069620",0.00,9.70,0,299.97,305.38,0.0,0.0,0.000,440977.2,440977.2,34555,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811171,627014.00
06/13/2016 05:45,2,0.000,ALERT,212.16,303.58,59.959,1465811104,"201051344000569","219011344069620",0.00,10.30,0,301.17,305.98,0.0,0.0,0.000,450453.7,450453.7,34186,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811173,627015.00
06/13/2016 05:45,2,0.000,ALERT,212.16,303.28,59.954,1465811104,"201051344000983","219011344069620",0.00,10.30,0,300.87,305.68,0.0,0.0,0.000,442023.5,442023.5,34668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811175,627016.00
06/13/2016 05:45,2,0.000,ALERT,212.16,302.68,59.970,1465811104,"201051344001158","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,436110.4,436110.4,34935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811177,627017.00
06/13/2016 05:45,2,0.000,ALERT,212.61,303.58,59.944,1465811104,"201051344000576","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,443186.7,443186.7,34339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465811178,627018.00
06/13/2016 05:45,2,0.000,ALERT,211.70,300.87,59.928,1465811104,"274151322000087","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,670843.9,670843.9,28108,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465811180,627019.00
06/13/2016 06:00,2,0.000,ALERT,211.93,301.77,59.933,1465812003,"201051344000645","219011344069620",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,442744.7,442744.7,34474,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812005,627020.00
06/13/2016 06:00,2,0.000,ALERT,210.80,299.97,59.970,1465812003,"274151322000085","219011344069620",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,699031.7,699031.7,28010,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812007,627021.00
06/13/2016 06:00,2,0.000,ALERT,212.16,301.47,59.981,1465812003,"201051344000633","219011344069620",0.00,10.00,0,297.57,304.18,0.0,0.0,0.000,433905.2,433905.2,34961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812009,627022.00
06/13/2016 06:00,2,0.000,ALERT,211.48,301.77,59.986,1465812003,"201051344000469","219011344069620",0.00,9.70,0,298.47,304.48,0.0,0.0,0.000,435398.3,435398.3,34890,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812011,627023.00
06/13/2016 06:00,2,0.000,ALERT,210.80,299.37,59.975,1465812003,"201051344000646","219011344069620",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,438472.3,438472.3,39437,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812013,627024.00
06/13/2016 06:00,2,0.000,ALERT,210.57,299.67,59.938,1465812003,"274151322000052","219011344069620",0.00,11.00,0,297.26,303.28,0.0,0.0,0.000,713286.6,713286.6,28237,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812015,627025.00
06/13/2016 06:00,2,0.000,ALERT,211.25,299.37,59.981,1465812003,"201051344000585","219011344069620",0.00,10.70,0,296.36,302.07,0.0,0.0,0.000,445655.1,445655.1,39444,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812017,627026.00
