ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 06:00,2,0.000,ALERT,210.80,299.37,60.018,1465812003,"201051344001230","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,442012.9,442012.9,39247,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812019,627027.00
06/13/2016 06:00,2,0.000,ALERT,211.25,299.97,59.981,1465812003,"201051344000582","219011344069620",0.00,9.70,0,297.57,302.68,0.0,0.0,0.000,435361.5,435361.5,39402,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812021,627028.00
06/13/2016 06:00,2,0.000,ALERT,210.57,299.07,59.970,1465812003,"201051344000955","219011344069620",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,447969.3,447969.3,39336,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812023,627029.00
06/13/2016 06:00,2,0.000,ALERT,210.80,299.67,59.981,1465812003,"274151322000094","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,577573.2,577573.2,29320,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812024,627030.00
06/13/2016 06:00,2,0.000,ALERT,211.70,302.98,59.970,1465812003,"201051344000579","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,449501.2,449501.2,14961,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812026,627031.00
06/13/2016 06:00,2,0.000,ALERT,210.80,299.67,59.970,1465812003,"201051344000890","219011344069620",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,445145.8,445145.8,39354,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812028,627032.00
06/13/2016 06:00,2,0.000,ALERT,211.03,299.07,59.965,1465812003,"201051344000438","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,447110.3,447110.3,39360,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812030,627033.00
06/13/2016 06:00,2,0.000,ALERT,211.25,298.77,59.959,1465812003,"201051344000417","219011344069620",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,439429.2,439429.2,39524,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812031,627034.00
06/13/2016 06:00,2,0.000,ALERT,210.57,300.57,59.959,1465812003,"274151322000083","219011344069620",0.00,10.70,0,297.57,303.28,0.0,0.0,0.000,706852.6,706852.6,28316,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812033,627035.00
06/13/2016 06:00,2,0.000,ALERT,211.25,299.37,59.959,1465812003,"274151322000076","219011344069620",0.00,10.70,0,297.57,303.58,0.0,0.0,0.000,752911.4,752911.4,28311,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812035,627036.00
06/13/2016 06:00,2,0.000,ALERT,211.48,303.28,59.959,1465812003,"201051344000868","219011344069620",0.00,10.00,0,299.97,305.38,0.0,0.0,0.000,434434.7,434434.7,34610,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812037,627037.00
06/13/2016 06:00,2,0.000,ALERT,210.80,300.87,59.959,1465812003,"274151322000095","219011344069620",0.00,10.30,0,298.47,303.88,0.0,0.0,0.000,745164.2,745164.2,28232,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812039,627038.00
06/13/2016 06:00,2,0.000,ALERT,211.48,302.37,59.922,1465812003,"201051344000988","219011344069620",0.00,10.30,0,296.96,304.18,0.0,0.0,0.000,431445.7,431445.7,34904,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812041,627039.00
06/13/2016 06:00,2,0.000,ALERT,210.57,298.17,59.959,1465812003,"201051344001025","219011344069620",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,445268.4,445268.4,39412,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812042,627040.00
06/13/2016 06:00,2,0.000,ALERT,211.48,302.68,59.975,1465812003,"201051344000458","219011344069620",0.00,11.00,0,299.37,305.68,0.0,0.0,0.000,442289.8,442289.8,34829,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812044,627041.00
06/13/2016 06:00,2,0.000,ALERT,212.16,302.37,59.959,1465812003,"201051344000853","219011344069620",0.00,10.00,0,299.37,305.08,0.0,0.0,0.000,441015.2,441015.2,34433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812046,627042.00
06/13/2016 06:00,2,0.000,ALERT,211.25,299.07,59.965,1465812003,"201051344000685","219011344069620",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,446508.1,446508.1,39261,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812048,627043.00
06/13/2016 06:00,2,0.000,ALERT,211.03,298.47,59.959,1465812003,"201051344000917","219011344069620",0.00,11.00,0,295.46,301.17,0.0,0.0,0.000,443293.1,443293.1,39261,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812050,627044.00
06/13/2016 06:00,2,0.000,ALERT,211.25,299.37,59.938,1465812003,"201051344001145","219011344069620",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,448521.4,448521.4,39111,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812052,627045.00
06/13/2016 06:00,2,0.000,ALERT,211.03,298.77,59.965,1465812003,"201051344000651","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,440998.1,440998.1,39464,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812053,627046.00
06/13/2016 06:00,2,0.000,ALERT,210.57,299.67,60.007,1465812003,"274151322000088","219011344069620",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,682896.0,682896.0,27973,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812055,627047.00
06/13/2016 06:00,2,0.000,ALERT,211.48,299.07,59.959,1465812003,"274151322000068","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,577462.4,577462.4,29529,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812057,627048.00
06/13/2016 06:00,2,0.000,ALERT,210.57,299.07,59.986,1465812003,"201051344001135","219011344069620",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,437014.0,437014.0,39399,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812059,627049.00
06/13/2016 06:00,2,0.000,ALERT,211.25,302.98,59.933,1465812003,"201051344000594","219011344069620",0.00,10.00,0,299.07,304.78,0.0,0.0,0.000,446251.1,446251.1,34874,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812061,627050.00
06/13/2016 06:00,2,0.000,ALERT,211.03,299.07,59.965,1465812003,"201051344001203","219011344069620",0.00,10.00,0,296.66,303.28,0.0,0.0,0.000,444147.0,444147.0,39440,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812062,627051.00
06/13/2016 06:00,2,0.000,ALERT,210.35,300.57,59.933,1465812003,"274151322000054","219011344069620",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,697454.3,697454.3,27998,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812064,627052.00
06/13/2016 06:00,2,0.000,ALERT,211.93,302.37,59.965,1465812003,"201051344000867","219011344069620",0.00,10.70,0,299.07,305.38,0.0,0.0,0.000,433644.3,433644.3,34873,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812066,627053.00
06/13/2016 06:00,2,0.000,ALERT,211.03,299.37,59.954,1465812003,"201051344001093","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,442551.8,442551.8,39318,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812068,627054.00
06/13/2016 06:00,2,0.000,ALERT,211.25,302.07,59.970,1465812003,"201051344000900","219011344069620",0.00,10.30,0,298.77,304.48,0.0,0.0,0.000,449372.7,449372.7,34266,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812070,627055.00
06/13/2016 06:00,2,0.000,ALERT,211.70,301.77,59.970,1465812003,"201051344000648","219011344069620",0.00,9.70,0,298.77,304.78,0.0,0.0,0.000,440977.2,440977.2,34557,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812071,627056.00
06/13/2016 06:00,2,0.000,ALERT,211.48,302.68,59.991,1465812003,"201051344000569","219011344069620",0.00,10.30,0,299.97,305.68,0.0,0.0,0.000,450453.7,450453.7,34188,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812073,627057.00
06/13/2016 06:00,2,0.000,ALERT,211.48,302.68,59.970,1465812003,"201051344000983","219011344069620",0.00,10.30,0,299.67,305.08,0.0,0.0,0.000,442023.5,442023.5,34670,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812075,627058.00
06/13/2016 06:00,2,0.000,ALERT,211.70,302.07,60.012,1465812003,"201051344001158","219011344069620",0.00,9.70,0,298.77,304.18,0.0,0.0,0.000,436110.4,436110.4,34937,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812077,627059.00
06/13/2016 06:00,2,0.000,ALERT,211.93,302.68,59.959,1465812003,"201051344000576","219011344069620",0.00,10.00,0,299.37,304.78,0.0,0.0,0.000,443186.7,443186.7,34341,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812079,627060.00
06/13/2016 06:00,2,0.000,ALERT,210.80,299.37,59.981,1465812003,"274151322000087","219011344069620",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,670843.9,670843.9,28110,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812081,627061.00
06/13/2016 06:15,2,0.000,ALERT,211.48,301.17,59.991,1465812903,"201051344000645","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,442744.7,442744.7,34476,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812906,627062.00
06/13/2016 06:15,2,0.000,ALERT,210.12,299.07,59.986,1465812903,"274151322000085","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,699031.7,699031.7,28012,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812907,627063.00
06/13/2016 06:15,2,0.000,ALERT,211.25,300.57,59.986,1465812903,"201051344000633","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,433905.2,433905.2,34963,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812909,627064.00
06/13/2016 06:15,2,0.000,ALERT,211.25,301.17,59.991,1465812903,"201051344000469","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,435398.3,435398.3,34892,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812911,627065.00
06/13/2016 06:15,2,0.000,ALERT,209.90,298.47,59.991,1465812903,"201051344000646","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,438472.3,438472.3,39439,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812913,627066.00
06/13/2016 06:15,2,0.000,ALERT,209.67,298.77,60.018,1465812903,"274151322000052","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,713286.6,713286.6,28239,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812915,627067.00
06/13/2016 06:15,2,0.000,ALERT,210.35,298.47,59.996,1465812903,"201051344000585","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,445655.1,445655.1,39446,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812917,627068.00
06/13/2016 06:15,2,0.000,ALERT,210.12,298.77,59.981,1465812903,"201051344001230","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,442012.9,442012.9,39249,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812918,627069.00
06/13/2016 06:15,2,0.000,ALERT,210.57,299.07,59.991,1465812903,"201051344000582","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,435361.5,435361.5,39404,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812920,627070.00
06/13/2016 06:15,2,0.000,ALERT,209.67,298.47,60.018,1465812903,"201051344000955","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,447969.3,447969.3,39338,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812922,627071.00
06/13/2016 06:15,2,0.000,ALERT,210.12,298.77,59.981,1465812903,"274151322000094","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,577573.2,577573.2,29322,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812924,627072.00
06/13/2016 06:15,2,0.000,ALERT,211.03,301.77,59.991,1465812903,"201051344000579","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,449501.2,449501.2,14963,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812926,627073.00
06/13/2016 06:15,2,0.000,ALERT,210.35,299.07,59.986,1465812903,"201051344000890","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,445145.8,445145.8,39356,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812928,627074.00
06/13/2016 06:15,2,0.000,ALERT,210.12,297.87,59.986,1465812903,"201051344000438","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,447110.3,447110.3,39362,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812929,627075.00
06/13/2016 06:15,2,0.000,ALERT,210.35,297.87,59.991,1465812903,"201051344000417","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,439429.2,439429.2,39526,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812931,627076.00
06/13/2016 06:15,2,0.000,ALERT,210.35,299.67,59.975,1465812903,"274151322000083","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,706852.6,706852.6,28318,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812933,627077.00
06/13/2016 06:15,2,0.020,ALERT,210.80,299.07,59.981,1465812903,"274151322000076","219011344069620",26.82,11.00,0,297.57,302.37,0.0,0.0,0.000,752911.4,752911.4,28313,0,0,0,L,1151911521,0,120.65,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1465812935,627078.00
06/13/2016 06:15,2,0.000,ALERT,210.57,301.47,59.981,1465812903,"201051344000868","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,434434.7,434434.7,34612,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812937,627079.00
06/13/2016 06:15,2,0.012,ALERT,210.35,300.87,59.986,1465812903,"274151322000095","219011344069620",26.02,10.30,0,298.47,302.98,0.0,0.0,0.000,745164.2,745164.2,28234,0,0,0,L,1151911521,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1465812939,627080.00
06/13/2016 06:15,2,0.000,ALERT,210.80,300.87,59.986,1465812903,"201051344000988","219011344069620",0.00,10.30,0,296.96,303.88,0.0,0.0,0.000,431445.7,431445.7,34906,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812941,627081.00
06/13/2016 06:15,2,0.000,ALERT,210.12,297.57,59.975,1465812903,"201051344001025","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,445268.4,445268.4,39414,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812943,627082.00
06/13/2016 06:15,2,0.000,ALERT,210.80,301.17,59.981,1465812903,"201051344000458","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,442289.8,442289.8,34831,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812944,627083.00
06/13/2016 06:15,2,0.000,ALERT,211.70,301.17,59.986,1465812903,"201051344000853","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,441015.2,441015.2,34435,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812946,627084.00
06/13/2016 06:15,2,0.000,ALERT,210.35,298.17,60.018,1465812903,"201051344000685","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,446508.1,446508.1,39263,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812948,627085.00
06/13/2016 06:15,2,0.000,ALERT,210.35,297.57,60.023,1465812903,"201051344000917","219011344069620",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,443293.1,443293.1,39263,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812950,627086.00
06/13/2016 06:15,2,0.000,ALERT,210.35,298.47,59.954,1465812903,"201051344001145","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,448521.4,448521.4,39113,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812952,627087.00
06/13/2016 06:15,2,0.000,ALERT,210.35,297.57,59.986,1465812903,"201051344000651","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,440998.1,440998.1,39466,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812953,627088.00
06/13/2016 06:15,2,0.000,ALERT,209.90,299.37,60.007,1465812903,"274151322000088","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,682896.0,682896.0,27975,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812955,627089.00
06/13/2016 06:15,2,0.000,ALERT,210.80,299.07,59.981,1465812903,"274151322000068","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,577462.4,577462.4,29531,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812957,627090.00
06/13/2016 06:15,2,0.000,ALERT,209.90,298.17,59.991,1465812903,"201051344001135","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,437014.0,437014.0,39401,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812959,627091.00
06/13/2016 06:15,2,0.000,ALERT,210.80,302.07,60.007,1465812903,"201051344000594","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,446251.1,446251.1,34876,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812961,627092.00
06/13/2016 06:15,2,0.000,ALERT,210.12,297.57,59.986,1465812903,"201051344001203","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,444147.0,444147.0,39442,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812962,627093.00
06/13/2016 06:15,2,0.016,ALERT,210.12,299.67,59.981,1465812903,"274151322000054","219011344069620",26.28,11.70,0,297.26,302.37,0.0,0.0,0.000,697454.3,697454.3,28000,0,0,0,L,1151911521,0,120.65,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1465812964,627094.00
06/13/2016 06:15,2,0.000,ALERT,211.25,300.87,59.991,1465812903,"201051344000867","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,433644.3,433644.3,34875,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812966,627095.00
06/13/2016 06:15,2,0.000,ALERT,210.57,298.77,59.996,1465812903,"201051344001093","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,442551.8,442551.8,39320,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812968,627096.00
06/13/2016 06:15,2,0.000,ALERT,210.80,300.87,59.986,1465812903,"201051344000900","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,449372.7,449372.7,34268,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812970,627097.00
06/13/2016 06:15,2,0.000,ALERT,211.25,300.57,59.986,1465812903,"201051344000648","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,440977.2,440977.2,34559,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465812972,627098.00
06/13/2016 06:15,2,0.000,ALERT,211.03,301.77,59.928,1465812903,"201051344000569","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,450453.7,450453.7,34190,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812973,627099.00
06/13/2016 06:15,2,0.000,ALERT,211.03,301.47,59.981,1465812903,"201051344000983","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,442023.5,442023.5,34672,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812975,627100.00
06/13/2016 06:15,2,0.000,ALERT,211.25,301.17,59.986,1465812903,"201051344001158","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,436110.4,436110.4,34939,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812977,627101.00
06/13/2016 06:15,2,0.000,ALERT,211.48,301.77,59.986,1465812903,"201051344000576","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,443186.7,443186.7,34343,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465812979,627102.00
06/13/2016 06:15,2,0.029,ALERT,210.35,298.77,59.975,1465812903,"274151322000087","219011344069620",25.35,11.70,0,296.66,301.17,0.0,0.0,0.000,670843.9,670843.9,28112,0,0,0,L,1151911521,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1465812981,627103.00
06/13/2016 06:30,2,0.123,ALERT,211.70,302.07,59.996,1465813803,"201051344000645","219011344069620",21.19,10.70,0,298.77,314.10,2.7,0.6,0.000,442744.7,442744.7,34478,0,0,0,L,1122011218,0,121.10,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1465813805,627104.00
06/13/2016 06:30,2,0.057,ALERT,210.80,299.97,59.986,1465813803,"274151322000085","219011344069620",20.22,11.30,0,297.57,301.77,1.1,0.0,0.000,699031.7,699031.7,28014,0,0,0,L,1151911521,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465813807,627105.00
06/13/2016 06:30,2,0.135,ALERT,211.93,301.77,59.981,1465813803,"201051344000633","219011344069620",20.12,10.00,0,296.96,314.40,2.8,0.8,0.000,433905.2,433905.2,34965,0,0,0,L,1122011218,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1465813808,627106.00
06/13/2016 06:30,2,0.164,ALERT,211.48,302.07,59.986,1465813803,"201051344000469","219011344069620",20.69,9.70,0,298.17,314.10,3.5,1.4,0.000,435398.4,435398.4,34894,0,0,0,L,1122011218,0,120.20,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1465813810,627107.00
06/13/2016 06:30,2,0.139,ALERT,211.03,300.57,59.975,1465813803,"201051344000646","219011344069620",19.72,10.00,0,295.46,301.77,2.8,0.8,0.000,438472.3,438472.3,39441,0,0,0,L,1122011218,0,121.33,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1465813812,627108.00
06/13/2016 06:30,2,0.082,ALERT,210.35,300.87,59.970,1465813803,"274151322000052","219011344069620",19.70,11.00,0,296.96,302.37,1.6,0.0,0.000,713286.6,713286.6,28241,0,0,0,L,1151911521,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465813814,627109.00
06/13/2016 06:30,2,0.146,ALERT,211.48,300.87,59.991,1465813803,"201051344000585","219011344069620",19.96,10.70,0,295.76,301.77,3.0,1.0,0.000,445655.1,445655.1,39448,0,0,0,L,1122011218,0,120.65,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1465813816,627110.00
06/13/2016 06:30,2,0.141,ALERT,211.25,300.87,59.975,1465813803,"201051344001230","219011344069620",18.25,10.30,0,296.36,302.07,2.6,0.6,0.000,442012.9,442012.9,39251,0,0,0,L,1122011218,0,121.33,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1465813817,627111.00
06/13/2016 06:30,2,0.145,ALERT,211.70,301.17,59.981,1465813803,"201051344000582","219011344069620",20.36,10.00,0,296.96,302.37,3.0,1.0,0.000,435361.6,435361.6,39406,0,0,0,L,1122011218,0,121.10,121.33,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465813819,627112.00
06/13/2016 06:30,2,0.162,ALERT,211.03,300.87,59.996,1465813803,"201051344000955","219011344069620",19.58,10.30,0,296.06,301.47,3.2,1.2,0.000,447969.4,447969.4,39340,0,0,0,L,1122011218,0,120.65,121.10,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465813821,627113.00
06/13/2016 06:30,2,0.012,ALERT,210.80,368.20,59.970,1465813803,"274151322000094","219011344069620",20.69,10.70,0,296.96,374.21,0.0,0.0,0.000,577573.2,577573.2,29324,0,0,0,L,1151911521,0,120.88,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1465813823,627114.00
06/13/2016 06:30,2,0.168,ALERT,211.25,302.68,60.007,1465813803,"201051344000579","219011344069620",20.22,10.30,0,299.97,314.70,3.5,1.4,0.000,449501.3,449501.3,14965,0,0,0,L,1122011218,0,120.42,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1465813825,627115.00
06/13/2016 06:30,2,0.154,ALERT,211.25,301.17,59.975,1465813803,"201051344000890","219011344069620",20.54,10.70,0,296.66,302.68,3.2,1.2,0.000,445145.9,445145.9,39358,0,0,0,L,1122011218,0,121.33,120.42,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465813827,627116.00
06/13/2016 06:30,2,0.158,ALERT,211.48,300.57,59.981,1465813803,"201051344000438","219011344069620",19.84,10.00,0,296.36,302.07,3.2,1.1,0.000,447110.3,447110.3,39364,0,0,0,L,1122011218,0,121.33,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1465813828,627117.00
06/13/2016 06:30,2,0.188,ALERT,211.48,300.27,59.975,1465813803,"201051344000417","219011344069620",19.72,10.30,0,295.46,301.17,3.8,1.7,0.000,439429.3,439429.3,39528,0,0,0,L,1122011218,0,120.88,121.10,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465813830,627118.00
06/13/2016 06:30,2,0.059,ALERT,210.57,300.57,59.970,1465813803,"274151322000083","219011344069620",19.72,10.70,0,297.87,302.07,1.2,0.0,0.000,706852.6,706852.6,28320,0,0,0,L,1151911521,0,120.65,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465813832,627119.00
06/13/2016 06:30,2,0.061,ALERT,211.25,300.27,59.959,1465813803,"274151322000076","219011344069620",20.77,11.00,0,297.57,302.07,1.2,0.0,0.000,752911.4,752911.4,28315,0,0,0,L,1151911521,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465813834,627120.00
06/13/2016 06:30,2,0.135,ALERT,211.25,302.68,59.975,1465813803,"201051344000868","219011344069620",19.90,10.30,0,299.97,315.00,2.7,0.7,0.000,434434.8,434434.8,34614,0,0,0,L,1122011218,0,120.42,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1465813836,627121.00
06/13/2016 06:30,2,0.053,ALERT,210.35,300.87,59.959,1465813803,"274151322000095","219011344069620",20.46,10.30,0,298.77,302.37,1.1,0.0,0.000,745164.2,745164.2,28236,0,0,0,L,1151911521,0,121.33,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465813838,627122.00
06/13/2016 06:30,2,0.115,ALERT,211.03,301.77,59.949,1465813803,"201051344000988","219011344069620",20.65,10.30,0,296.66,314.10,2.4,0.4,0.000,431445.7,431445.7,34908,0,0,0,L,1122011218,0,120.20,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1465813839,627123.00
06/13/2016 06:30,2,0.129,ALERT,211.25,299.97,59.975,1465813803,"201051344001025","219011344069620",20.65,9.70,0,295.46,302.37,2.7,0.7,0.000,445268.5,445268.5,39416,0,0,0,L,1122011218,0,120.88,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1465813841,627124.00
06/13/2016 06:30,2,0.143,ALERT,211.25,302.07,60.002,1465813803,"201051344000458","219011344069620",20.40,11.30,0,299.37,314.40,2.9,0.9,0.000,442289.9,442289.9,34833,0,0,0,L,1122011218,0,120.65,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1465813843,627125.00
06/13/2016 06:30,2,0.125,ALERT,211.93,302.07,59.912,1465813803,"201051344000853","219011344069620",19.04,10.00,0,299.37,314.10,2.4,0.4,0.000,441015.3,441015.3,34437,0,0,0,L,1122011218,0,121.10,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1465813845,627126.00
06/13/2016 06:30,2,0.123,ALERT,211.70,300.87,59.954,1465813803,"201051344000685","219011344069620",19.66,10.30,0,295.76,301.77,2.5,0.4,0.000,446508.1,446508.1,39265,0,0,0,L,1122011218,0,121.78,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1465813847,627127.00
06/13/2016 06:30,2,0.131,ALERT,211.25,299.97,59.981,1465813803,"201051344000917","219011344069620",19.28,11.30,0,294.86,301.17,2.6,0.6,0.000,443293.2,443293.2,39265,0,0,0,L,1122011218,0,120.88,121.10,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465813849,627128.00
06/13/2016 06:30,2,0.123,ALERT,211.70,301.17,59.928,1465813803,"201051344001145","219011344069620",19.98,10.00,0,296.66,302.37,2.5,0.5,0.000,448521.4,448521.4,39115,0,0,0,L,1122011218,0,121.10,121.10,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465813850,627129.00
06/13/2016 06:30,2,0.148,ALERT,211.48,299.67,59.965,1465813803,"201051344000651","219011344069620",19.96,10.00,0,295.46,301.47,3.0,1.0,0.000,440998.1,440998.1,39468,0,0,0,L,1122011218,0,121.55,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1465813852,627130.00
06/13/2016 06:30,2,0.043,ALERT,210.12,299.37,59.965,1465813803,"274151322000088","219011344069620",19.10,11.30,0,297.26,301.47,0.9,0.0,0.000,682896.0,682896.0,27977,0,0,0,L,1151911521,0,121.33,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465813854,627131.00
06/13/2016 06:30,2,0.008,ALERT,211.25,305.68,59.959,1465813803,"274151322000068","219011344069620",39.74,11.70,0,296.96,380.82,0.0,0.0,0.000,577462.4,577462.4,29533,0,0,0,L,1151911521,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465813856,627132.00
06/13/2016 06:30,2,0.133,ALERT,211.03,300.57,59.991,1465813803,"201051344001135","219011344069620",20.38,10.30,0,296.06,302.37,2.8,0.7,0.000,437014.0,437014.0,39403,0,0,0,L,1122011218,0,120.88,120.88,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465813858,627133.00
06/13/2016 06:30,2,0.141,ALERT,210.80,302.37,59.970,1465813803,"201051344000594","219011344069620",20.61,10.00,0,298.77,315.30,3.0,0.9,0.000,446251.2,446251.2,34878,0,0,0,L,1122011218,0,120.42,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1465813859,627134.00
06/13/2016 06:30,2,0.137,ALERT,211.25,300.27,59.975,1465813803,"201051344001203","219011344069620",19.48,10.30,0,295.76,303.58,2.7,0.7,0.000,444147.0,444147.0,39444,0,0,0,L,1122011218,0,121.55,120.65,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465813861,627135.00
06/13/2016 06:30,2,0.053,ALERT,210.12,300.57,60.007,1465813803,"274151322000054","219011344069620",19.32,11.70,0,297.57,302.07,1.0,0.0,0.000,697454.3,697454.3,28002,0,0,0,L,1151911521,0,121.10,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465813863,627136.00
06/13/2016 06:30,2,0.133,ALERT,211.48,301.77,59.970,1465813803,"201051344000867","219011344069620",20.22,10.70,0,298.77,314.40,2.7,0.7,0.000,433644.3,433644.3,34877,0,0,0,L,1122011218,0,120.65,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1465813865,627137.00
06/13/2016 06:30,2,0.178,ALERT,211.25,300.57,59.981,1465813803,"201051344001093","219011344069620",19.42,11.00,0,296.06,301.47,3.5,1.5,0.000,442552.0,442552.0,39322,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1465813867,627138.00
06/13/2016 06:30,2,0.082,ALERT,210.80,301.17,59.965,1465813803,"201051344000900","219011344069620",19.48,10.30,0,298.77,314.40,1.6,0.0,0.000,449372.7,449372.7,34270,0,0,0,L,1122011218,0,120.20,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1465813869,627139.00
06/13/2016 06:30,2,0.148,ALERT,211.48,301.17,59.975,1465813803,"201051344000648","219011344069620",20.30,9.70,0,298.77,313.80,3.0,1.0,0.000,440977.3,440977.3,34561,0,0,0,L,1122011218,0,120.20,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1465813871,627140.00
06/13/2016 06:30,2,0.143,ALERT,211.03,301.77,59.970,1465813803,"201051344000569","219011344069620",20.22,10.30,0,299.97,314.70,2.9,0.9,0.000,450453.7,450453.7,34192,0,0,0,L,1122011218,0,119.97,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1465813873,627141.00
06/13/2016 06:30,2,0.139,ALERT,211.03,301.77,59.922,1465813803,"201051344000983","219011344069620",20.12,10.30,0,299.67,314.40,2.9,0.8,0.000,442023.6,442023.6,34674,0,0,0,L,1122011218,0,120.42,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1465813874,627142.00
06/13/2016 06:30,2,0.125,ALERT,211.03,301.17,60.007,1465813803,"201051344001158","219011344069620",19.80,10.00,0,299.07,313.80,2.5,0.5,0.000,436110.4,436110.4,34941,0,0,0,L,1122011218,0,120.20,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1465813876,627143.00
06/13/2016 06:30,2,0.145,ALERT,211.48,301.77,60.007,1465813803,"201051344000576","219011344069620",19.38,10.30,0,299.07,314.70,2.9,0.8,0.000,443186.8,443186.8,34345,0,0,0,L,1122011218,0,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1465813878,627144.00
06/13/2016 06:30,2,0.066,ALERT,210.35,299.67,59.933,1465813803,"274151322000087","219011344069620",18.39,11.70,0,296.96,301.17,1.3,0.0,0.000,670843.9,670843.9,28114,0,0,0,L,1151911521,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465813880,627145.00
06/13/2016 06:45,2,0.139,ACTIVE,211.25,301.47,59.954,1465814703,"201051344000645","219011344069620",23.74,11.00,0,299.97,304.18,3.4,1.3,0.000,442745.0,442745.0,34480,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814704,627146.00
06/13/2016 06:45,2,0.068,ACTIVE_NO_POWER,210.35,299.67,59.949,1465814703,"274151322000085","219011344069620",22.92,11.70,0,297.57,301.77,1.6,0.0,0.000,699031.7,699031.7,28016,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814705,627147.00
06/13/2016 06:45,2,0.152,ACTIVE,211.48,301.17,59.959,1465814703,"201051344000633","219011344069620",22.88,10.00,0,298.17,303.58,3.5,1.5,0.000,433905.5,433905.5,34967,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814706,627148.00
06/13/2016 06:45,2,0.178,ACTIVE,211.03,301.77,59.959,1465814703,"201051344000469","219011344069620",23.28,9.70,0,299.07,303.58,4.2,2.1,0.000,435398.8,435398.8,34896,0,0,0,L,1122011218,0,119.97,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814707,627149.00
06/13/2016 06:45,2,0.152,ACTIVE,210.35,299.97,59.965,1465814703,"201051344000646","219011344069620",22.58,10.30,0,298.17,301.77,3.5,1.5,0.000,438472.6,438472.6,39443,0,0,0,L,1122011218,0,120.88,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814708,627150.00
06/13/2016 06:45,2,0.092,ACTIVE,210.12,300.27,59.954,1465814703,"274151322000052","219011344069620",22.26,11.30,0,297.57,302.07,2.1,0.1,0.000,713286.6,713286.6,28243,0,0,0,L,1151911521,0,119.97,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814709,627151.00
06/13/2016 06:45,2,0.162,ACTIVE,211.03,300.27,59.928,1465814703,"201051344000585","219011344069620",22.17,11.00,0,298.47,302.07,3.7,1.6,0.000,445655.4,445655.4,39450,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814710,627152.00
06/13/2016 06:45,2,0.152,ACTIVE,210.57,299.97,59.991,1465814703,"201051344001230","219011344069620",21.17,10.30,0,298.77,302.37,3.3,1.2,0.000,442013.1,442013.1,39253,0,0,0,L,1122011218,0,120.88,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814711,627153.00
06/13/2016 06:45,2,0.156,ACTIVE,211.25,300.57,59.965,1465814703,"201051344000582","219011344069620",23.10,10.30,0,299.67,302.68,3.6,1.6,0.000,435361.9,435361.9,39408,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814712,627154.00
06/13/2016 06:45,2,0.176,ACTIVE,210.35,299.67,60.012,1465814703,"201051344000955","219011344069620",22.34,10.70,0,298.77,302.07,4.0,2.0,0.000,447969.7,447969.7,39342,0,0,0,L,1122011218,0,120.42,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814713,627155.00
06/13/2016 06:45,2,0.000,ALERT,210.35,299.07,59.959,1465814703,"274151322000094","219011344069620",40.24,10.70,0,297.26,385.63,0.0,0.0,0.000,577573.2,577573.2,29326,0,0,0,L,1151911521,0,120.20,121.55,0002,8,0,0,0,0,0,0,25,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465814714,627156.00
06/13/2016 06:45,2,0.188,ACTIVE,211.03,302.37,59.954,1465814703,"201051344000579","219011344069620",22.48,10.30,0,300.57,304.78,4.3,2.2,0.000,449501.7,449501.7,14967,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814715,627157.00
06/13/2016 06:45,2,0.168,ACTIVE,210.80,300.27,59.954,1465814703,"201051344000890","219011344069620",23.06,10.70,0,299.07,303.28,4.0,1.9,0.000,445146.2,445146.2,39360,0,0,0,L,1122011218,0,121.10,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814716,627158.00
06/13/2016 06:45,2,0.172,ACTIVE,211.03,299.67,59.917,1465814703,"201051344000438","219011344069620",22.17,10.30,0,298.77,302.68,3.9,1.8,0.000,447110.6,447110.6,39366,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814717,627159.00
06/13/2016 06:45,2,0.199,ACTIVE,211.03,299.37,59.949,1465814703,"201051344000417","219011344069620",22.44,10.70,0,298.17,301.47,4.6,2.5,0.000,439429.8,439429.8,39530,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814718,627160.00
06/13/2016 06:45,2,0.070,ACTIVE_NO_POWER,210.57,299.67,59.965,1465814703,"274151322000083","219011344069620",22.66,11.00,0,297.87,302.07,1.6,0.0,0.000,706852.6,706852.6,28322,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814719,627161.00
06/13/2016 06:45,2,0.074,ACTIVE_NO_POWER,211.03,299.97,59.959,1465814703,"274151322000076","219011344069620",23.50,11.30,0,297.57,302.07,1.8,0.0,0.000,752911.4,752911.4,28317,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814720,627162.00
06/13/2016 06:45,2,0.148,ACTIVE,211.03,302.37,59.959,1465814703,"201051344000868","219011344069620",22.60,10.30,0,300.57,305.08,3.5,1.4,0.000,434435.0,434435.0,34616,0,0,0,L,1122011218,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814721,627163.00
06/13/2016 06:45,2,0.066,ACTIVE_NO_POWER,210.35,300.87,59.949,1465814703,"274151322000095","219011344069620",23.06,10.70,0,298.77,302.37,1.6,0.0,0.000,745164.2,745164.2,28238,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814722,627164.00
06/13/2016 06:45,2,0.129,ACTIVE,211.03,302.07,59.965,1465814703,"201051344000988","219011344069620",23.30,10.70,0,297.57,303.58,3.1,1.0,0.000,431445.8,431445.8,34910,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814723,627165.00
06/13/2016 06:45,2,0.146,ACTIVE,210.35,299.07,59.965,1465814703,"201051344001025","219011344069620",23.42,10.00,0,298.17,302.68,3.5,1.5,0.000,445268.7,445268.7,39418,0,0,0,L,1122011218,0,120.42,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814724,627166.00
06/13/2016 06:45,2,0.158,ACTIVE,211.03,302.07,59.912,1465814703,"201051344000458","219011344069620",23.14,11.30,0,300.27,304.78,3.7,1.7,0.000,442290.1,442290.1,34835,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814725,627167.00
06/13/2016 06:45,2,0.145,ACTIVE,211.70,301.77,59.965,1465814703,"201051344000853","219011344069620",22.03,10.30,0,299.97,304.48,3.2,1.2,0.000,441015.4,441015.4,34439,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814726,627168.00
06/13/2016 06:45,2,0.137,ACTIVE,211.03,299.97,59.922,1465814703,"201051344000685","219011344069620",22.60,10.70,0,298.47,302.37,3.1,1.1,0.000,446508.2,446508.2,39267,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814727,627169.00
06/13/2016 06:45,2,0.148,ACTIVE,211.03,299.67,59.949,1465814703,"201051344000917","219011344069620",21.71,11.30,0,297.26,301.47,3.3,1.2,0.000,443293.3,443293.3,39267,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814728,627170.00
