ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 06:45,2,0.137,ACTIVE,211.25,300.27,59.965,1465814703,"201051344001145","219011344069620",22.76,10.30,0,299.07,302.68,3.2,1.1,0.000,448521.6,448521.6,39117,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814729,627171.00
06/13/2016 06:45,2,0.172,ACTIVE,210.80,299.07,59.959,1465814703,"201051344000651","219011344069620",21.87,10.00,0,298.17,301.47,3.8,1.8,0.000,440998.4,440998.4,39470,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814729,627172.00
06/13/2016 06:45,2,0.055,ACTIVE_NO_POWER,210.12,299.67,59.970,1465814703,"274151322000088","219011344069620",22.17,11.70,0,297.57,301.77,1.3,0.0,0.000,682896.0,682896.0,27979,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814730,627173.00
06/13/2016 06:45,2,0.008,ALERT,210.80,298.77,59.917,1465814703,"274151322000068","219011344069620",40.49,11.70,0,296.96,385.33,0.0,0.0,0.000,577462.4,577462.4,29535,0,0,0,L,1151911521,0,121.10,121.78,0002,11,0,0,0,0,0,0,36,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465814732,627174.00
06/13/2016 06:45,2,0.148,ACTIVE,210.57,299.97,59.944,1465814703,"201051344001135","219011344069620",23.20,10.70,0,299.07,302.37,3.5,1.5,0.000,437014.2,437014.2,39405,0,0,0,L,1122011218,0,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814733,627175.00
06/13/2016 06:45,2,0.158,ACTIVE,210.57,302.07,59.970,1465814703,"201051344000594","219011344069620",23.34,10.30,0,299.67,304.48,3.8,1.7,0.000,446251.4,446251.4,34880,0,0,0,L,1122011218,0,120.20,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814734,627176.00
06/13/2016 06:45,2,0.162,ACTIVE,210.80,299.67,59.959,1465814703,"201051344001203","219011344069620",21.29,10.30,0,298.47,303.58,3.5,1.5,0.000,444147.2,444147.2,39446,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814735,627177.00
06/13/2016 06:45,2,0.066,ACTIVE_NO_POWER,210.12,299.67,59.954,1465814703,"274151322000054","219011344069620",22.82,11.70,0,297.87,302.07,1.5,0.0,0.000,697454.3,697454.3,28004,0,0,0,L,1151911521,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814736,627178.00
06/13/2016 06:45,2,0.158,ACTIVE,211.25,301.47,59.965,1465814703,"201051344000867","219011344069620",21.87,11.00,0,299.37,304.78,3.5,1.5,0.000,433644.6,433644.6,34879,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814737,627179.00
06/13/2016 06:45,2,0.191,ACTIVE,210.57,299.97,59.965,1465814703,"201051344001093","219011344069620",22.32,11.30,0,298.47,301.77,4.4,2.3,0.000,442552.4,442552.4,39324,0,0,0,L,1122011218,0,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814738,627180.00
06/13/2016 06:45,2,0.098,ACTIVE,210.80,301.77,59.954,1465814703,"201051344000900","219011344069620",22.78,10.30,0,299.67,303.58,2.2,0.2,0.000,449372.7,449372.7,34272,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814739,627181.00
06/13/2016 06:45,2,0.164,ACTIVE,211.25,301.17,59.965,1465814703,"201051344000648","219011344069620",23.30,10.00,0,299.07,304.18,3.9,1.8,0.000,440977.6,440977.6,34563,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814740,627182.00
06/13/2016 06:45,2,0.166,ACTIVE,211.25,302.68,59.922,1465814703,"201051344000569","219011344069620",21.85,10.70,0,300.27,305.08,3.7,1.6,0.000,450454.0,450454.0,34194,0,0,0,L,1122011218,0,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814741,627183.00
06/13/2016 06:45,2,0.156,ACTIVE,211.03,302.07,59.959,1465814703,"201051344000983","219011344069620",23.16,11.00,0,299.97,304.48,3.7,1.6,0.000,442023.8,442023.8,34676,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814742,627184.00
06/13/2016 06:45,2,0.158,ACTIVE,211.25,301.77,59.954,1465814703,"201051344001158","219011344069620",19.84,10.00,0,299.07,303.28,3.2,1.1,0.000,436110.6,436110.6,34943,0,0,0,L,1122011218,0,120.20,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814743,627185.00
06/13/2016 06:45,2,0.164,ACTIVE,211.70,302.68,59.965,1465814703,"201051344000576","219011344069620",22.68,10.30,0,299.67,304.18,3.8,1.7,0.000,443187.0,443187.0,34347,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814743,627186.00
06/13/2016 06:45,2,0.082,ACTIVE_NO_POWER,210.35,299.07,59.959,1465814703,"274151322000087","219011344069620",21.87,12.00,0,296.96,301.47,1.8,0.0,0.000,670843.9,670843.9,28116,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465814744,627187.00
06/13/2016 07:00,2,0.166,ACTIVE,212.38,339.95,60.002,1465815603,"201051344000645","219011344069620",29.24,11.70,0,299.97,349.86,5.0,2.9,0.009,442745.5,442745.5,34481,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815604,627188.00
06/13/2016 07:00,2,0.084,ACTIVE,211.93,333.33,59.996,1465815603,"274151322000085","219011344069620",28.51,12.00,0,294.56,340.55,2.4,0.4,0.000,699031.7,699031.7,28017,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815605,627189.00
06/13/2016 07:00,2,0.225,ACTIVE,212.61,341.45,60.002,1465815603,"201051344000633","219011344069620",25.96,11.00,0,296.66,351.07,6.0,3.8,0.009,433906.1,433906.1,34968,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815606,627190.00
06/13/2016 07:00,2,0.240,ACTIVE,212.38,339.95,60.012,1465815603,"201051344000469","219011344069620",26.46,10.70,0,299.07,358.28,6.5,4.4,0.009,435399.6,435399.6,34897,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815607,627191.00
06/13/2016 07:00,2,0.188,ACTIVE,211.25,337.24,59.991,1465815603,"201051344000646","219011344069620",28.55,11.00,0,295.16,346.86,5.4,3.3,0.009,438473.2,438473.2,39444,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815608,627192.00
06/13/2016 07:00,2,0.141,ACTIVE,211.93,340.85,60.007,1465815603,"274151322000052","219011344069620",26.32,12.70,0,294.56,355.28,3.8,1.7,0.013,713286.8,713286.8,28244,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815609,627193.00
06/13/2016 07:00,2,0.223,ACTIVE,211.70,337.54,60.039,1465815603,"201051344000585","219011344069620",26.44,11.30,0,294.86,351.67,6.0,3.9,0.004,445656.1,445656.1,39451,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815610,627194.00
06/13/2016 07:00,2,0.189,ACTIVE,211.25,336.34,60.023,1465815603,"201051344001230","219011344069620",27.00,11.00,0,295.46,347.46,5.2,3.1,0.004,442013.6,442013.6,39254,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815611,627195.00
06/13/2016 07:00,2,0.188,ACTIVE,211.93,338.14,60.018,1465815603,"201051344000582","219011344069620",28.65,11.00,0,298.77,346.86,5.5,3.4,0.009,435362.5,435362.5,39409,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815612,627196.00
06/13/2016 07:00,2,0.213,ACTIVE,211.25,336.64,60.028,1465815603,"201051344000955","219011344069620",28.17,11.30,0,298.17,347.46,6.1,4.0,0.009,447970.5,447970.5,39343,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815613,627197.00
06/13/2016 07:00,2,0.061,ALERT,211.93,345.66,60.007,1465815603,"274151322000094","219011344069620",29.18,11.30,0,293.96,396.45,1.8,0.0,0.000,577573.2,577573.2,29328,0,0,0,L,1151911521,0,121.33,122.46,0002,8,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815615,627198.00
06/13/2016 07:00,2,0.246,ACTIVE,212.16,339.65,60.034,1465815603,"201051344000579","219011344069620",27.00,11.30,0,300.87,353.47,6.8,4.6,0.009,449502.5,449502.5,14968,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815615,627199.00
06/13/2016 07:00,2,0.209,ACTIVE,211.25,336.34,60.034,1465815603,"201051344000890","219011344069620",28.67,11.70,0,298.47,347.16,6.1,3.9,0.004,445147.0,445147.0,39361,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815616,627200.00
06/13/2016 07:00,2,0.234,ACTIVE,211.70,336.94,60.012,1465815603,"201051344000438","219011344069620",25.88,11.00,0,295.46,350.47,6.2,4.0,0.009,447111.4,447111.4,39367,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815617,627201.00
06/13/2016 07:00,2,0.232,ACTIVE,211.70,337.24,60.023,1465815603,"201051344000417","219011344069620",28.29,11.30,0,297.87,347.76,6.7,4.5,0.013,439430.7,439430.7,39531,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815618,627202.00
06/13/2016 07:00,2,0.117,ACTIVE,211.93,339.34,60.028,1465815603,"274151322000083","219011344069620",26.34,12.30,0,294.86,349.86,3.1,1.1,0.000,706852.7,706852.7,28323,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815619,627203.00
06/13/2016 07:00,2,0.125,ACTIVE,212.61,340.55,59.991,1465815603,"274151322000076","219011344069620",26.60,12.70,0,294.86,363.39,3.4,1.3,0.004,752911.5,752911.5,28318,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815620,627204.00
06/13/2016 07:00,2,0.209,ACTIVE,211.93,339.95,60.012,1465815603,"201051344000868","219011344069620",26.20,11.30,0,300.87,355.58,5.6,3.5,0.013,434435.6,434435.6,34617,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815621,627205.00
06/13/2016 07:00,2,0.113,ACTIVE,212.16,340.25,60.007,1465815603,"274151322000095","219011344069620",26.42,12.30,0,295.76,350.47,3.0,1.0,0.004,745164.3,745164.3,28239,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815622,627206.00
06/13/2016 07:00,2,0.188,ACTIVE,211.93,340.25,60.002,1465815603,"201051344000988","219011344069620",26.88,11.70,0,298.17,351.67,5.1,3.0,0.018,431446.3,431446.3,34911,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815623,627207.00
06/13/2016 07:00,2,0.213,ACTIVE,211.25,336.04,60.002,1465815603,"201051344001025","219011344069620",26.04,11.00,0,297.87,349.26,5.6,3.5,0.009,445269.3,445269.3,39419,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815624,627208.00
06/13/2016 07:00,2,0.223,ACTIVE,212.16,339.04,60.007,1465815603,"201051344000458","219011344069620",26.88,12.30,0,300.27,349.86,6.1,3.9,0.009,442290.8,442290.8,34836,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815625,627209.00
06/13/2016 07:00,2,0.207,ACTIVE,212.61,340.85,60.007,1465815603,"201051344000853","219011344069620",26.32,11.00,0,298.47,356.48,5.5,3.4,0.004,441016.0,441016.0,34440,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815626,627210.00
06/13/2016 07:00,2,0.174,ACTIVE,211.70,338.44,60.002,1465815603,"201051344000685","219011344069620",28.45,11.30,0,295.46,348.06,5.1,3.0,0.009,446508.7,446508.7,39268,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815626,627211.00
06/13/2016 07:00,2,0.215,ACTIVE,211.48,337.84,59.991,1465815603,"201051344000917","219011344069620",25.21,12.30,0,294.26,347.76,5.5,3.4,0.000,443293.9,443293.9,39268,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815627,627212.00
06/13/2016 07:00,2,0.197,ACTIVE,211.70,336.94,60.007,1465815603,"201051344001145","219011344069620",25.66,11.00,0,298.77,347.76,5.2,3.1,0.009,448522.1,448522.1,39118,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815628,627213.00
06/13/2016 07:00,2,0.230,ACTIVE,211.70,337.24,60.002,1465815603,"201051344000651","219011344069620",26.12,10.70,0,297.87,351.97,6.1,4.0,0.009,440999.1,440999.1,39471,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815629,627214.00
06/13/2016 07:00,2,0.104,ACTIVE,211.48,340.25,60.007,1465815603,"274151322000088","219011344069620",24.05,12.70,0,294.26,345.06,2.5,0.5,0.009,682896.0,682896.0,27980,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815630,627215.00
06/13/2016 07:00,2,0.080,ALERT,212.38,340.55,59.991,1465815603,"274151322000068","219011344069620",29.06,12.30,0,293.96,397.96,2.4,0.4,0.000,577462.4,577462.4,29537,0,0,0,L,1151911521,0,121.78,122.23,0002,11,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815632,627216.00
06/13/2016 07:00,2,0.207,ACTIVE,211.03,335.74,60.034,1465815603,"201051344001135","219011344069620",27.08,11.30,0,298.77,346.26,5.7,3.6,0.009,437014.9,437014.9,39406,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815633,627217.00
06/13/2016 07:00,2,0.197,ACTIVE,211.70,339.34,59.996,1465815603,"201051344000594","219011344069620",28.82,11.00,0,299.97,350.17,5.8,3.7,0.009,446252.1,446252.1,34881,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815634,627218.00
06/13/2016 07:00,2,0.221,ACTIVE,211.70,337.24,60.002,1465815603,"201051344001203","219011344069620",25.56,11.30,0,295.46,354.07,5.7,3.6,0.009,444147.8,444147.8,39447,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815635,627219.00
06/13/2016 07:00,2,0.113,ACTIVE,211.70,339.34,59.991,1465815603,"274151322000054","219011344069620",25.98,13.00,0,294.86,350.77,3.0,1.0,0.000,697454.4,697454.4,28005,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815635,627220.00
06/13/2016 07:00,2,0.211,ACTIVE,212.16,339.04,59.986,1465815603,"201051344000867","219011344069620",26.26,11.70,0,299.67,352.87,5.6,3.5,0.009,433645.2,433645.2,34880,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815636,627221.00
06/13/2016 07:00,2,0.254,ACTIVE,211.48,337.84,60.007,1465815603,"201051344001093","219011344069620",25.50,12.00,0,295.16,350.47,6.5,4.4,0.004,442553.2,442553.2,39325,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815637,627222.00
06/13/2016 07:00,2,0.152,ACTIVE,211.93,339.95,59.986,1465815603,"201051344000900","219011344069620",26.74,11.00,0,297.87,349.86,4.2,2.1,0.009,449372.9,449372.9,34273,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815638,627223.00
06/13/2016 07:00,2,0.199,ACTIVE,212.16,339.65,59.981,1465815603,"201051344000648","219011344069620",28.86,10.70,0,299.37,350.47,5.9,3.8,0.009,440978.3,440978.3,34564,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815639,627224.00
06/13/2016 07:00,2,0.213,ALERT,212.16,339.34,59.996,1465815603,"201051344000569","219011344069620",27.10,11.30,0,300.57,351.37,5.9,3.8,0.009,450454.7,450454.7,34195,0,0,0,L,1122011218,0,121.10,121.78,0002,9,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815641,627225.00
06/13/2016 07:00,2,0.219,ALERT,211.93,339.04,59.991,1465815603,"201051344000983","219011344069620",26.38,11.30,0,300.57,353.77,5.8,3.7,0.009,442024.5,442024.5,34677,0,0,0,L,1122011218,0,121.33,121.10,0002,11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815643,627226.00
06/13/2016 07:00,2,0.203,ACTIVE,212.16,339.34,59.996,1465815603,"201051344001158","219011344069620",26.14,10.70,0,297.26,352.87,5.4,3.3,0.009,436111.1,436111.1,34944,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815644,627227.00
06/13/2016 07:00,2,0.238,ACTIVE,212.61,340.55,60.007,1465815603,"201051344000576","219011344069620",25.56,11.00,0,298.17,354.07,6.2,4.0,0.004,443187.8,443187.8,34348,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815645,627228.00
06/13/2016 07:00,2,0.125,ALERT,211.93,338.44,59.970,1465815603,"274151322000087","219011344069620",24.65,13.00,0,293.96,342.05,3.2,1.1,0.000,670843.9,670843.9,28117,0,0,0,L,1151911521,0,121.78,122.01,0002,12,0,0,0,0,0,0,63,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465815646,627229.00
06/13/2016 07:15,2,0.355,ALERT,212.16,340.25,59.991,1465816504,"201051344000645","219011344069620",28.29,12.30,0,301.17,345.66,10.2,7.9,0.049,442746.8,442746.8,34482,0,0,0,L,1122011218,0,121.33,121.55,0002,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816507,627230.00
06/13/2016 07:15,2,0.266,ALERT,211.48,340.55,59.991,1465816504,"274151322000085","219011344069620",27.55,13.30,0,300.57,343.55,7.4,5.2,0.040,699032.4,699032.4,28018,0,0,0,L,1151911521,0,122.01,121.55,0002,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816508,627231.00
06/13/2016 07:15,2,0.363,ALERT,212.38,342.65,60.028,1465816504,"201051344000633","219011344069620",28.77,11.30,0,299.37,346.86,10.6,8.3,0.053,433907.6,433907.6,34969,0,0,0,L,1122011218,0,121.55,121.78,0002,11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816510,627232.00
06/13/2016 07:15,2,0.375,ALERT,211.93,341.15,59.996,1465816504,"201051344000469","219011344069620",28.80,11.00,0,300.27,344.76,11.0,8.7,0.053,435401.1,435401.1,34898,0,0,0,L,1122011218,0,120.65,121.78,0002,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816512,627233.00
06/13/2016 07:15,2,0.355,ALERT,211.25,339.04,59.991,1465816504,"201051344000646","219011344069620",28.90,11.70,0,297.26,342.95,10.4,8.2,0.049,438474.6,438474.6,39445,0,0,0,L,1122011218,0,121.55,121.10,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816514,627234.00
06/13/2016 07:15,2,0.299,ACTIVE,211.03,339.04,59.991,1465816504,"274151322000052","219011344069620",27.71,13.30,0,333.03,345.66,8.4,6.2,0.031,713287.7,713287.7,28245,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816515,627235.00
06/13/2016 07:15,2,0.369,ALERT,211.93,339.34,59.981,1465816504,"201051344000585","219011344069620",28.92,12.30,0,297.87,343.85,10.8,8.5,0.053,445657.5,445657.5,39452,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816517,627236.00
06/13/2016 07:15,2,0.346,ALERT,211.70,338.44,59.991,1465816504,"201051344001230","219011344069620",28.67,11.70,0,298.77,342.35,10.1,7.8,0.049,442014.9,442014.9,39255,0,0,0,L,1122011218,0,121.55,121.10,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816519,627237.00
06/13/2016 07:15,2,0.365,ALERT,211.93,339.34,59.965,1465816504,"201051344000582","219011344069620",28.07,11.70,0,299.67,343.55,10.4,8.1,0.053,435363.9,435363.9,39410,0,0,0,L,1122011218,0,121.55,121.55,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816520,627238.00
06/13/2016 07:15,2,0.379,ALERT,211.25,337.84,60.012,1465816504,"201051344000955","219011344069620",29.20,12.00,0,298.77,342.35,11.2,8.9,0.049,447972.0,447972.0,39344,0,0,0,L,1122011218,0,120.88,121.10,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816522,627239.00
06/13/2016 07:15,2,0.176,ACTIVE,211.25,370.90,59.996,1465816504,"274151322000094","219011344069620",34.59,12.70,0,299.97,397.05,6.1,4.0,0.035,577573.5,577573.5,29330,0,0,0,L,1151911521,0,121.10,122.01,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816523,627240.00
06/13/2016 07:15,2,0.389,ALERT,211.93,340.55,59.996,1465816504,"201051344000579","219011344069620",29.10,12.00,0,302.07,345.06,11.4,9.1,0.053,449504.2,449504.2,14969,0,0,0,L,1122011218,0,121.10,121.33,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816525,627241.00
06/13/2016 07:15,2,0.377,ALERT,211.48,337.84,59.991,1465816504,"201051344000890","219011344069620",29.10,12.00,0,299.37,343.55,11.1,8.8,0.049,445148.5,445148.5,39362,0,0,0,L,1122011218,0,121.33,120.65,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816527,627242.00
06/13/2016 07:15,2,0.381,ALERT,211.70,339.34,60.028,1465816504,"201051344000438","219011344069620",28.29,11.70,0,298.77,343.55,10.9,8.6,0.053,447112.9,447112.9,39368,0,0,0,L,1122011218,0,121.55,121.10,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816529,627243.00
06/13/2016 07:15,2,0.396,ALERT,211.70,338.74,59.970,1465816504,"201051344000417","219011344069620",28.84,12.00,0,298.17,343.55,11.6,9.3,0.044,439432.4,439432.4,39532,0,0,0,L,1122011218,0,121.10,121.10,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816530,627244.00
06/13/2016 07:15,2,0.277,ACTIVE,211.48,340.25,59.996,1465816504,"274151322000083","219011344069620",27.77,13.30,0,315.60,358.58,7.8,5.6,0.044,706853.5,706853.5,28324,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816531,627245.00
06/13/2016 07:15,2,0.299,ACTIVE,211.93,341.15,59.996,1465816504,"274151322000076","219011344069620",27.85,13.30,0,337.24,344.45,8.4,6.2,0.049,752912.3,752912.3,28319,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816532,627246.00
06/13/2016 07:15,2,0.367,ALERT,211.93,340.55,60.034,1465816504,"201051344000868","219011344069620",28.19,11.70,0,301.47,344.76,10.5,8.2,0.053,434437.0,434437.0,34618,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816534,627247.00
06/13/2016 07:15,2,0.289,ACTIVE,211.48,339.04,60.018,1465816504,"274151322000095","219011344069620",27.85,13.00,0,323.72,352.87,8.1,5.9,0.035,745165.0,745165.0,28240,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816535,627248.00
06/13/2016 07:15,2,0.355,ALERT,211.93,342.05,60.007,1465816504,"201051344000988","219011344069620",27.97,12.00,0,298.77,346.26,10.1,7.8,0.053,431447.6,431447.6,34912,0,0,0,L,1122011218,0,120.88,121.55,0002,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816537,627249.00
06/13/2016 07:15,2,0.369,ALERT,211.48,337.84,60.002,1465816504,"201051344001025","219011344069620",28.29,11.30,0,299.07,343.25,10.6,8.3,0.053,445270.7,445270.7,39420,0,0,0,L,1122011218,0,120.88,121.33,0002,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816539,627250.00
06/13/2016 07:15,2,0.387,ALERT,211.93,340.25,60.007,1465816504,"201051344000458","219011344069620",27.10,12.70,0,301.47,345.96,10.7,8.4,0.057,442292.3,442292.3,34837,0,0,0,L,1122011218,0,121.10,121.33,0002,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816540,627251.00
06/13/2016 07:15,2,0.359,ALERT,212.61,342.65,60.007,1465816504,"201051344000853","219011344069620",29.22,11.70,0,301.17,346.26,10.6,8.3,0.049,441017.4,441017.4,34441,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816542,627252.00
06/13/2016 07:15,2,0.348,ALERT,211.93,339.95,59.975,1465816504,"201051344000685","219011344069620",29.12,12.00,0,298.17,344.15,10.3,8.0,0.057,446510.1,446510.1,39269,0,0,0,L,1122011218,0,122.23,121.10,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816544,627253.00
06/13/2016 07:15,2,0.344,ALERT,211.70,339.95,60.002,1465816504,"201051344000917","219011344069620",29.28,12.70,0,297.26,343.85,10.2,7.9,0.049,443295.3,443295.3,39269,0,0,0,L,1122011218,0,121.10,121.55,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816546,627254.00
06/13/2016 07:15,2,0.357,ALERT,211.70,339.04,60.034,1465816504,"201051344001145","219011344069620",27.79,11.30,0,298.77,343.85,10.1,7.8,0.049,448523.4,448523.4,39119,0,0,0,L,1122011218,0,121.33,121.10,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816548,627255.00
06/13/2016 07:15,2,0.379,ALERT,211.48,339.34,60.012,1465816504,"201051344000651","219011344069620",28.05,11.30,0,297.87,343.85,10.8,8.5,0.053,441000.6,441000.6,39472,0,0,0,L,1122011218,0,121.55,120.88,0002,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816549,627256.00
06/13/2016 07:15,2,0.264,ACTIVE,211.03,340.85,59.996,1465816504,"274151322000088","219011344069620",26.58,13.70,0,323.72,351.67,7.1,5.0,0.035,682896.6,682896.6,27981,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816550,627257.00
06/13/2016 07:15,2,0.197,ACTIVE,211.93,388.64,59.996,1465816504,"274151322000068","219011344069620",36.60,14.00,0,300.27,401.56,7.3,5.1,0.022,577463.0,577463.0,29539,0,0,0,L,1151911521,0,121.78,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816551,627258.00
06/13/2016 07:15,2,0.363,ALERT,211.25,338.14,60.002,1465816504,"201051344001135","219011344069620",29.18,11.70,0,299.67,342.35,10.8,8.5,0.053,437016.3,437016.3,39407,0,0,0,L,1122011218,0,121.10,121.10,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816553,627259.00
06/13/2016 07:15,2,0.377,ALERT,211.48,340.25,59.996,1465816504,"201051344000594","219011344069620",28.86,11.70,0,301.17,345.36,11.1,8.8,0.053,446253.7,446253.7,34882,0,0,0,L,1122011218,0,121.10,120.88,0002,9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816555,627260.00
06/13/2016 07:15,2,0.365,ALERT,211.70,338.14,60.023,1465816504,"201051344001203","219011344069620",28.80,12.00,0,299.07,344.45,10.7,8.4,0.053,444149.3,444149.3,39448,0,0,0,L,1122011218,0,121.78,121.10,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816557,627261.00
06/13/2016 07:15,2,0.279,ACTIVE,211.25,340.25,59.991,1465816504,"274151322000054","219011344069620",27.69,14.00,0,327.92,348.66,7.8,5.6,0.031,697455.1,697455.1,28006,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816558,627262.00
06/13/2016 07:15,2,0.375,ALERT,212.16,339.65,60.002,1465816504,"201051344000867","219011344069620",28.23,12.30,0,300.87,346.26,10.8,8.5,0.057,433646.6,433646.6,34881,0,0,0,L,1122011218,0,121.55,121.33,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816559,627263.00
06/13/2016 07:15,2,0.391,ALERT,211.70,339.04,59.996,1465816504,"201051344001093","219011344069620",29.16,12.70,0,298.77,343.25,11.6,9.3,0.053,442554.8,442554.8,39326,0,0,0,L,1122011218,0,121.33,121.33,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816561,627264.00
06/13/2016 07:15,2,0.312,ALERT,211.70,340.85,59.991,1465816504,"201051344000900","219011344069620",29.12,11.70,0,300.57,345.06,9.2,7.0,0.057,449374.0,449374.0,34274,0,0,0,L,1122011218,0,121.33,121.10,0002,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816563,627265.00
06/13/2016 07:15,2,0.391,ALERT,212.16,340.85,59.996,1465816504,"201051344000648","219011344069620",28.03,11.30,0,300.87,345.36,11.2,8.8,0.062,440979.9,440979.9,34565,0,0,0,L,1122011218,0,120.88,121.78,0002,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816565,627266.00
06/13/2016 07:15,2,0.389,ALERT,211.93,339.95,59.996,1465816504,"201051344000569","219011344069620",28.07,12.00,0,302.07,345.96,11.1,8.8,0.057,450456.2,450456.2,34197,0,0,0,L,1122011218,0,120.65,121.33,0002,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816567,627267.00
06/13/2016 07:15,2,0.383,ACTIVE,211.93,340.25,59.954,1465816504,"201051344000983","219011344069620",28.45,12.30,0,301.17,345.36,11.1,8.7,0.062,442026.0,442026.0,34679,0,0,0,L,1122011218,0,121.33,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816568,627268.00
06/13/2016 07:15,2,0.365,ALERT,211.93,340.25,59.991,1465816504,"201051344001158","219011344069620",28.45,11.30,0,300.57,345.36,10.6,8.3,0.057,436112.5,436112.5,34945,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816570,627269.00
06/13/2016 07:15,2,0.387,ALERT,212.38,342.35,60.034,1465816504,"201051344000576","219011344069620",28.65,11.70,0,300.87,345.66,11.3,9.0,0.053,443189.3,443189.3,34349,0,0,0,L,1122011218,0,121.33,121.33,0002,9,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816572,627270.00
06/13/2016 07:15,2,0.287,ACTIVE,211.48,339.34,59.986,1465816504,"274151322000087","219011344069620",27.43,14.70,0,300.27,344.15,8.0,5.8,0.040,670844.7,670844.7,28119,0,0,0,L,1151911521,0,121.55,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465816572,627271.00
06/13/2016 07:30,2,0.750,ACTIVE,213.29,345.36,60.007,1465817404,"201051344000645","219011344069620",29.26,13.00,0,334.24,354.97,22.3,19.6,0.155,442750.1,442750.1,34484,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817405,627272.00
06/13/2016 07:30,2,0.643,ACTIVE,212.16,344.76,60.034,1465817404,"274151322000085","219011344069620",28.75,14.30,0,336.64,349.56,18.7,16.1,0.119,699035.0,699035.0,28020,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817407,627273.00
06/13/2016 07:30,2,0.746,ACTIVE,213.06,346.56,60.007,1465817404,"201051344000633","219011344069620",29.62,12.00,0,333.63,356.48,22.4,19.7,0.164,433911.0,433911.0,34971,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817408,627274.00
06/13/2016 07:30,2,0.758,ACTIVE,212.83,344.76,60.012,1465817404,"201051344000469","219011344069620",29.60,11.70,0,333.33,354.37,22.7,20.0,0.168,435404.6,435404.6,34900,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817409,627275.00
06/13/2016 07:30,2,0.729,ACTIVE,211.48,342.95,60.012,1465817404,"201051344000646","219011344069620",29.88,12.30,0,331.83,351.67,22.1,19.4,0.159,438477.9,438477.9,39447,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817410,627276.00
06/13/2016 07:30,2,0.666,ACTIVE,211.70,345.06,60.012,1465817404,"274151322000052","219011344069620",29.22,14.30,0,335.74,350.17,19.7,17.1,0.124,713290.6,713290.6,28246,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817411,627277.00
06/13/2016 07:30,2,0.750,ACTIVE,212.16,343.85,60.002,1465817404,"201051344000585","219011344069620",29.84,12.70,0,332.43,351.97,22.7,20.0,0.164,445661.0,445661.0,39454,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817411,627278.00
06/13/2016 07:30,2,0.707,ACTIVE,211.70,341.75,60.007,1465817404,"201051344001230","219011344069620",30.00,12.30,0,332.13,350.17,21.6,18.9,0.155,442018.2,442018.2,39257,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817412,627279.00
06/13/2016 07:30,2,0.725,ACTIVE,212.38,343.25,60.018,1465817404,"201051344000582","219011344069620",29.90,12.30,0,333.33,352.57,22.0,19.3,0.155,435367.2,435367.2,39412,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817413,627280.00
06/13/2016 07:30,2,0.740,ACTIVE,211.48,342.35,60.023,1465817404,"201051344000955","219011344069620",30.38,12.70,0,332.43,351.07,22.8,20.1,0.164,447975.6,447975.6,39346,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817414,627281.00
06/13/2016 07:30,2,0.432,ACTIVE,212.16,414.19,59.981,1465817404,"274151322000094","219011344069620",38.92,14.70,0,337.84,440.94,17.1,14.5,0.110,577575.7,577575.7,29331,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817415,627282.00
06/13/2016 07:30,2,0.766,ACTIVE,212.83,345.06,59.975,1465817404,"201051344000579","219011344069620",30.10,12.30,0,334.24,354.97,23.4,20.6,0.164,449507.8,449507.8,14971,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817416,627283.00
06/13/2016 07:30,2,0.762,ACTIVE,211.70,342.05,60.007,1465817404,"201051344000890","219011344069620",29.76,12.70,0,331.53,351.37,23.0,20.3,0.159,445152.0,445152.0,39364,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817417,627284.00
06/13/2016 07:30,2,0.740,ACTIVE,211.70,342.35,59.965,1465817404,"201051344000438","219011344069620",30.20,12.30,0,333.33,352.27,22.6,19.9,0.164,447116.4,447116.4,39370,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817418,627285.00
06/13/2016 07:30,2,0.754,ACTIVE,211.93,342.35,60.018,1465817404,"201051344000417","219011344069620",30.18,12.30,0,332.13,351.67,23.1,20.4,0.159,439436.0,439436.0,39534,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817419,627286.00
06/13/2016 07:30,2,0.654,ACTIVE,212.16,342.05,60.018,1465817404,"274151322000083","219011344069620",28.78,14.30,0,336.34,350.17,19.1,16.5,0.119,706856.1,706856.1,28325,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817420,627287.00
06/13/2016 07:30,2,0.689,ACTIVE,212.38,344.15,60.007,1465817404,"274151322000076","219011344069620",29.56,14.30,0,335.44,351.07,20.7,18.0,0.137,752915.3,752915.3,28320,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817421,627288.00
06/13/2016 07:30,2,0.746,ACTIVE,212.61,344.76,60.007,1465817404,"201051344000868","219011344069620",29.58,12.30,0,333.63,354.07,22.4,19.7,0.164,434440.4,434440.4,34620,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817421,627289.00
06/13/2016 07:30,2,0.684,ACTIVE,211.93,346.26,60.007,1465817404,"274151322000095","219011344069620",29.10,14.00,0,334.24,350.17,20.1,17.5,0.128,745167.9,745167.9,28241,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817422,627290.00
06/13/2016 07:30,2,0.732,ACTIVE,212.61,346.26,60.002,1465817404,"201051344000988","219011344069620",29.78,12.30,0,333.93,356.18,22.1,19.4,0.172,431450.9,431450.9,34914,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817423,627291.00
06/13/2016 07:30,2,0.740,ACTIVE,211.70,342.05,60.002,1465817404,"201051344001025","219011344069620",29.84,12.00,0,332.73,352.57,22.4,19.6,0.155,445274.1,445274.1,39422,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817424,627292.00
06/13/2016 07:30,2,0.740,ACTIVE,212.61,344.76,60.007,1465817404,"201051344000458","219011344069620",30.00,13.30,0,334.84,354.37,22.6,19.8,0.164,442295.8,442295.8,34839,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817425,627293.00
06/13/2016 07:30,2,0.719,ACTIVE,213.29,345.96,60.034,1465817404,"201051344000853","219011344069620",30.43,12.30,0,336.04,355.58,22.2,19.5,0.159,441020.8,441020.8,34443,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817426,627294.00
06/13/2016 07:30,2,0.707,ACTIVE,212.16,343.55,60.012,1465817404,"201051344000685","219011344069620",30.26,12.30,0,332.13,352.27,21.7,19.0,0.164,446513.4,446513.4,39271,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817427,627295.00
06/13/2016 07:30,2,0.709,ACTIVE,211.93,343.55,60.039,1465817404,"201051344000917","219011344069620",30.12,13.30,0,332.73,351.67,21.7,19.0,0.146,443298.6,443298.6,39271,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817428,627296.00
06/13/2016 07:30,2,0.713,ACTIVE,212.16,343.25,60.034,1465817404,"201051344001145","219011344069620",29.96,12.00,0,333.33,352.27,21.6,18.9,0.150,448526.6,448526.6,39121,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817429,627297.00
06/13/2016 07:30,2,0.734,ACTIVE,211.70,343.55,60.012,1465817404,"201051344000651","219011344069620",29.82,12.00,0,332.73,351.97,22.2,19.5,0.159,441004.0,441004.0,39474,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817430,627298.00
06/13/2016 07:30,2,0.623,ACTIVE,211.70,344.15,60.012,1465817404,"274151322000088","219011344069620",28.29,14.70,0,336.04,348.96,17.9,15.3,0.106,682899.1,682899.1,27982,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817431,627299.00
06/13/2016 07:30,2,0.451,ACTIVE,212.83,412.08,59.996,1465817404,"274151322000068","219011344069620",38.57,15.50,0,338.74,436.43,17.7,15.2,0.102,577465.5,577465.5,29540,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817432,627300.00
06/13/2016 07:30,2,0.736,ACTIVE,211.48,342.05,60.012,1465817404,"201051344001135","219011344069620",29.64,12.30,0,331.53,351.07,22.1,19.4,0.164,437019.7,437019.7,39409,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817433,627301.00
06/13/2016 07:30,2,0.750,ACTIVE,212.38,345.06,60.012,1465817404,"201051344000594","219011344069620",29.90,12.30,0,331.83,354.37,22.8,20.1,0.164,446257.2,446257.2,34884,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817434,627302.00
06/13/2016 07:30,2,0.729,ACTIVE,211.48,341.75,60.012,1465817404,"201051344001203","219011344069620",29.80,12.70,0,333.33,353.17,22.1,19.4,0.159,444152.6,444152.6,39450,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817435,627303.00
06/13/2016 07:30,2,0.633,ACTIVE,211.93,342.95,60.034,1465817404,"274151322000054","219011344069620",29.12,15.00,0,336.04,349.86,18.7,16.1,0.115,697457.8,697457.8,28007,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817435,627304.00
06/13/2016 07:30,2,0.746,ACTIVE,212.83,343.85,60.012,1465817404,"201051344000867","219011344069620",29.64,13.00,0,333.63,354.07,22.4,19.7,0.164,433650.0,433650.0,34883,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817436,627305.00
06/13/2016 07:30,2,0.750,ACTIVE,211.93,342.65,60.012,1465817404,"201051344001093","219011344069620",29.78,13.30,0,332.13,351.67,22.6,19.9,0.155,442558.4,442558.4,39328,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817437,627306.00
06/13/2016 07:30,2,0.703,ACTIVE,212.61,345.36,60.002,1465817404,"201051344000900","219011344069620",29.28,12.30,0,333.03,354.37,20.9,18.2,0.164,449377.0,449377.0,34276,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817438,627307.00
06/13/2016 07:30,2,0.748,ACTIVE,212.83,344.76,59.996,1465817404,"201051344000648","219011344069620",29.64,12.00,0,334.84,354.97,22.5,19.8,0.164,440983.3,440983.3,34567,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817439,627308.00
06/13/2016 07:30,2,0.746,ACTIVE,212.83,345.36,60.002,1465817404,"201051344000569","219011344069620",29.96,12.70,0,334.84,354.67,22.6,19.9,0.164,450459.6,450459.6,34199,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817440,627309.00
06/13/2016 07:30,2,0.738,ACTIVE,212.83,344.45,60.044,1465817404,"201051344000983","219011344069620",29.92,12.70,0,333.93,354.37,22.4,19.7,0.168,442029.5,442029.5,34680,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817441,627310.00
06/13/2016 07:30,2,0.730,ACTIVE,212.83,344.76,60.034,1465817404,"201051344001158","219011344069620",29.60,11.70,0,333.93,354.97,21.9,19.2,0.164,436115.9,436115.9,34947,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817442,627311.00
06/13/2016 07:30,2,0.744,ACTIVE,213.29,346.26,60.007,1465817404,"201051344000576","219011344069620",29.60,12.30,0,335.14,355.28,22.4,19.6,0.164,443192.8,443192.8,34351,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817443,627312.00
06/13/2016 07:30,2,0.637,ACTIVE,211.93,341.45,60.007,1465817404,"274151322000087","219011344069620",28.71,15.80,0,336.64,349.86,18.6,16.0,0.110,670847.3,670847.3,28120,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465817444,627313.00
06/13/2016 07:45,2,0.486,ACTIVE,212.38,341.75,59.996,1465818303,"201051344000645","219011344069620",28.98,13.70,0,336.94,356.18,14.3,11.9,0.084,442754.0,442754.0,34485,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818304,627314.00
