ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 07:45,2,0.396,ACTIVE,211.48,340.25,59.996,1465818303,"274151322000085","219011344069620",27.79,15.00,0,336.94,349.86,11.2,8.8,0.062,699038.1,699038.1,28021,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818305,627315.00
06/13/2016 07:45,2,0.486,ACTIVE,212.38,342.95,60.023,1465818303,"201051344000633","219011344069620",29.58,12.70,0,335.14,357.98,14.6,12.2,0.088,433915.0,433915.0,34972,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818306,627316.00
06/13/2016 07:45,2,0.514,ACTIVE,211.93,341.15,59.991,1465818303,"201051344000469","219011344069620",28.33,12.30,0,334.54,356.18,14.8,12.3,0.088,435408.7,435408.7,34901,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818307,627317.00
06/13/2016 07:45,2,0.496,ACTIVE,210.35,338.14,59.986,1465818303,"201051344000646","219011344069620",28.67,12.70,0,332.73,353.47,14.4,12.0,0.080,438481.8,438481.8,39448,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818308,627318.00
06/13/2016 07:45,2,0.424,ACTIVE,211.25,340.55,59.996,1465818303,"274151322000052","219011344069620",28.03,15.00,0,335.74,350.47,12.0,9.7,0.075,713293.9,713293.9,28247,0,0,0,L,1151911521,0,120.42,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818309,627319.00
06/13/2016 07:45,2,0.498,ACTIVE,211.03,338.44,59.991,1465818303,"201051344000585","219011344069620",29.20,13.30,0,332.73,353.77,14.7,12.3,0.084,445665.0,445665.0,39455,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818310,627320.00
06/13/2016 07:45,2,0.479,ACTIVE,210.80,337.54,60.002,1465818303,"201051344001230","219011344069620",28.43,12.70,0,331.83,351.97,13.8,11.4,0.080,442021.9,442021.9,39258,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818311,627321.00
06/13/2016 07:45,2,0.510,ACTIVE,211.03,338.74,59.944,1465818303,"201051344000582","219011344069620",25.09,13.00,0,333.33,354.37,12.9,10.6,0.071,435370.9,435370.9,39413,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818312,627322.00
06/13/2016 07:45,2,0.514,ACTIVE,210.57,337.54,59.996,1465818303,"201051344000955","219011344069620",29.10,13.00,0,331.53,353.17,15.1,12.7,0.084,447979.6,447979.6,39347,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818312,627323.00
06/13/2016 07:45,2,0.256,ACTIVE,211.70,398.86,59.991,1465818303,"274151322000094","219011344069620",37.65,15.80,0,338.44,435.83,9.8,7.5,0.049,577578.4,577578.4,29332,0,0,0,L,1151911521,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818313,627324.00
06/13/2016 07:45,2,0.529,ACTIVE,211.93,340.85,59.996,1465818303,"201051344000579","219011344069620",28.75,13.00,0,335.74,356.18,15.4,13.0,0.088,449512.0,449512.0,14972,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818314,627325.00
06/13/2016 07:45,2,0.480,ACTIVE,210.57,337.84,59.965,1465818303,"201051344000890","219011344069620",30.14,13.30,0,332.43,353.17,14.7,12.2,0.080,445156.1,445156.1,39365,0,0,0,L,1122011218,0,121.10,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818315,627326.00
06/13/2016 07:45,2,0.492,ACTIVE,210.80,338.44,59.996,1465818303,"201051344000438","219011344069620",29.54,12.70,0,333.03,353.47,14.8,12.3,0.084,447120.4,447120.4,39371,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818316,627327.00
06/13/2016 07:45,2,0.502,ACTIVE,210.80,338.44,59.996,1465818303,"201051344000417","219011344069620",30.00,13.00,0,333.03,353.77,15.3,12.8,0.084,439440.1,439440.1,39535,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818317,627328.00
06/13/2016 07:45,2,0.404,ACTIVE,211.70,339.65,60.002,1465818303,"274151322000083","219011344069620",27.83,15.00,0,336.34,350.17,11.4,9.1,0.062,706859.3,706859.3,28326,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818318,627329.00
06/13/2016 07:45,2,0.424,ACTIVE,211.93,342.05,59.991,1465818303,"274151322000076","219011344069620",28.69,15.00,0,337.54,350.77,12.3,10.0,0.075,752918.7,752918.7,28321,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818319,627330.00
06/13/2016 07:45,2,0.490,ACTIVE,211.70,340.85,59.996,1465818303,"201051344000868","219011344069620",29.06,12.70,0,334.54,356.78,14.5,12.0,0.084,434444.3,434444.3,34621,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818320,627331.00
06/13/2016 07:45,2,0.420,ACTIVE,211.70,339.95,59.986,1465818303,"274151322000095","219011344069620",27.87,14.70,0,336.34,350.17,11.8,9.4,0.071,745171.2,745171.2,28242,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818321,627332.00
06/13/2016 07:45,2,0.479,ACTIVE,211.70,342.35,59.996,1465818303,"201051344000988","219011344069620",28.61,13.00,0,334.54,357.08,13.8,11.4,0.093,431454.7,431454.7,34915,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818322,627333.00
06/13/2016 07:45,2,0.514,ACTIVE,210.80,337.24,59.991,1465818303,"201051344001025","219011344069620",24.29,12.70,0,332.43,353.77,12.7,10.3,0.080,445278.0,445278.0,39423,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818323,627334.00
06/13/2016 07:45,2,0.502,ACTIVE,211.70,340.85,60.007,1465818303,"201051344000458","219011344069620",28.77,14.00,0,335.14,355.88,14.6,12.2,0.088,442299.7,442299.7,34840,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818324,627335.00
06/13/2016 07:45,2,0.479,ACTIVE,212.38,342.35,59.996,1465818303,"201051344000853","219011344069620",29.46,13.00,0,336.34,356.78,14.3,11.9,0.088,441024.7,441024.7,34444,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818325,627336.00
06/13/2016 07:45,2,0.469,ACTIVE,211.25,339.65,59.954,1465818303,"201051344000685","219011344069620",29.40,13.00,0,333.33,353.77,13.9,11.5,0.088,446517.1,446517.1,39272,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818326,627337.00
06/13/2016 07:45,2,0.477,ACTIVE,211.03,339.04,60.028,1465818303,"201051344000917","219011344069620",28.92,14.00,0,332.43,353.47,14.0,11.6,0.088,443302.3,443302.3,39272,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818327,627338.00
06/13/2016 07:45,2,0.463,ACTIVE,211.25,339.34,60.002,1465818303,"201051344001145","219011344069620",29.24,12.70,0,334.24,354.07,13.8,11.3,0.080,448530.4,448530.4,39122,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818327,627339.00
06/13/2016 07:45,2,0.496,ACTIVE,211.03,339.04,59.986,1465818303,"201051344000651","219011344069620",28.80,12.70,0,334.24,353.77,14.5,12.1,0.084,441007.9,441007.9,39475,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818328,627340.00
06/13/2016 07:45,2,0.373,ACTIVE,211.03,341.15,60.002,1465818303,"274151322000088","219011344069620",27.65,15.00,0,336.04,349.26,10.5,8.2,0.062,682902.0,682902.0,27983,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818329,627341.00
06/13/2016 07:45,2,0.271,ACTIVE,212.16,406.97,59.996,1465818303,"274151322000068","219011344069620",38.29,16.70,0,338.74,429.22,10.5,8.2,0.053,577468.3,577468.3,29541,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818330,627342.00
06/13/2016 07:45,2,0.492,ACTIVE,210.80,337.54,59.996,1465818303,"201051344001135","219011344069620",28.29,13.00,0,333.03,352.87,14.1,11.7,0.084,437023.5,437023.5,39410,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818331,627343.00
06/13/2016 07:45,2,0.502,ACTIVE,211.48,340.55,59.959,1465818303,"201051344000594","219011344069620",29.00,12.70,0,333.93,354.97,14.7,12.3,0.084,446261.2,446261.2,34885,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818332,627344.00
06/13/2016 07:45,2,0.496,ACTIVE,211.03,338.14,60.018,1465818303,"201051344001203","219011344069620",28.15,13.00,0,333.63,354.67,14.2,11.8,0.084,444156.4,444156.4,39451,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818333,627345.00
06/13/2016 07:45,2,0.395,ACTIVE,211.48,339.65,59.986,1465818303,"274151322000054","219011344069620",27.73,15.30,0,335.74,350.17,11.1,8.8,0.066,697460.8,697460.8,28008,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818334,627346.00
06/13/2016 07:45,2,0.473,ACTIVE,212.16,340.25,59.986,1465818303,"201051344000867","219011344069620",29.64,13.30,0,334.84,355.58,14.2,11.8,0.084,433653.9,433653.9,34884,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818335,627347.00
06/13/2016 07:45,2,0.512,ACTIVE,211.03,339.04,59.991,1465818303,"201051344001093","219011344069620",28.39,13.70,0,332.43,352.87,14.7,12.3,0.080,442562.3,442562.3,39329,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818336,627348.00
06/13/2016 07:45,2,0.428,ACTIVE,211.70,341.45,59.986,1465818303,"201051344000900","219011344069620",29.44,13.00,0,334.54,355.58,12.8,10.4,0.084,449380.5,449380.5,34277,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818337,627349.00
06/13/2016 07:45,2,0.504,ACTIVE,212.16,341.45,59.991,1465818303,"201051344000648","219011344069620",28.67,12.70,0,335.14,356.78,14.7,12.2,0.080,440987.3,440987.3,34568,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818338,627350.00
06/13/2016 07:45,2,0.500,ACTIVE,211.93,341.45,60.028,1465818303,"201051344000569","219011344069620",28.57,13.30,0,336.34,355.88,14.5,12.1,0.088,450463.6,450463.6,34200,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818339,627351.00
06/13/2016 07:45,2,0.490,ACTIVE,211.93,340.85,59.986,1465818303,"201051344000983","219011344069620",29.14,13.30,0,334.84,355.88,14.5,12.1,0.088,442033.3,442033.3,34681,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818339,627352.00
06/13/2016 07:45,2,0.477,ACTIVE,211.93,341.45,59.986,1465818303,"201051344001158","219011344069620",28.71,12.30,0,334.84,356.48,13.8,11.4,0.088,436119.6,436119.6,34948,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818340,627353.00
06/13/2016 07:45,2,0.496,ACTIVE,212.38,342.95,59.991,1465818303,"201051344000576","219011344069620",28.90,13.00,0,334.84,356.78,14.5,12.1,0.084,443196.7,443196.7,34352,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818341,627354.00
06/13/2016 07:45,2,0.396,ACTIVE,211.70,341.45,59.991,1465818303,"274151322000087","219011344069620",27.63,16.70,0,336.34,349.86,11.1,8.8,0.057,670850.4,670850.4,28121,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465818342,627355.00
06/13/2016 08:00,2,0.516,ACTIVE,213.74,343.55,59.970,1465819203,"201051344000645","219011344069620",29.50,14.00,0,335.14,350.77,15.4,13.0,0.093,442756.9,442756.9,34486,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819204,627356.00
06/13/2016 08:00,2,0.439,ACTIVE,212.38,342.95,59.981,1465819203,"274151322000085","219011344069620",27.77,15.50,0,336.34,346.56,12.3,10.0,0.066,699040.2,699040.2,28022,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819205,627357.00
06/13/2016 08:00,2,0.541,ACTIVE,213.51,344.76,59.981,1465819203,"201051344000633","219011344069620",28.78,13.00,0,333.33,351.97,15.8,13.3,0.097,433917.9,433917.9,34973,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819206,627358.00
06/13/2016 08:00,2,0.545,ACTIVE,213.51,343.55,60.018,1465819203,"201051344000469","219011344069620",29.16,12.30,0,333.03,351.07,16.1,13.6,0.102,435411.7,435411.7,34902,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819208,627359.00
06/13/2016 08:00,2,0.525,ACTIVE,212.38,341.75,59.975,1465819203,"201051344000646","219011344069620",29.24,13.00,0,329.73,348.66,15.6,13.1,0.097,438484.6,438484.6,39449,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819209,627360.00
06/13/2016 08:00,2,0.461,ACTIVE,211.93,341.75,59.965,1465819203,"274151322000052","219011344069620",28.39,15.30,0,335.14,347.46,13.2,10.9,0.084,713296.3,713296.3,28248,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819210,627361.00
06/13/2016 08:00,2,0.527,ACTIVE,212.83,342.35,59.986,1465819203,"201051344000585","219011344069620",29.82,13.30,0,331.23,348.66,15.9,13.5,0.097,445668.0,445668.0,39456,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819211,627362.00
06/13/2016 08:00,2,0.504,ACTIVE,212.38,341.45,59.975,1465819203,"201051344001230","219011344069620",29.46,13.00,0,330.03,347.46,15.1,12.6,0.088,442024.7,442024.7,39259,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819212,627363.00
06/13/2016 08:00,2,0.527,ACTIVE,213.29,343.25,59.981,1465819203,"201051344000582","219011344069620",28.57,13.00,0,331.23,348.96,15.3,12.8,0.093,435373.5,435373.5,39414,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819212,627364.00
06/13/2016 08:00,2,0.549,ACTIVE,212.16,341.15,60.012,1465819203,"201051344000955","219011344069620",29.24,13.30,0,330.03,347.46,16.3,13.8,0.106,447982.7,447982.7,39348,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819213,627365.00
06/13/2016 08:00,2,0.279,ACTIVE,212.16,404.57,59.970,1465819203,"274151322000094","219011344069620",38.19,16.70,0,338.14,422.90,10.8,8.5,0.057,577580.2,577580.2,29333,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819214,627366.00
06/13/2016 08:00,2,0.557,ACTIVE,213.29,342.95,59.986,1465819203,"201051344000579","219011344069620",29.34,13.00,0,334.24,350.77,16.6,14.1,0.097,449515.1,449515.1,14973,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819215,627367.00
06/13/2016 08:00,2,0.539,ACTIVE,212.38,340.85,59.975,1465819203,"201051344000890","219011344069620",29.34,13.70,0,330.03,348.36,16.0,13.5,0.093,445159.1,445159.1,39366,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819216,627368.00
06/13/2016 08:00,2,0.533,ACTIVE,212.61,341.75,59.970,1465819203,"201051344000438","219011344069620",29.30,13.00,0,331.23,349.26,15.8,13.4,0.102,447123.4,447123.4,39372,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819217,627369.00
06/13/2016 08:00,2,0.559,ACTIVE,212.83,342.05,59.981,1465819203,"201051344000417","219011344069620",29.10,13.30,0,330.63,348.96,16.5,14.0,0.093,439443.3,439443.3,39536,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819218,627370.00
06/13/2016 08:00,2,0.432,ACTIVE,212.38,340.55,59.970,1465819203,"274151322000083","219011344069620",28.47,15.30,0,336.04,347.16,12.5,10.1,0.075,706861.5,706861.5,28327,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819219,627371.00
06/13/2016 08:00,2,0.461,ACTIVE,212.61,341.15,59.959,1465819203,"274151322000076","219011344069620",29.08,15.30,0,336.94,348.06,13.6,11.2,0.080,752921.1,752921.1,28322,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819220,627372.00
06/13/2016 08:00,2,0.531,ACTIVE,213.06,342.95,59.970,1465819203,"201051344000868","219011344069620",28.80,13.00,0,333.63,349.86,15.5,13.0,0.093,434447.2,434447.2,34622,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819221,627373.00
06/13/2016 08:00,2,0.447,ACTIVE,212.16,340.85,59.965,1465819203,"274151322000095","219011344069620",28.71,15.00,0,336.04,346.86,13.0,10.7,0.075,745173.5,745173.5,28243,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819221,627374.00
06/13/2016 08:00,2,0.504,ACTIVE,213.29,344.76,59.970,1465819203,"201051344000988","219011344069620",29.32,13.30,0,332.73,351.37,15.0,12.6,0.106,431457.3,431457.3,34916,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819222,627375.00
06/13/2016 08:00,2,0.514,ACTIVE,212.38,341.45,59.975,1465819203,"201051344001025","219011344069620",29.72,13.00,0,331.23,348.66,15.5,13.0,0.088,445280.6,445280.6,39424,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819223,627376.00
06/13/2016 08:00,2,0.529,ACTIVE,213.06,342.65,59.938,1465819203,"201051344000458","219011344069620",29.40,14.30,0,332.73,349.86,15.8,13.3,0.097,442302.7,442302.7,34841,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819224,627377.00
06/13/2016 08:00,2,0.531,ACTIVE,213.74,344.45,59.928,1465819203,"201051344000853","219011344069620",28.73,13.30,0,335.14,351.67,15.5,13.0,0.097,441027.6,441027.6,34445,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819225,627378.00
06/13/2016 08:00,2,0.510,ACTIVE,212.83,342.95,59.928,1465819203,"201051344000685","219011344069620",29.16,13.30,0,332.13,348.96,15.0,12.6,0.097,446520.0,446520.0,39273,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819226,627379.00
06/13/2016 08:00,2,0.516,ACTIVE,212.61,342.95,59.975,1465819203,"201051344000917","219011344069620",28.47,14.30,0,330.03,348.36,14.9,12.5,0.084,443305.1,443305.1,39273,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819227,627380.00
06/13/2016 08:00,2,0.498,ACTIVE,212.61,342.05,59.970,1465819203,"201051344001145","219011344069620",29.14,12.70,0,331.53,348.96,14.7,12.3,0.093,448533.1,448533.1,39123,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819228,627381.00
06/13/2016 08:00,2,0.531,ACTIVE,212.83,342.35,59.991,1465819203,"201051344000651","219011344069620",28.75,13.00,0,332.43,348.66,15.5,13.0,0.088,441010.8,441010.8,39476,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819229,627382.00
06/13/2016 08:00,2,0.410,ACTIVE,211.70,341.75,59.986,1465819203,"274151322000088","219011344069620",27.81,15.30,0,335.44,346.56,11.6,9.3,0.066,682904.0,682904.0,27984,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819230,627383.00
06/13/2016 08:00,2,0.301,ACTIVE,212.61,403.97,59.970,1465819203,"274151322000068","219011344069620",38.05,17.30,0,339.04,425.01,11.6,9.2,0.062,577470.3,577470.3,29542,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819231,627384.00
06/13/2016 08:00,2,0.523,ACTIVE,212.16,340.25,59.965,1465819203,"201051344001135","219011344069620",28.98,13.30,0,330.93,347.76,15.4,12.9,0.093,437026.4,437026.4,39411,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819232,627385.00
06/13/2016 08:00,2,0.545,ACTIVE,212.83,342.35,59.970,1465819203,"201051344000594","219011344069620",28.63,13.00,0,332.43,349.86,15.8,13.3,0.097,446264.2,446264.2,34886,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819233,627386.00
06/13/2016 08:00,2,0.525,ACTIVE,212.61,341.15,59.928,1465819203,"201051344001203","219011344069620",28.61,13.70,0,331.83,349.56,15.3,12.8,0.097,444159.3,444159.3,39452,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819234,627387.00
06/13/2016 08:00,2,0.434,ACTIVE,211.70,342.35,59.922,1465819203,"274151322000054","219011344069620",27.81,15.80,0,335.44,349.56,12.2,9.9,0.071,697463.0,697463.0,28009,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819235,627388.00
06/13/2016 08:00,2,0.525,ACTIVE,213.29,342.05,59.970,1465819203,"201051344000867","219011344069620",28.94,13.70,0,334.24,349.56,15.4,13.0,0.093,433656.8,433656.8,34885,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819235,627389.00
06/13/2016 08:00,2,0.537,ACTIVE,212.61,342.65,59.959,1465819203,"201051344001093","219011344069620",28.94,14.00,0,331.23,348.96,15.8,13.3,0.084,442565.4,442565.4,39330,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819236,627390.00
06/13/2016 08:00,2,0.475,ACTIVE,212.83,342.95,59.965,1465819203,"201051344000900","219011344069620",28.92,13.30,0,333.63,349.26,13.9,11.5,0.093,449383.1,449383.1,34278,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819237,627391.00
06/13/2016 08:00,2,0.520,ACTIVE,213.29,343.25,59.922,1465819203,"201051344000648","219011344069620",29.82,12.70,0,334.84,350.77,15.7,13.2,0.093,440990.3,440990.3,34569,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819238,627392.00
06/13/2016 08:00,2,0.533,ACTIVE,213.29,343.25,59.975,1465819203,"201051344000569","219011344069620",28.96,13.30,0,333.93,350.77,15.7,13.2,0.097,450466.5,450466.5,34201,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819239,627393.00
06/13/2016 08:00,2,0.523,ACTIVE,213.06,342.35,59.959,1465819203,"201051344000983","219011344069620",29.32,13.70,0,334.24,349.86,15.6,13.1,0.097,442036.3,442036.3,34682,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819240,627394.00
06/13/2016 08:00,2,0.508,ACTIVE,213.06,342.95,59.954,1465819203,"201051344001158","219011344069620",29.24,12.70,0,333.93,350.17,15.1,12.6,0.102,436122.4,436122.4,34949,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819241,627395.00
06/13/2016 08:00,2,0.533,ACTIVE,213.51,343.55,59.970,1465819203,"201051344000576","219011344069620",28.86,13.30,0,334.54,351.37,15.6,13.2,0.093,443199.7,443199.7,34353,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819242,627396.00
06/13/2016 08:00,2,0.434,ACTIVE,212.16,341.15,59.965,1465819203,"274151322000087","219011344069620",27.77,17.30,0,335.74,350.17,12.2,9.9,0.066,670852.5,670852.5,28122,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465819243,627397.00
06/13/2016 08:15,2,0.818,ACTIVE,213.74,345.96,60.012,1465820103,"201051344000645","219011344069620",29.64,14.30,0,336.94,356.78,24.6,21.8,0.177,442761.2,442761.2,34487,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820104,627398.00
06/13/2016 08:15,2,0.701,ACTIVE,211.70,343.85,59.981,1465820103,"274151322000085","219011344069620",29.12,15.50,0,333.63,350.77,20.8,18.1,0.133,699043.7,699043.7,28023,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820105,627399.00
06/13/2016 08:15,2,0.811,ACTIVE,213.29,347.46,59.986,1465820103,"201051344000633","219011344069620",30.26,13.30,0,335.74,357.98,24.9,22.1,0.181,433922.3,433922.3,34974,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820106,627400.00
06/13/2016 08:15,2,0.832,ACTIVE,213.06,345.36,59.981,1465820103,"201051344000469","219011344069620",29.98,12.70,0,334.54,356.18,25.3,22.5,0.186,435416.2,435416.2,34903,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820107,627401.00
06/13/2016 08:15,2,0.820,ACTIVE,211.93,343.25,59.975,1465820103,"201051344000646","219011344069620",29.58,13.30,0,333.63,354.67,24.7,21.9,0.181,438489.0,438489.0,39450,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820108,627402.00
06/13/2016 08:15,2,0.740,ACTIVE,211.70,344.15,59.970,1465820103,"274151322000052","219011344069620",29.18,15.80,0,333.63,350.77,21.9,19.3,0.146,713300.0,713300.0,28249,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820109,627403.00
06/13/2016 08:15,2,0.832,ACTIVE,212.16,344.45,59.986,1465820103,"201051344000585","219011344069620",30.00,14.00,0,334.24,354.97,25.3,22.5,0.186,445672.5,445672.5,39457,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820110,627404.00
06/13/2016 08:15,2,0.791,ACTIVE,211.93,342.65,59.981,1465820103,"201051344001230","219011344069620",30.00,13.30,0,333.93,353.47,24.1,21.3,0.177,442028.9,442028.9,39260,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820111,627405.00
06/13/2016 08:15,2,0.811,ACTIVE,212.61,345.06,59.959,1465820103,"201051344000582","219011344069620",29.58,13.30,0,334.54,354.97,24.3,21.5,0.181,435377.8,435377.8,39415,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820112,627406.00
06/13/2016 08:15,2,0.822,ACTIVE,211.48,343.25,59.986,1465820103,"201051344000955","219011344069620",30.36,13.70,0,332.73,353.77,25.4,22.5,0.186,447987.2,447987.2,39349,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820112,627407.00
06/13/2016 08:15,2,0.482,ACTIVE,211.70,413.89,59.970,1465820103,"274151322000094","219011344069620",38.78,17.30,0,337.84,437.03,18.9,16.3,0.119,577583.3,577583.3,29334,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820113,627408.00
06/13/2016 08:15,2,0.850,ACTIVE,212.83,345.36,59.986,1465820103,"201051344000579","219011344069620",30.22,13.30,0,336.04,356.48,26.1,23.2,0.186,449519.7,449519.7,14974,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820114,627409.00
06/13/2016 08:15,2,0.842,ACTIVE,211.70,342.95,59.986,1465820103,"201051344000890","219011344069620",29.90,14.00,0,333.93,354.67,25.6,22.7,0.177,445163.6,445163.6,39367,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820115,627410.00
06/13/2016 08:15,2,0.822,ACTIVE,212.16,343.85,59.981,1465820103,"201051344000438","219011344069620",30.14,13.30,0,334.24,354.37,25.1,22.3,0.181,447127.8,447127.8,39373,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820116,627411.00
06/13/2016 08:15,2,0.844,ACTIVE,212.38,344.76,60.007,1465820103,"201051344000417","219011344069620",29.94,13.70,0,334.24,354.37,25.6,22.7,0.190,439447.9,439447.9,39537,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820117,627412.00
06/13/2016 08:15,2,0.730,ACTIVE,211.93,345.66,59.991,1465820103,"274151322000083","219011344069620",28.94,15.80,0,333.93,351.07,21.4,18.7,0.137,706865.1,706865.1,28328,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820118,627413.00
06/13/2016 08:15,2,0.768,ACTIVE,212.38,346.56,59.981,1465820103,"274151322000076","219011344069620",29.80,15.80,0,335.44,351.67,23.1,20.4,0.159,752925.1,752925.1,28323,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820119,627414.00
06/13/2016 08:15,2,0.838,ACTIVE,212.83,345.36,59.986,1465820103,"201051344000868","219011344069620",29.66,13.30,0,335.14,356.18,25.2,22.4,0.186,434451.6,434451.6,34623,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820120,627415.00
06/13/2016 08:15,2,0.770,ACTIVE,211.93,345.06,59.981,1465820103,"274151322000095","219011344069620",29.14,15.50,0,333.33,351.07,22.7,20.0,0.137,745177.3,745177.3,28244,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820121,627416.00
06/13/2016 08:15,2,0.816,ACTIVE,213.06,346.86,60.002,1465820103,"201051344000988","219011344069620",30.00,13.70,0,335.14,357.98,24.8,22.0,0.186,431461.6,431461.6,34917,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820122,627417.00
06/13/2016 08:15,2,0.832,ACTIVE,211.93,343.55,60.044,1465820103,"201051344001025","219011344069620",29.80,13.30,0,334.24,354.97,25.1,22.3,0.186,445285.0,445285.0,39425,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820123,627418.00
06/13/2016 08:15,2,0.828,ACTIVE,212.83,345.06,59.991,1465820103,"201051344000458","219011344069620",30.04,14.70,0,335.74,356.18,25.2,22.4,0.190,442307.2,442307.2,34842,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820123,627419.00
06/13/2016 08:15,2,0.814,ACTIVE,213.51,345.96,60.034,1465820103,"201051344000853","219011344069620",30.12,13.30,0,336.64,357.68,24.9,22.1,0.186,441032.0,441032.0,34446,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820124,627420.00
06/13/2016 08:15,2,0.805,ACTIVE,212.16,344.76,59.996,1465820103,"201051344000685","219011344069620",29.92,13.70,0,334.24,354.67,24.4,21.6,0.194,446524.2,446524.2,39274,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820125,627421.00
06/13/2016 08:15,2,0.805,ACTIVE,212.16,345.06,59.986,1465820103,"201051344000917","219011344069620",29.86,14.70,0,334.24,354.37,24.4,21.6,0.181,443309.4,443309.4,39274,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820126,627422.00
06/13/2016 08:15,2,0.797,ACTIVE,212.16,344.15,59.944,1465820103,"201051344001145","219011344069620",30.24,13.30,0,335.44,354.97,24.4,21.7,0.181,448537.4,448537.4,39124,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820127,627423.00
06/13/2016 08:15,2,0.818,ACTIVE,212.16,344.76,60.018,1465820103,"201051344000651","219011344069620",30.04,13.30,0,334.84,354.67,24.9,22.1,0.186,441015.2,441015.2,39477,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820128,627424.00
06/13/2016 08:15,2,0.699,ACTIVE,211.03,342.05,59.975,1465820103,"274151322000088","219011344069620",28.63,15.80,0,332.73,349.86,20.3,17.7,0.119,682907.3,682907.3,27985,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820129,627425.00
06/13/2016 08:15,2,0.506,ACTIVE,212.38,413.29,59.996,1465820103,"274151322000068","219011344069620",38.92,17.80,0,338.44,439.74,19.9,17.3,0.119,577473.6,577473.6,29543,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820130,627426.00
06/13/2016 08:15,2,0.820,ACTIVE,211.48,342.65,59.986,1465820103,"201051344001135","219011344069620",30.06,13.70,0,333.63,353.77,25.0,22.2,0.181,437030.8,437030.8,39412,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820131,627427.00
06/13/2016 08:15,2,0.850,ACTIVE,212.61,345.36,60.012,1465820103,"201051344000594","219011344069620",30.08,13.30,0,334.24,356.18,25.9,23.1,0.190,446268.7,446268.7,34887,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820132,627428.00
06/13/2016 08:15,2,0.818,ACTIVE,212.16,343.55,59.949,1465820103,"201051344001203","219011344069620",29.98,14.00,0,334.24,355.88,24.9,22.1,0.190,444163.7,444163.7,39453,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820133,627429.00
06/13/2016 08:15,2,0.721,ACTIVE,211.70,342.65,59.981,1465820103,"274151322000054","219011344069620",29.04,16.00,0,333.63,350.47,21.2,18.5,0.137,697466.5,697466.5,28010,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820134,627430.00
06/13/2016 08:15,2,0.832,ACTIVE,213.06,344.76,59.986,1465820103,"201051344000867","219011344069620",30.10,14.00,0,335.44,356.18,25.4,22.6,0.181,433661.3,433661.3,34886,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820135,627431.00
06/13/2016 08:15,2,0.842,ACTIVE,212.16,344.15,59.986,1465820103,"201051344001093","219011344069620",29.96,14.30,0,334.54,354.97,25.6,22.8,0.177,442569.9,442569.9,39331,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820136,627432.00
06/13/2016 08:15,2,0.795,ACTIVE,212.83,345.96,59.970,1465820103,"201051344000900","219011344069620",29.88,13.70,0,334.24,356.18,24.1,21.3,0.186,449387.2,449387.2,34279,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820137,627433.00
06/13/2016 08:15,2,0.836,ACTIVE,213.06,345.36,60.012,1465820103,"201051344000648","219011344069620",30.00,13.00,0,336.04,356.48,25.4,22.6,0.190,440994.8,440994.8,34570,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820138,627434.00
06/13/2016 08:15,2,0.850,ACTIVE,212.83,345.96,59.975,1465820103,"201051344000569","219011344069620",29.62,14.00,0,335.14,356.78,25.5,22.7,0.190,450471.0,450471.0,34202,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820139,627435.00
06/13/2016 08:15,2,0.842,ACTIVE,213.06,345.66,59.996,1465820103,"201051344000983","219011344069620",29.82,14.00,0,334.84,356.48,25.4,22.6,0.194,442040.8,442040.8,34683,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820140,627436.00
06/13/2016 08:15,2,0.830,ACTIVE,213.06,345.66,59.970,1465820103,"201051344001158","219011344069620",29.78,13.00,0,334.84,356.78,25.1,22.3,0.194,436126.8,436126.8,34950,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820141,627437.00
06/13/2016 08:15,2,0.838,ACTIVE,213.29,346.56,59.970,1465820103,"201051344000576","219011344069620",29.88,13.70,0,336.04,356.78,25.4,22.6,0.181,443204.1,443204.1,34354,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820142,627438.00
06/13/2016 08:15,2,0.729,ACTIVE,211.70,342.35,59.965,1465820103,"274151322000087","219011344069620",28.82,17.80,0,332.13,350.47,21.3,18.6,0.128,670856.1,670856.1,28123,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465820143,627439.00
06/13/2016 08:30,2,0.889,ACTIVE,213.74,346.56,59.981,1465821003,"201051344000645","219011344069620",29.68,14.70,0,336.64,358.58,26.7,23.9,0.199,442765.7,442765.7,34488,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821004,627440.00
06/13/2016 08:30,2,0.779,ACTIVE,212.16,344.76,59.959,1465821003,"274151322000085","219011344069620",28.77,16.00,0,334.54,350.77,22.7,20.0,0.141,699047.4,699047.4,28024,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821005,627441.00
06/13/2016 08:30,2,0.875,ACTIVE,213.51,347.76,59.975,1465821003,"201051344000633","219011344069620",30.42,13.70,0,335.14,358.88,27.0,24.1,0.199,433926.9,433926.9,34975,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821006,627442.00
06/13/2016 08:30,2,0.902,ACTIVE,213.29,347.16,59.938,1465821003,"201051344000469","219011344069620",29.98,13.00,0,333.63,357.68,27.4,24.6,0.212,435420.8,435420.8,34904,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821007,627443.00
06/13/2016 08:30,2,0.875,ACTIVE,211.70,344.15,59.959,1465821003,"201051344000646","219011344069620",30.14,13.70,0,332.43,355.58,26.7,23.9,0.199,438493.5,438493.5,39451,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821008,627444.00
06/13/2016 08:30,2,0.820,ACTIVE,211.48,342.65,59.954,1465821003,"274151322000052","219011344069620",29.00,16.30,0,332.43,351.37,24.1,21.3,0.164,713303.9,713303.9,28250,0,0,0,L,1151911521,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821009,627445.00
06/13/2016 08:30,2,0.898,ACTIVE,211.93,344.45,59.944,1465821003,"201051344000585","219011344069620",30.18,14.30,0,332.73,356.48,27.5,24.6,0.208,445677.2,445677.2,39458,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821010,627446.00
06/13/2016 08:30,2,0.861,ACTIVE,211.70,342.95,59.954,1465821003,"201051344001230","219011344069620",29.98,13.70,0,331.53,354.07,26.2,23.3,0.194,442033.3,442033.3,39261,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821011,627447.00
06/13/2016 08:30,2,0.867,ACTIVE,212.16,344.45,59.991,1465821003,"201051344000582","219011344069620",30.00,14.00,0,333.33,355.58,26.4,23.6,0.199,435382.2,435382.2,39416,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821012,627448.00
06/13/2016 08:30,2,0.902,ACTIVE,211.48,343.55,59.949,1465821003,"201051344000955","219011344069620",30.10,14.00,0,331.53,354.97,27.5,24.6,0.203,447991.9,447991.9,39350,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821013,627449.00
06/13/2016 08:30,2,0.531,ACTIVE,211.93,410.88,59.954,1465821003,"274151322000094","219011344069620",38.74,17.80,0,336.34,432.82,20.8,18.2,0.133,577586.5,577586.5,29335,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821014,627450.00
06/13/2016 08:30,2,0.926,ACTIVE,213.06,346.56,59.954,1465821003,"201051344000579","219011344069620",30.08,13.70,0,334.84,358.58,28.2,25.3,0.212,449524.5,449524.5,14975,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821014,627451.00
06/13/2016 08:30,2,0.906,ACTIVE,211.48,343.25,59.965,1465821003,"201051344000890","219011344069620",30.06,14.00,0,333.03,355.28,27.6,24.7,0.199,445168.3,445168.3,39368,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821015,627452.00
06/13/2016 08:30,2,0.893,ACTIVE,211.93,344.45,59.944,1465821003,"201051344000438","219011344069620",30.08,14.00,0,333.63,356.18,27.2,24.4,0.203,447132.4,447132.4,39374,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821016,627453.00
06/13/2016 08:30,2,0.908,ACTIVE,211.93,343.85,59.954,1465821003,"201051344000417","219011344069620",30.06,14.00,0,332.43,356.48,27.7,24.8,0.203,439452.6,439452.6,39538,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821017,627454.00
06/13/2016 08:30,2,0.795,ACTIVE,211.93,341.75,59.944,1465821003,"274151322000083","219011344069620",29.04,16.00,0,334.24,351.67,23.4,20.7,0.155,706868.8,706868.8,28329,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821018,627455.00
06/13/2016 08:30,2,0.842,ACTIVE,212.38,346.26,59.954,1465821003,"274151322000076","219011344069620",29.82,16.00,0,334.24,352.57,25.4,22.6,0.172,752929.2,752929.2,28324,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821019,627456.00
06/13/2016 08:30,2,0.908,ACTIVE,212.61,345.36,59.944,1465821003,"201051344000868","219011344069620",29.72,13.70,0,334.54,357.68,27.4,24.5,0.203,434456.2,434456.2,34624,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821020,627457.00
