ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 08:30,2,0.830,ACTIVE,211.93,343.55,59.944,1465821003,"274151322000095","219011344069620",29.50,15.80,0,332.73,351.37,24.8,22.0,0.159,745181.3,745181.3,28245,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821021,627458.00
06/13/2016 08:30,2,0.902,ACTIVE,212.61,348.06,59.896,1465821003,"201051344000988","219011344069620",29.42,14.00,0,335.14,359.78,26.9,24.1,0.217,431466.1,431466.1,34918,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821022,627459.00
06/13/2016 08:30,2,0.889,ACTIVE,211.48,342.95,59.896,1465821003,"201051344001025","219011344069620",30.14,13.70,0,333.33,356.18,27.1,24.3,0.199,445289.5,445289.5,39426,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821023,627460.00
06/13/2016 08:30,2,0.893,ACTIVE,212.83,345.96,59.986,1465821003,"201051344000458","219011344069620",30.00,15.00,0,334.24,357.38,27.2,24.3,0.212,442311.8,442311.8,34843,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821023,627461.00
06/13/2016 08:30,2,0.893,ACTIVE,213.74,347.76,59.991,1465821003,"201051344000853","219011344069620",29.80,14.00,0,336.04,358.88,27.0,24.2,0.203,441036.5,441036.5,34447,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821024,627462.00
06/13/2016 08:30,2,0.865,ACTIVE,211.93,344.76,59.933,1465821003,"201051344000685","219011344069620",29.94,13.70,0,333.33,356.18,26.3,23.5,0.208,446528.6,446528.6,39275,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821025,627463.00
06/13/2016 08:30,2,0.852,ACTIVE,212.16,344.76,59.938,1465821003,"201051344000917","219011344069620",30.26,15.00,0,333.03,355.88,26.2,23.4,0.199,443313.8,443313.8,39275,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821026,627464.00
06/13/2016 08:30,2,0.865,ACTIVE,212.16,344.15,59.944,1465821003,"201051344001145","219011344069620",29.90,13.70,0,334.24,355.88,26.2,23.4,0.194,448541.8,448541.8,39125,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821027,627465.00
06/13/2016 08:30,2,0.881,ACTIVE,211.93,344.45,59.954,1465821003,"201051344000651","219011344069620",30.06,13.70,0,334.24,355.58,26.9,24.0,0.199,441019.7,441019.7,39478,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821028,627466.00
06/13/2016 08:30,2,0.754,ACTIVE,211.48,340.25,59.944,1465821003,"274151322000088","219011344069620",29.00,16.00,0,333.33,350.47,22.1,19.4,0.137,682910.8,682910.8,27986,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821029,627467.00
06/13/2016 08:30,2,0.543,ACTIVE,212.61,415.39,59.938,1465821003,"274151322000068","219011344069620",39.04,18.30,0,337.24,429.52,21.5,18.8,0.124,577477.1,577477.1,29544,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821030,627468.00
06/13/2016 08:30,2,0.871,ACTIVE,211.48,342.65,59.954,1465821003,"201051344001135","219011344069620",30.32,14.00,0,333.03,354.67,26.8,23.9,0.199,437035.3,437035.3,39413,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821031,627469.00
06/13/2016 08:30,2,0.898,ACTIVE,212.16,345.66,59.944,1465821003,"201051344000594","219011344069620",30.36,13.70,0,333.63,357.38,27.6,24.7,0.203,446273.4,446273.4,34888,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821032,627470.00
06/13/2016 08:30,2,0.883,ACTIVE,211.93,343.55,59.938,1465821003,"201051344001203","219011344069620",29.80,14.00,0,334.24,356.48,26.7,23.8,0.208,444168.1,444168.1,39454,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821033,627471.00
06/13/2016 08:30,2,0.773,ACTIVE,211.70,342.05,59.938,1465821003,"274151322000054","219011344069620",29.24,16.70,0,334.24,351.07,23.0,20.2,0.155,697470.2,697470.2,28011,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821033,627472.00
06/13/2016 08:30,2,0.896,ACTIVE,213.06,345.36,59.949,1465821003,"201051344000867","219011344069620",29.82,14.30,0,335.14,357.38,27.1,24.2,0.199,433665.8,433665.8,34887,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821034,627473.00
06/13/2016 08:30,2,0.887,ACTIVE,211.70,343.85,59.944,1465821003,"201051344001093","219011344069620",30.32,14.30,0,333.03,355.88,27.2,24.4,0.199,442574.5,442574.5,39332,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821035,627474.00
06/13/2016 08:30,2,0.854,ACTIVE,212.83,346.26,59.938,1465821003,"201051344000900","219011344069620",29.74,14.00,0,335.44,357.68,25.8,22.9,0.203,449391.4,449391.4,34280,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821036,627475.00
06/13/2016 08:30,2,0.891,ACTIVE,213.06,345.66,59.944,1465821003,"201051344000648","219011344069620",30.10,13.30,0,335.74,357.98,27.2,24.3,0.199,440999.4,440999.4,34571,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821037,627476.00
06/13/2016 08:30,2,0.887,ACTIVE,212.83,346.26,59.938,1465821003,"201051344000569","219011344069620",30.18,14.30,0,335.44,357.68,27.1,24.3,0.203,450475.6,450475.6,34203,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821038,627477.00
06/13/2016 08:30,2,0.883,ACTIVE,213.06,346.56,59.965,1465821003,"201051344000983","219011344069620",30.20,14.30,0,335.14,357.68,27.0,24.2,0.208,442045.4,442045.4,34684,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821039,627478.00
06/13/2016 08:30,2,0.875,ACTIVE,213.06,346.26,59.981,1465821003,"201051344001158","219011344069620",29.94,13.30,0,335.44,357.98,26.6,23.7,0.212,436131.2,436131.2,34951,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821040,627479.00
06/13/2016 08:30,2,0.891,ACTIVE,213.29,346.56,59.933,1465821003,"201051344000576","219011344069620",29.68,14.00,0,335.74,358.88,26.8,23.9,0.203,443208.7,443208.7,34355,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821041,627480.00
06/13/2016 08:30,2,0.783,ACTIVE,211.93,344.15,59.912,1465821003,"274151322000087","219011344069620",28.53,18.30,0,333.33,351.07,22.6,19.9,0.133,670859.7,670859.7,28124,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821042,627481.00
06/13/2016 08:45,2,0.686,ACTIVE,213.06,344.45,59.981,1465821903,"201051344000645","219011344069620",29.28,15.00,0,336.94,358.88,20.4,17.7,0.141,442770.8,442770.8,34489,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821904,627482.00
06/13/2016 08:45,2,0.590,ACTIVE,211.48,339.65,59.975,1465821903,"274151322000085","219011344069620",28.09,16.70,0,334.24,350.77,16.8,14.3,0.102,699051.5,699051.5,28025,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821905,627483.00
06/13/2016 08:45,2,0.684,ACTIVE,212.83,345.06,59.986,1465821903,"201051344000633","219011344069620",29.54,14.00,0,334.84,361.29,20.5,17.9,0.141,433932.0,433932.0,34976,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821906,627484.00
06/13/2016 08:45,2,0.699,ACTIVE,212.38,343.85,60.023,1465821903,"201051344000469","219011344069620",29.54,13.70,0,334.54,359.78,20.9,18.2,0.150,435426.0,435426.0,34905,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821907,627485.00
06/13/2016 08:45,2,0.686,ACTIVE,211.48,341.75,59.986,1465821903,"201051344000646","219011344069620",29.36,14.30,0,332.73,356.48,20.4,17.8,0.150,438498.5,438498.5,39452,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821908,627486.00
06/13/2016 08:45,2,0.607,ACTIVE,210.57,338.74,59.986,1465821903,"274151322000052","219011344069620",29.10,16.70,0,332.13,351.37,17.9,15.4,0.106,713308.3,713308.3,28251,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821909,627487.00
06/13/2016 08:45,2,0.705,ACTIVE,211.93,342.35,59.975,1465821903,"201051344000585","219011344069620",29.38,14.30,0,331.83,357.38,21.0,18.3,0.137,445682.4,445682.4,39459,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821910,627488.00
06/13/2016 08:45,2,0.662,ACTIVE,211.70,340.55,60.007,1465821903,"201051344001230","219011344069620",29.22,14.00,0,331.53,354.67,19.6,17.0,0.141,442038.2,442038.2,39262,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821911,627489.00
06/13/2016 08:45,2,0.664,ACTIVE,212.16,342.35,59.986,1465821903,"201051344000582","219011344069620",29.70,14.30,0,333.33,356.48,20.0,17.4,0.133,435387.2,435387.2,39417,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821912,627490.00
06/13/2016 08:45,2,0.693,ACTIVE,211.48,340.85,59.970,1465821903,"201051344000955","219011344069620",29.78,14.30,0,331.23,357.08,21.0,18.3,0.146,447997.1,447997.1,39351,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821913,627491.00
06/13/2016 08:45,2,0.365,ACTIVE,211.70,423.20,59.996,1465821903,"274151322000094","219011344069620",40.12,18.30,0,336.64,435.53,14.9,12.5,0.093,577590.3,577590.3,29336,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821914,627492.00
06/13/2016 08:45,2,0.717,ACTIVE,212.38,343.25,59.981,1465821903,"201051344000579","219011344069620",29.84,14.30,0,336.04,359.18,21.7,19.0,0.150,449529.9,449529.9,14976,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821915,627493.00
06/13/2016 08:45,2,0.697,ACTIVE,211.48,340.55,60.018,1465821903,"201051344000890","219011344069620",29.72,14.30,0,333.03,356.48,21.1,18.4,0.141,445173.5,445173.5,39369,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821916,627494.00
06/13/2016 08:45,2,0.684,ACTIVE,211.93,341.75,59.975,1465821903,"201051344000438","219011344069620",29.98,14.30,0,333.03,356.48,20.8,18.2,0.141,447137.5,447137.5,39375,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821916,627495.00
06/13/2016 08:45,2,0.705,ACTIVE,211.93,341.15,59.991,1465821903,"201051344000417","219011344069620",29.58,14.30,0,332.73,356.48,21.2,18.5,0.141,439457.8,439457.8,39539,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821917,627496.00
06/13/2016 08:45,2,0.594,ACTIVE,211.25,342.65,59.975,1465821903,"274151322000083","219011344069620",28.67,16.30,0,334.84,351.37,17.2,14.7,0.106,706873.1,706873.1,28330,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821918,627497.00
06/13/2016 08:45,2,0.629,ACTIVE,212.16,342.65,59.975,1465821903,"274151322000076","219011344069620",29.40,16.30,0,333.03,352.27,18.7,16.1,0.119,752933.8,752933.8,28325,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821919,627498.00
06/13/2016 08:45,2,0.695,ACTIVE,212.38,343.55,59.986,1465821903,"201051344000868","219011344069620",29.22,14.00,0,333.93,358.58,20.6,18.0,0.146,434461.3,434461.3,34625,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821920,627499.00
06/13/2016 08:45,2,0.613,ACTIVE,211.48,342.05,60.002,1465821903,"274151322000095","219011344069620",29.20,16.30,0,331.23,351.67,18.1,15.6,0.106,745185.8,745185.8,28246,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821921,627500.00
06/13/2016 08:45,2,0.676,ACTIVE,212.38,344.76,59.981,1465821903,"201051344000988","219011344069620",29.40,14.70,0,333.93,360.38,20.2,17.5,0.146,431471.1,431471.1,34919,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821922,627501.00
06/13/2016 08:45,2,0.680,ACTIVE,211.48,340.25,59.975,1465821903,"201051344001025","219011344069620",29.72,14.00,0,332.73,356.78,20.5,17.8,0.137,445294.6,445294.6,39427,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821923,627502.00
06/13/2016 08:45,2,0.691,ACTIVE,212.16,342.95,59.986,1465821903,"201051344000458","219011344069620",29.48,15.50,0,334.54,357.98,20.7,18.0,0.146,442316.9,442316.9,34844,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821924,627503.00
06/13/2016 08:45,2,0.680,ACTIVE,213.06,345.06,59.970,1465821903,"201051344000853","219011344069620",29.58,14.30,0,336.34,360.38,20.4,17.7,0.146,441041.5,441041.5,34448,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821925,627504.00
06/13/2016 08:45,2,0.656,ACTIVE,211.93,341.75,59.970,1465821903,"201051344000685","219011344069620",29.74,14.30,0,332.73,357.38,19.8,17.2,0.150,446533.5,446533.5,39276,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821926,627505.00
06/13/2016 08:45,2,0.664,ACTIVE,211.70,341.75,59.981,1465821903,"201051344000917","219011344069620",29.20,15.30,0,332.73,356.78,19.6,17.0,0.137,443318.6,443318.6,39276,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821927,627506.00
06/13/2016 08:45,2,0.660,ACTIVE,211.48,340.85,60.002,1465821903,"201051344001145","219011344069620",29.40,14.00,0,333.33,357.68,19.7,17.1,0.146,448546.6,448546.6,39126,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821928,627507.00
06/13/2016 08:45,2,0.678,ACTIVE,211.48,341.45,60.023,1465821903,"201051344000651","219011344069620",29.50,14.30,0,333.93,356.48,20.3,17.7,0.146,441024.7,441024.7,39479,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821929,627508.00
06/13/2016 08:45,2,0.578,ACTIVE,211.25,342.65,59.986,1465821903,"274151322000088","219011344069620",27.63,16.70,0,334.24,349.86,16.2,13.7,0.102,682914.8,682914.8,27987,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821930,627509.00
06/13/2016 08:45,2,0.412,ACTIVE,211.93,403.97,59.975,1465821903,"274151322000068","219011344069620",38.09,19.00,0,337.54,430.72,16.0,13.5,0.093,577480.9,577480.9,29545,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821930,627510.00
06/13/2016 08:45,2,0.680,ACTIVE,211.03,339.65,59.970,1465821903,"201051344001135","219011344069620",29.70,14.70,0,332.43,356.18,20.5,17.8,0.141,437040.4,437040.4,39414,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821931,627511.00
06/13/2016 08:45,2,0.697,ACTIVE,212.16,343.25,59.975,1465821903,"201051344000594","219011344069620",29.62,14.00,0,333.63,359.18,20.9,18.3,0.146,446278.6,446278.6,34889,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821932,627512.00
06/13/2016 08:45,2,0.674,ACTIVE,211.25,340.55,59.965,1465821903,"201051344001203","219011344069620",29.38,14.70,0,332.73,358.28,20.1,17.5,0.150,444173.1,444173.1,39455,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821933,627513.00
06/13/2016 08:45,2,0.588,ACTIVE,211.48,343.55,59.970,1465821903,"274151322000054","219011344069620",28.25,17.00,0,334.24,351.07,16.8,14.3,0.106,697474.3,697474.3,28012,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821934,627514.00
06/13/2016 08:45,2,0.689,ACTIVE,212.61,342.35,59.970,1465821903,"201051344000867","219011344069620",29.40,15.00,0,334.84,358.88,20.6,17.9,0.141,433670.9,433670.9,34888,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821935,627515.00
06/13/2016 08:45,2,0.684,ACTIVE,211.03,340.85,59.981,1465821903,"201051344001093","219011344069620",29.66,15.00,0,333.03,355.58,20.6,17.9,0.137,442579.6,442579.6,39333,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821936,627516.00
06/13/2016 08:45,2,0.643,ACTIVE,212.16,343.55,59.975,1465821903,"201051344000900","219011344069620",29.36,14.70,0,334.84,358.28,19.1,16.5,0.141,449396.2,449396.2,34281,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821937,627517.00
06/13/2016 08:45,2,0.689,ACTIVE,212.61,343.85,59.975,1465821903,"201051344000648","219011344069620",29.52,14.00,0,335.74,359.48,20.6,18.0,0.141,441004.5,441004.5,34572,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821938,627518.00
06/13/2016 08:45,2,0.697,ACTIVE,212.38,343.25,59.981,1465821903,"201051344000569","219011344069620",29.12,14.70,0,335.14,358.88,20.6,18.0,0.150,450480.7,450480.7,34204,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821939,627519.00
06/13/2016 08:45,2,0.682,ACTIVE,212.38,342.65,59.975,1465821903,"201051344000983","219011344069620",29.76,14.70,0,335.14,359.48,20.6,17.9,0.150,442050.4,442050.4,34685,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821940,627520.00
06/13/2016 08:45,2,0.676,ACTIVE,212.38,343.55,59.970,1465821903,"201051344001158","219011344069620",29.18,13.70,0,334.84,359.48,20.0,17.4,0.146,436136.2,436136.2,34952,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821940,627521.00
06/13/2016 08:45,2,0.676,ACTIVE,212.61,344.15,59.975,1465821903,"201051344000576","219011344069620",29.70,14.30,0,335.44,359.78,20.4,17.7,0.137,443213.7,443213.7,34356,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821941,627522.00
06/13/2016 08:45,2,0.586,ACTIVE,211.25,341.75,59.928,1465821903,"274151322000087","219011344069620",28.15,19.30,0,332.13,350.77,16.7,14.2,0.093,670863.8,670863.8,28125,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465821942,627523.00
06/13/2016 09:00,2,0.529,ACTIVE,212.38,341.45,59.965,1465822803,"201051344000645","219011344069620",29.22,15.30,0,335.74,353.77,15.7,13.2,0.097,442774.7,442774.7,34490,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822804,627524.00
06/13/2016 09:00,2,0.447,ACTIVE,211.70,339.04,59.959,1465822803,"274151322000085","219011344069620",27.83,17.00,0,335.44,347.46,12.7,10.3,0.071,699054.6,699054.6,28026,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822805,627525.00
06/13/2016 09:00,2,0.547,ACTIVE,212.61,343.25,59.959,1465822803,"201051344000633","219011344069620",29.10,14.30,0,333.33,355.88,16.1,13.7,0.102,433936.0,433936.0,34977,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822806,627526.00
06/13/2016 09:00,2,0.559,ACTIVE,211.93,341.15,59.970,1465822803,"201051344000469","219011344069620",28.86,13.70,0,333.33,353.77,16.4,13.9,0.110,435430.1,435430.1,34906,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822808,627527.00
06/13/2016 09:00,2,0.535,ACTIVE,211.03,339.34,59.944,1465822803,"201051344000646","219011344069620",29.24,14.30,0,330.93,351.07,15.9,13.4,0.102,438502.4,438502.4,39453,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822809,627528.00
06/13/2016 09:00,2,0.559,ACTIVE,211.25,339.65,59.928,1465822803,"201051344000585","219011344069620",28.82,15.00,0,332.73,351.97,16.3,13.8,0.102,445686.4,445686.4,39460,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822811,627529.00
06/13/2016 09:00,2,0.527,ACTIVE,211.03,338.44,59.965,1465822803,"201051344001230","219011344069620",28.77,14.00,0,330.63,350.77,15.4,12.9,0.093,442042.0,442042.0,39263,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822812,627530.00
06/13/2016 09:00,2,0.529,ACTIVE,211.48,339.95,59.965,1465822803,"201051344000582","219011344069620",28.75,14.70,0,332.43,351.67,15.5,13.0,0.097,435391.0,435391.0,39418,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822813,627531.00
06/13/2016 09:00,2,0.559,ACTIVE,210.57,338.44,59.975,1465822803,"201051344000955","219011344069620",28.98,14.70,0,330.93,351.07,16.4,13.9,0.102,448001.2,448001.2,39352,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822813,627532.00
06/13/2016 09:00,2,0.285,ACTIVE,211.70,406.07,59.959,1465822803,"274151322000094","219011344069620",38.27,18.70,0,336.64,433.12,11.1,8.8,0.066,577593.0,577593.0,29337,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822814,627533.00
06/13/2016 09:00,2,0.568,ACTIVE,211.93,341.15,59.970,1465822803,"201051344000579","219011344069620",29.52,14.30,0,334.24,353.47,17.0,14.5,0.102,449534.1,449534.1,14977,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822815,627534.00
06/13/2016 09:00,2,0.545,ACTIVE,210.80,338.44,59.970,1465822803,"201051344000890","219011344069620",29.40,14.70,0,330.93,351.07,16.3,13.8,0.097,445177.6,445177.6,39370,0,0,0,L,1122011218,0,121.10,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822816,627535.00
06/13/2016 09:00,2,0.549,ACTIVE,211.25,339.95,59.965,1465822803,"201051344000438","219011344069620",28.86,14.70,0,332.73,351.37,16.1,13.6,0.097,447141.6,447141.6,39376,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822817,627536.00
06/13/2016 09:00,2,0.572,ACTIVE,211.25,339.04,59.965,1465822803,"201051344000417","219011344069620",28.86,14.70,0,332.13,351.97,16.8,14.3,0.102,439462.0,439462.0,39540,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822818,627537.00
06/13/2016 09:00,2,0.443,ACTIVE,211.48,339.65,59.959,1465822803,"274151322000083","219011344069620",28.31,16.70,0,335.14,347.46,12.7,10.3,0.075,706876.2,706876.2,28331,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822819,627538.00
06/13/2016 09:00,2,0.473,ACTIVE,211.93,339.95,59.981,1465822803,"274151322000076","219011344069620",28.69,17.00,0,336.04,348.06,13.8,11.4,0.084,752937.3,752937.3,28326,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822820,627539.00
06/13/2016 09:00,2,0.543,ACTIVE,211.93,340.55,59.981,1465822803,"201051344000868","219011344069620",28.78,14.30,0,333.93,353.47,15.8,13.4,0.102,434465.3,434465.3,34626,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822821,627540.00
06/13/2016 09:00,2,0.457,ACTIVE,211.48,339.95,59.965,1465822803,"274151322000095","219011344069620",28.47,16.70,0,334.84,347.76,13.2,10.9,0.075,745189.2,745189.2,28247,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822822,627541.00
06/13/2016 09:00,2,0.521,ACTIVE,211.70,342.05,59.965,1465822803,"201051344000988","219011344069620",28.80,14.70,0,333.63,354.67,15.2,12.8,0.106,431475.0,431475.0,34920,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822823,627542.00
06/13/2016 09:00,2,0.525,ACTIVE,211.03,338.44,59.991,1465822803,"201051344001025","219011344069620",29.38,14.30,0,331.83,350.77,15.7,13.2,0.097,445298.6,445298.6,39428,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822823,627543.00
06/13/2016 09:00,2,0.539,ACTIVE,211.93,340.55,59.965,1465822803,"201051344000458","219011344069620",29.02,15.80,0,334.24,352.87,15.9,13.4,0.102,442320.8,442320.8,34845,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822824,627544.00
06/13/2016 09:00,2,0.539,ACTIVE,212.38,342.65,59.965,1465822803,"201051344000853","219011344069620",28.47,14.70,0,336.04,354.67,15.6,13.1,0.097,441045.4,441045.4,34449,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822825,627545.00
06/13/2016 09:00,2,0.521,ACTIVE,211.25,340.25,60.002,1465822803,"201051344000685","219011344069620",28.53,14.30,0,331.23,351.97,15.1,12.7,0.097,446537.3,446537.3,39277,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822826,627546.00
06/13/2016 09:00,2,0.500,ACTIVE,211.25,340.25,59.959,1465822803,"201051344000917","219011344069620",29.66,15.50,0,331.23,351.07,15.0,12.6,0.093,443322.4,443322.4,39277,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822827,627547.00
06/13/2016 09:00,2,0.502,ACTIVE,211.25,339.95,59.959,1465822803,"201051344001145","219011344069620",29.34,14.00,0,332.73,351.37,14.9,12.5,0.093,448550.4,448550.4,39127,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822828,627548.00
06/13/2016 09:00,2,0.523,ACTIVE,211.25,339.95,59.965,1465822803,"201051344000651","219011344069620",29.38,14.70,0,332.43,350.47,15.6,13.1,0.093,441028.6,441028.6,39480,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822829,627549.00
06/13/2016 09:00,2,0.416,ACTIVE,211.03,340.25,59.949,1465822803,"274151322000088","219011344069620",27.79,17.00,0,334.54,346.26,11.8,9.4,0.071,682917.7,682917.7,27988,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822830,627550.00
06/13/2016 09:00,2,0.303,ACTIVE,212.16,401.56,59.975,1465822803,"274151322000068","219011344069620",37.77,19.50,0,337.24,434.02,11.6,9.3,0.057,577483.8,577483.8,29546,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822831,627551.00
06/13/2016 09:00,2,0.529,ACTIVE,210.80,338.74,59.949,1465822803,"201051344001135","219011344069620",29.04,15.00,0,330.93,349.86,15.6,13.1,0.097,437044.3,437044.3,39415,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822832,627552.00
06/13/2016 09:00,2,0.541,ACTIVE,211.48,340.85,59.970,1465822803,"201051344000594","219011344069620",29.38,14.30,0,333.03,353.77,16.1,13.6,0.102,446282.6,446282.6,34890,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822833,627553.00
06/13/2016 09:00,2,0.535,ACTIVE,211.25,339.04,59.965,1465822803,"201051344001203","219011344069620",28.27,14.70,0,331.83,351.67,15.3,12.9,0.102,444177.0,444177.0,39456,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822834,627554.00
06/13/2016 09:00,2,0.438,ACTIVE,211.03,339.65,59.975,1465822803,"274151322000054","219011344069620",27.83,17.50,0,334.84,346.86,12.3,9.9,0.062,697477.4,697477.4,28013,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822834,627555.00
06/13/2016 09:00,2,0.533,ACTIVE,211.93,339.65,59.986,1465822803,"201051344000867","219011344069620",28.82,15.30,0,333.63,353.17,15.6,13.1,0.097,433674.8,433674.8,34889,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822836,627556.00
06/13/2016 09:00,2,0.537,ACTIVE,211.03,339.04,59.959,1465822803,"201051344001093","219011344069620",29.22,15.00,0,331.83,350.17,15.9,13.4,0.084,442583.6,442583.6,39334,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822837,627557.00
06/13/2016 09:00,2,0.494,ACTIVE,211.70,341.15,59.928,1465822803,"201051344000900","219011344069620",28.17,14.70,0,333.33,353.17,14.1,11.7,0.097,449399.8,449399.8,34282,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822838,627558.00
06/13/2016 09:00,2,0.531,ACTIVE,212.16,340.25,59.965,1465822803,"201051344000648","219011344069620",29.44,14.00,0,334.54,353.77,15.9,13.4,0.093,441008.4,441008.4,34573,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822838,627559.00
06/13/2016 09:00,2,0.537,ACTIVE,212.16,340.85,59.954,1465822803,"201051344000569","219011344069620",28.96,15.00,0,334.24,353.77,15.8,13.3,0.097,450484.7,450484.7,34205,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822839,627560.00
06/13/2016 09:00,2,0.531,ACTIVE,211.93,340.55,59.965,1465822803,"201051344000983","219011344069620",29.16,15.00,0,333.93,353.77,15.7,13.2,0.102,442054.4,442054.4,34686,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822840,627561.00
06/13/2016 09:00,2,0.512,ACTIVE,212.16,340.85,59.970,1465822803,"201051344001158","219011344069620",29.04,14.00,0,334.24,352.87,15.1,12.6,0.102,436140.0,436140.0,34953,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822841,627562.00
06/13/2016 09:00,2,0.537,ACTIVE,212.38,341.75,59.965,1465822803,"201051344000576","219011344069620",28.63,14.70,0,333.93,354.37,15.6,13.1,0.097,443217.6,443217.6,34357,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822842,627563.00
06/13/2016 09:00,2,0.438,ACTIVE,211.70,338.44,59.965,1465822803,"274151322000087","219011344069620",27.43,19.80,0,335.14,347.46,12.2,9.8,0.062,670866.9,670866.9,28126,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822843,627564.00
06/13/2016 09:00,2,0.463,ACTIVE,211.03,340.85,59.965,1465822803,"274151322000052","219011344069620",27.89,17.00,0,334.24,347.46,13.1,10.7,0.075,713311.8,713311.8,28252,0,0,0,L,1151911521,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465822844,627565.00
06/13/2016 09:15,2,0.393,ACTIVE,212.16,339.95,60.002,1465823704,"201051344000645","219011344069620",28.19,15.30,0,333.93,349.86,11.3,8.9,0.057,442777.1,442777.1,34491,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823705,627566.00
06/13/2016 09:15,2,0.301,ACTIVE,211.25,337.54,59.959,1465823704,"274151322000085","219011344069620",27.69,17.00,0,334.84,345.06,8.4,6.2,0.040,699056.3,699056.3,28027,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823706,627567.00
06/13/2016 09:15,2,0.396,ACTIVE,212.38,341.45,59.965,1465823704,"201051344000633","219011344069620",28.78,14.30,0,334.24,351.37,11.6,9.3,0.057,433938.5,433938.5,34978,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823707,627568.00
06/13/2016 09:15,2,0.408,ACTIVE,211.93,339.95,59.970,1465823704,"201051344000469","219011344069620",28.92,13.70,0,332.13,349.26,12.0,9.6,0.062,435432.6,435432.6,34907,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823708,627569.00
06/13/2016 09:15,2,0.396,ACTIVE,210.80,337.54,59.975,1465823704,"201051344000646","219011344069620",28.80,14.30,0,330.33,346.56,11.6,9.3,0.062,438504.9,438504.9,39454,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823709,627570.00
06/13/2016 09:15,2,0.330,ACTIVE,211.03,337.54,59.970,1465823704,"274151322000052","219011344069620",27.91,17.00,0,333.63,344.76,9.4,7.1,0.040,713313.6,713313.6,28253,0,0,0,L,1151911521,0,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823710,627571.00
06/13/2016 09:15,2,0.420,ACTIVE,211.25,338.74,59.970,1465823704,"201051344000585","219011344069620",28.25,15.00,0,331.83,347.76,12.1,9.7,0.066,445689.0,445689.0,39461,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823711,627572.00
06/13/2016 09:15,2,0.377,ACTIVE,211.03,336.94,59.975,1465823704,"201051344001230","219011344069620",28.77,13.70,0,330.33,345.96,11.0,8.7,0.057,442044.3,442044.3,39264,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823712,627573.00
06/13/2016 09:15,2,0.398,ACTIVE,211.70,338.44,59.975,1465823704,"201051344000582","219011344069620",28.03,14.30,0,331.83,347.16,11.3,9.0,0.057,435393.4,435393.4,39419,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823713,627574.00
06/13/2016 09:15,2,0.422,ACTIVE,210.57,337.54,59.975,1465823704,"201051344000955","219011344069620",28.27,14.70,0,330.93,346.26,12.1,9.8,0.066,448003.8,448003.8,39353,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823714,627575.00
06/13/2016 09:15,2,0.191,ACTIVE,211.25,396.15,59.975,1465823704,"274151322000094","219011344069620",37.37,18.70,0,335.74,415.99,7.2,5.1,0.031,577594.4,577594.4,29338,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823715,627576.00
06/13/2016 09:15,2,0.424,ACTIVE,211.93,339.65,59.981,1465823704,"201051344000579","219011344069620",29.48,14.30,0,334.24,348.66,12.7,10.3,0.066,449536.8,449536.8,14978,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823716,627577.00
06/13/2016 09:15,2,0.410,ACTIVE,210.80,337.54,59.986,1465823704,"201051344000890","219011344069620",29.12,14.70,0,331.23,348.06,12.1,9.8,0.062,445180.1,445180.1,39371,0,0,0,L,1122011218,0,121.10,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823717,627578.00
06/13/2016 09:15,2,0.414,ACTIVE,211.03,337.84,59.986,1465823704,"201051344000438","219011344069620",28.45,14.30,0,332.43,347.76,11.9,9.6,0.062,447144.1,447144.1,39377,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823718,627579.00
06/13/2016 09:15,2,0.441,ACTIVE,211.25,338.14,59.981,1465823704,"201051344000417","219011344069620",28.19,14.70,0,330.03,347.76,12.6,10.3,0.066,439464.6,439464.6,39541,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823719,627580.00
06/13/2016 09:15,2,0.316,ACTIVE,211.25,339.34,59.965,1465823704,"274151322000083","219011344069620",27.49,17.00,0,334.84,345.06,8.8,6.6,0.044,706878.0,706878.0,28332,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823720,627581.00
06/13/2016 09:15,2,0.336,ACTIVE,211.70,339.65,59.965,1465823704,"274151322000076","219011344069620",27.91,16.70,0,335.14,345.66,9.5,7.2,0.053,752939.3,752939.3,28327,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823721,627582.00
06/13/2016 09:15,2,0.400,ACTIVE,211.93,339.65,59.981,1465823704,"201051344000868","219011344069620",28.88,14.30,0,332.43,348.96,11.7,9.4,0.062,434467.7,434467.7,34627,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823722,627583.00
06/13/2016 09:15,2,0.326,ACTIVE,211.25,339.65,59.975,1465823704,"274151322000095","219011344069620",27.71,16.30,0,334.24,345.06,9.2,6.9,0.049,745191.0,745191.0,28248,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823722,627584.00
06/13/2016 09:15,2,0.395,ACTIVE,211.93,340.85,59.981,1465823704,"201051344000988","219011344069620",27.79,14.70,0,331.53,350.77,11.1,8.8,0.066,431477.3,431477.3,34921,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823723,627585.00
06/13/2016 09:15,2,0.393,ACTIVE,211.03,336.94,59.975,1465823704,"201051344001025","219011344069620",29.22,14.30,0,331.83,348.06,11.7,9.3,0.062,445301.0,445301.0,39429,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823724,627586.00
06/13/2016 09:15,2,0.416,ACTIVE,211.93,339.34,59.981,1465823704,"201051344000458","219011344069620",28.17,15.50,0,333.03,349.26,11.9,9.6,0.066,442323.3,442323.3,34846,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823725,627587.00
06/13/2016 09:15,2,0.396,ACTIVE,212.61,341.15,59.986,1465823704,"201051344000853","219011344069620",28.92,14.30,0,334.54,350.17,11.6,9.3,0.066,441047.8,441047.8,34450,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823726,627588.00
06/13/2016 09:15,2,0.379,ACTIVE,211.25,338.44,59.981,1465823704,"201051344000685","219011344069620",28.98,14.30,0,331.53,348.36,11.2,8.9,0.062,446539.6,446539.6,39278,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823727,627589.00
06/13/2016 09:15,2,0.391,ACTIVE,211.25,339.04,59.986,1465823704,"201051344000917","219011344069620",28.23,15.50,0,331.83,348.06,11.2,8.9,0.062,443324.6,443324.6,39278,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823728,627590.00
06/13/2016 09:15,2,0.385,ACTIVE,211.25,338.74,59.970,1465823704,"201051344001145","219011344069620",28.47,14.00,0,332.13,348.36,11.2,8.8,0.057,448552.6,448552.6,39128,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823729,627591.00
06/13/2016 09:15,2,0.410,ACTIVE,211.25,338.44,59.975,1465823704,"201051344000651","219011344069620",28.23,14.30,0,332.73,347.46,11.7,9.4,0.062,441031.0,441031.0,39481,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823730,627592.00
06/13/2016 09:15,2,0.299,ACTIVE,211.03,338.14,59.970,1465823704,"274151322000088","219011344069620",26.68,17.30,0,333.93,344.15,8.1,5.9,0.044,682919.2,682919.2,27989,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823731,627593.00
06/13/2016 09:15,2,0.207,ACTIVE,211.70,407.87,59.996,1465823704,"274151322000068","219011344069620",38.57,19.50,0,336.34,418.09,8.1,5.9,0.035,577485.4,577485.4,29547,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823732,627594.00
06/13/2016 09:15,2,0.404,ACTIVE,210.80,336.94,59.975,1465823704,"201051344001135","219011344069620",28.90,14.70,0,331.83,345.66,11.9,9.5,0.062,437046.7,437046.7,39416,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823733,627595.00
06/13/2016 09:15,2,0.412,ACTIVE,211.70,339.04,59.928,1465823704,"201051344000594","219011344069620",29.10,14.30,0,331.23,348.66,12.2,9.8,0.062,446285.1,446285.1,34891,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823734,627596.00
06/13/2016 09:15,2,0.395,ACTIVE,211.48,338.44,59.996,1465823704,"201051344001203","219011344069620",28.86,14.70,0,331.53,348.66,11.6,9.2,0.066,444179.3,444179.3,39457,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823734,627597.00
06/13/2016 09:15,2,0.314,ACTIVE,211.03,338.44,59.959,1465823704,"274151322000054","219011344069620",27.61,17.50,0,334.24,344.45,8.8,6.5,0.053,697479.1,697479.1,28014,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823735,627598.00
06/13/2016 09:15,2,0.412,ACTIVE,211.93,339.04,59.991,1465823704,"201051344000867","219011344069620",28.43,15.30,0,331.83,348.66,11.9,9.6,0.062,433677.2,433677.2,34890,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823736,627599.00
06/13/2016 09:15,2,0.430,ACTIVE,211.03,338.74,59.975,1465823704,"201051344001093","219011344069620",27.99,15.00,0,332.43,347.16,12.2,9.9,0.062,442586.0,442586.0,39335,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823737,627600.00
