ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 09:15,2,0.355,ACTIVE,211.70,339.65,60.023,1465823704,"201051344000900","219011344069620",28.86,14.70,0,332.43,348.96,10.4,8.2,0.062,449401.8,449401.8,34283,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823738,627601.00
06/13/2016 09:15,2,0.428,ACTIVE,211.93,339.04,59.949,1465823704,"201051344000648","219011344069620",28.07,14.00,0,333.33,348.36,12.2,9.9,0.062,441010.9,441010.9,34574,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823739,627602.00
06/13/2016 09:15,2,0.428,ACTIVE,211.93,339.95,59.991,1465823704,"201051344000569","219011344069620",28.15,15.00,0,333.93,348.66,12.2,9.9,0.062,450487.1,450487.1,34206,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823740,627603.00
06/13/2016 09:15,2,0.422,ACTIVE,211.70,339.04,59.975,1465823704,"201051344000983","219011344069620",28.23,15.00,0,332.43,348.96,12.1,9.7,0.075,442056.8,442056.8,34687,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823741,627604.00
06/13/2016 09:15,2,0.404,ACTIVE,212.16,339.95,59.965,1465823704,"201051344001158","219011344069620",28.21,14.00,0,333.03,348.36,11.6,9.2,0.071,436142.3,436142.3,34954,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823742,627605.00
06/13/2016 09:15,2,0.430,ACTIVE,212.38,340.25,59.975,1465823704,"201051344000576","219011344069620",27.47,14.30,0,333.93,349.26,12.0,9.6,0.062,443220.0,443220.0,34358,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823743,627606.00
06/13/2016 09:15,2,0.324,ACTIVE,211.25,339.65,59.944,1465823704,"274151322000087","219011344069620",27.27,19.50,0,334.54,344.45,9.0,6.7,0.040,670868.5,670868.5,28127,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465823744,627607.00
06/13/2016 09:30,2,0.746,ACTIVE,212.38,344.15,60.007,1465824603,"201051344000645","219011344069620",29.24,15.30,0,333.63,353.17,22.1,19.5,0.159,442780.5,442780.5,34492,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824604,627608.00
06/13/2016 09:30,2,0.645,ACTIVE,210.57,342.95,59.944,1465824603,"274151322000085","219011344069620",28.55,17.30,0,331.53,354.67,18.6,16.1,0.110,699059.0,699059.0,28028,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824605,627609.00
06/13/2016 09:30,2,0.742,ACTIVE,212.38,345.36,59.965,1465824603,"201051344000633","219011344069620",29.94,14.70,0,333.33,354.37,22.5,19.8,0.168,433942.0,433942.0,34979,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824606,627610.00
06/13/2016 09:30,2,0.756,ACTIVE,211.93,343.55,59.954,1465824603,"201051344000469","219011344069620",29.78,13.70,0,332.13,352.87,22.8,20.1,0.159,435436.2,435436.2,34908,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824607,627611.00
06/13/2016 09:30,2,0.736,ACTIVE,210.35,340.55,59.954,1465824603,"201051344000646","219011344069620",29.82,14.30,0,330.03,350.47,22.3,19.6,0.164,438508.4,438508.4,39455,0,0,0,L,1122011218,0,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824608,627612.00
06/13/2016 09:30,2,0.682,ACTIVE,210.80,339.65,59.944,1465824603,"274151322000052","219011344069620",28.77,17.00,0,330.63,355.88,19.8,17.2,0.119,713316.6,713316.6,28254,0,0,0,L,1151911521,0,120.20,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824609,627613.00
06/13/2016 09:30,2,0.766,ACTIVE,211.03,342.05,59.938,1465824603,"201051344000585","219011344069620",29.64,15.00,0,330.03,355.28,23.0,20.3,0.168,445692.6,445692.6,39462,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824610,627614.00
06/13/2016 09:30,2,0.717,ACTIVE,210.35,340.25,59.965,1465824603,"201051344001230","219011344069620",29.64,14.00,0,330.03,355.58,21.6,18.9,0.159,442047.6,442047.6,39265,0,0,0,L,1122011218,0,121.10,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824611,627615.00
06/13/2016 09:30,2,0.740,ACTIVE,211.25,342.05,59.949,1465824603,"201051344000582","219011344069620",29.18,14.30,0,330.33,357.08,21.9,19.2,0.150,435396.8,435396.8,39420,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824611,627616.00
06/13/2016 09:30,2,0.738,ACTIVE,210.35,341.45,59.965,1465824603,"201051344000955","219011344069620",30.47,15.00,0,329.73,349.26,22.8,20.1,0.164,448007.4,448007.4,39354,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824612,627617.00
06/13/2016 09:30,2,0.439,ACTIVE,210.80,407.57,59.949,1465824603,"274151322000094","219011344069620",38.25,19.00,0,336.04,435.83,17.0,14.5,0.102,577596.7,577596.7,29339,0,0,0,L,1151911521,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824613,627618.00
06/13/2016 09:30,2,0.781,ACTIVE,211.93,343.85,59.949,1465824603,"201051344000579","219011344069620",29.88,14.30,0,333.63,353.17,23.7,20.9,0.164,449540.6,449540.6,14979,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824614,627619.00
06/13/2016 09:30,2,0.770,ACTIVE,210.35,340.25,59.965,1465824603,"201051344000890","219011344069620",29.66,14.70,0,330.63,351.67,23.1,20.4,0.159,445183.7,445183.7,39372,0,0,0,L,1122011218,0,121.10,119.97,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824615,627620.00
06/13/2016 09:30,2,0.754,ACTIVE,210.80,341.15,59.949,1465824603,"201051344000438","219011344069620",29.86,14.70,0,330.33,357.98,22.9,20.1,0.164,447147.7,447147.7,39378,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824616,627621.00
06/13/2016 09:30,2,0.775,ACTIVE,210.80,341.45,59.912,1465824603,"201051344000417","219011344069620",29.44,14.70,0,330.63,357.08,23.2,20.4,0.168,439468.3,439468.3,39542,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824617,627622.00
06/13/2016 09:30,2,0.662,ACTIVE,210.80,340.25,59.954,1465824603,"274151322000083","219011344069620",28.63,17.00,0,330.93,356.18,19.2,16.6,0.128,706880.8,706880.8,28333,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824618,627623.00
06/13/2016 09:30,2,0.703,ACTIVE,211.25,342.65,59.949,1465824603,"274151322000076","219011344069620",29.42,17.00,0,332.13,357.08,20.9,18.3,0.141,752942.3,752942.3,28328,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824619,627624.00
06/13/2016 09:30,2,0.756,ACTIVE,211.70,343.25,59.949,1465824603,"201051344000868","219011344069620",29.70,14.30,0,332.13,352.57,22.8,20.0,0.164,434471.3,434471.3,34628,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824620,627625.00
06/13/2016 09:30,2,0.682,ACTIVE,210.57,342.05,59.949,1465824603,"274151322000095","219011344069620",29.40,16.70,0,331.53,356.48,20.3,17.7,0.133,745194.0,745194.0,28249,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824621,627626.00
06/13/2016 09:30,2,0.748,ACTIVE,211.93,345.36,59.954,1465824603,"201051344000988","219011344069620",29.38,14.70,0,331.53,354.67,22.3,19.6,0.177,431480.7,431480.7,34922,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824622,627627.00
06/13/2016 09:30,2,0.740,ACTIVE,210.57,340.25,59.959,1465824603,"201051344001025","219011344069620",30.06,14.70,0,330.63,353.47,22.6,19.9,0.168,445304.5,445304.5,39430,0,0,0,L,1122011218,0,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824623,627628.00
06/13/2016 09:30,2,0.752,ACTIVE,211.93,343.55,59.938,1465824603,"201051344000458","219011344069620",29.78,15.80,0,332.73,352.57,22.7,20.0,0.168,442326.9,442326.9,34847,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824624,627629.00
06/13/2016 09:30,2,0.754,ACTIVE,212.38,345.06,59.938,1465824603,"201051344000853","219011344069620",29.54,14.70,0,333.93,354.37,22.6,19.9,0.164,441051.4,441051.4,34451,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824625,627630.00
06/13/2016 09:30,2,0.725,ACTIVE,211.03,342.65,59.959,1465824603,"201051344000685","219011344069620",29.80,14.70,0,331.23,351.67,21.9,19.2,0.164,446543.0,446543.0,39279,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824626,627631.00
06/13/2016 09:30,2,0.719,ACTIVE,211.03,341.75,59.959,1465824603,"201051344000917","219011344069620",29.94,15.50,0,330.33,358.88,21.8,19.1,0.155,443328.1,443328.1,39279,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824627,627632.00
06/13/2016 09:30,2,0.732,ACTIVE,211.03,342.05,59.991,1465824603,"201051344001145","219011344069620",29.32,14.00,0,330.63,355.88,21.8,19.1,0.164,448556.0,448556.0,39129,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824628,627633.00
06/13/2016 09:30,2,0.744,ACTIVE,211.03,341.75,59.949,1465824603,"201051344000651","219011344069620",29.78,14.70,0,331.23,350.77,22.5,19.8,0.164,441034.4,441034.4,39482,0,0,0,L,1122011218,0,121.55,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824629,627634.00
06/13/2016 09:30,2,0.637,ACTIVE,210.35,339.04,59.954,1465824603,"274151322000088","219011344069620",28.33,17.30,0,330.93,353.77,18.2,15.7,0.110,682921.8,682921.8,27990,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824630,627635.00
06/13/2016 09:30,2,0.453,ACTIVE,211.48,415.09,59.954,1465824603,"274151322000068","219011344069620",39.12,19.80,0,336.34,448.45,17.9,15.4,0.110,577487.8,577487.8,29548,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824631,627636.00
06/13/2016 09:30,2,0.754,ACTIVE,210.57,340.55,59.954,1465824603,"201051344001135","219011344069620",29.64,14.70,0,330.03,354.37,22.7,20.0,0.164,437050.2,437050.2,39417,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824632,627637.00
06/13/2016 09:30,2,0.764,ACTIVE,211.70,343.25,59.944,1465824603,"201051344000594","219011344069620",29.98,14.30,0,331.23,352.87,23.2,20.5,0.164,446288.8,446288.8,34892,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824633,627638.00
06/13/2016 09:30,2,0.789,ACTIVE,210.80,340.25,59.944,1465824603,"201051344001203","219011344069620",24.77,14.70,0,330.03,353.17,19.8,17.2,0.164,444182.9,444182.9,39458,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824634,627639.00
06/13/2016 09:30,2,0.658,ACTIVE,210.80,343.25,59.944,1465824603,"274151322000054","219011344069620",28.67,17.50,0,331.23,355.88,19.1,16.5,0.124,697481.8,697481.8,28015,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824635,627640.00
06/13/2016 09:30,2,0.762,ACTIVE,212.16,342.95,59.975,1465824603,"201051344000867","219011344069620",29.46,15.00,0,332.43,352.57,22.8,20.1,0.164,433680.8,433680.8,34891,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824636,627641.00
06/13/2016 09:30,2,0.754,ACTIVE,210.80,342.05,59.959,1465824603,"201051344001093","219011344069620",29.74,15.00,0,330.03,353.17,22.7,20.0,0.150,442589.6,442589.6,39336,0,0,0,L,1122011218,0,121.10,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824637,627642.00
06/13/2016 09:30,2,0.725,ACTIVE,211.93,344.76,59.965,1465824603,"201051344000900","219011344069620",29.22,14.70,0,332.43,353.17,21.5,18.8,0.164,449405.1,449405.1,34284,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824638,627643.00
06/13/2016 09:30,2,0.766,ACTIVE,212.16,343.55,59.954,1465824603,"201051344000648","219011344069620",29.44,14.30,0,333.63,353.77,22.9,20.2,0.168,441014.6,441014.6,34575,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824639,627644.00
06/13/2016 09:30,2,0.766,ACTIVE,212.16,344.76,59.959,1465824603,"201051344000569","219011344069620",29.58,15.00,0,333.63,353.47,23.0,20.3,0.168,450490.8,450490.8,34207,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824640,627645.00
06/13/2016 09:30,2,0.760,ACTIVE,212.16,343.25,59.959,1465824603,"201051344000983","219011344069620",29.68,15.00,0,332.43,353.17,22.9,20.2,0.168,442060.4,442060.4,34688,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824640,627646.00
06/13/2016 09:30,2,0.750,ACTIVE,212.16,344.15,59.917,1465824603,"201051344001158","219011344069620",29.40,14.00,0,331.83,353.17,22.4,19.6,0.168,436145.7,436145.7,34955,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824641,627647.00
06/13/2016 09:30,2,0.758,ACTIVE,212.61,345.66,59.954,1465824603,"201051344000576","219011344069620",29.60,14.70,0,333.33,353.77,22.8,20.0,0.159,443223.6,443223.6,34359,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824642,627648.00
06/13/2016 09:30,2,0.656,ACTIVE,210.80,342.35,59.959,1465824603,"274151322000087","219011344069620",28.47,19.80,0,331.23,353.47,18.9,16.3,0.106,670871.3,670871.3,28128,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465824643,627649.00
06/13/2016 09:45,2,0.674,ACTIVE,212.61,344.45,59.970,1465825504,"201051344000645","219011344069620",29.24,15.50,0,325.52,355.28,20.0,17.4,0.137,442784.8,442784.8,34493,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825505,627650.00
06/13/2016 09:45,2,0.578,ACTIVE,211.03,340.55,59.970,1465825504,"274151322000085","219011344069620",28.13,17.30,0,323.41,348.06,16.4,13.9,0.097,699062.5,699062.5,28029,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825506,627651.00
06/13/2016 09:45,2,0.676,ACTIVE,212.38,345.66,59.970,1465825504,"201051344000633","219011344069620",29.60,14.70,0,324.32,356.18,20.3,17.6,0.146,433946.3,433946.3,34980,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825507,627652.00
06/13/2016 09:45,2,0.674,ACTIVE,212.38,344.76,60.012,1465825504,"201051344000469","219011344069620",29.98,14.00,0,323.41,355.58,20.5,17.9,0.146,435440.6,435440.6,34909,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825508,627653.00
06/13/2016 09:45,2,0.664,ACTIVE,210.80,341.75,59.944,1465825504,"201051344000646","219011344069620",29.76,14.70,0,318.61,352.57,20.1,17.4,0.133,438512.7,438512.7,39456,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825509,627654.00
06/13/2016 09:45,2,0.611,ACTIVE,210.57,340.55,59.975,1465825504,"274151322000052","219011344069620",28.57,17.30,0,322.81,348.66,17.7,15.1,0.110,713320.3,713320.3,28255,0,0,0,L,1151911521,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825510,627655.00
06/13/2016 09:45,2,0.678,ACTIVE,211.25,342.35,59.970,1465825504,"201051344000585","219011344069620",29.92,15.30,0,318.91,352.27,20.6,17.9,0.137,445697.1,445697.1,39463,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825510,627656.00
06/13/2016 09:45,2,0.650,ACTIVE,210.80,340.85,59.975,1465825504,"201051344001230","219011344069620",29.02,14.30,0,318.91,351.07,19.1,16.5,0.133,442051.7,442051.7,39266,0,0,0,L,1122011218,0,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825511,627657.00
06/13/2016 09:45,2,0.662,ACTIVE,211.25,342.05,59.933,1465825504,"201051344000582","219011344069620",29.26,14.70,0,322.81,352.87,19.7,17.1,0.137,435401.0,435401.0,39421,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825512,627658.00
06/13/2016 09:45,2,0.688,ACTIVE,210.57,341.15,59.933,1465825504,"201051344000955","219011344069620",29.46,15.00,0,321.61,351.07,20.6,17.9,0.137,448011.8,448011.8,39355,0,0,0,L,1122011218,0,120.42,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825513,627659.00
06/13/2016 09:45,2,0.373,ACTIVE,211.03,415.39,59.959,1465825504,"274151322000094","219011344069620",39.12,19.30,0,336.64,434.33,15.0,12.5,0.097,577599.7,577599.7,29340,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825514,627660.00
06/13/2016 09:45,2,0.699,ACTIVE,211.93,343.85,59.933,1465825504,"201051344000579","219011344069620",29.94,14.70,0,324.92,355.88,21.2,18.5,0.146,449545.1,449545.1,14980,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825515,627661.00
06/13/2016 09:45,2,0.686,ACTIVE,210.80,340.25,59.975,1465825504,"201051344000890","219011344069620",29.62,15.00,0,320.71,351.97,20.6,18.0,0.141,445188.2,445188.2,39373,0,0,0,L,1122011218,0,121.10,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825516,627662.00
06/13/2016 09:45,2,0.670,ACTIVE,211.03,341.45,60.012,1465825504,"201051344000438","219011344069620",29.92,14.70,0,327.92,352.87,20.4,17.7,0.141,447152.0,447152.0,39379,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825517,627663.00
06/13/2016 09:45,2,0.695,ACTIVE,211.03,341.15,59.975,1465825504,"201051344000417","219011344069620",29.48,14.70,0,319.21,352.87,20.8,18.1,0.137,439472.8,439472.8,39543,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825518,627664.00
06/13/2016 09:45,2,0.578,ACTIVE,211.03,341.75,59.970,1465825504,"274151322000083","219011344069620",28.71,17.30,0,322.81,348.66,16.8,14.3,0.106,706884.3,706884.3,28334,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825519,627665.00
06/13/2016 09:45,2,0.611,ACTIVE,211.48,342.35,59.975,1465825504,"274151322000076","219011344069620",29.50,17.00,0,324.02,349.26,18.2,15.7,0.119,752946.2,752946.2,28329,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825519,627666.00
06/13/2016 09:45,2,0.686,ACTIVE,211.70,343.25,59.970,1465825504,"201051344000868","219011344069620",28.88,14.70,0,323.72,356.18,20.1,17.5,0.141,434475.6,434475.6,34629,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825520,627667.00
06/13/2016 09:45,2,0.602,ACTIVE,210.80,339.95,59.970,1465825504,"274151322000095","219011344069620",28.98,17.00,0,323.41,348.96,17.7,15.1,0.110,745197.7,745197.7,28250,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825521,627668.00
06/13/2016 09:45,2,0.660,ACTIVE,211.93,345.36,59.981,1465825504,"201051344000988","219011344069620",29.36,15.00,0,323.72,357.38,19.7,17.1,0.146,431484.9,431484.9,34923,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825522,627669.00
06/13/2016 09:45,2,0.678,ACTIVE,210.57,340.85,59.991,1465825504,"201051344001025","219011344069620",29.14,14.70,0,321.01,352.27,20.0,17.4,0.141,445308.8,445308.8,39431,0,0,0,L,1122011218,0,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825523,627670.00
06/13/2016 09:45,2,0.674,ACTIVE,211.70,342.65,59.944,1465825504,"201051344000458","219011344069620",29.52,15.80,0,324.02,354.67,20.2,17.6,0.146,442331.2,442331.2,34848,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825524,627671.00
06/13/2016 09:45,2,0.662,ACTIVE,212.61,345.06,59.981,1465825504,"201051344000853","219011344069620",29.58,14.70,0,325.22,356.48,19.9,17.3,0.141,441055.7,441055.7,34452,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825525,627672.00
06/13/2016 09:45,2,0.633,ACTIVE,211.25,342.05,59.928,1465825504,"201051344000685","219011344069620",29.86,14.70,0,322.21,353.77,19.2,16.6,0.141,446547.1,446547.1,39280,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825526,627673.00
06/13/2016 09:45,2,0.641,ACTIVE,211.03,341.75,59.965,1465825504,"201051344000917","219011344069620",29.32,15.80,0,320.71,351.97,19.0,16.4,0.137,443332.1,443332.1,39280,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825527,627674.00
06/13/2016 09:45,2,0.641,ACTIVE,211.25,341.45,59.970,1465825504,"201051344001145","219011344069620",29.22,14.00,0,322.51,352.57,19.0,16.4,0.133,448560.1,448560.1,39130,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825528,627675.00
06/13/2016 09:45,2,0.658,ACTIVE,211.03,341.75,59.996,1465825504,"201051344000651","219011344069620",29.58,15.00,0,321.31,352.27,19.8,17.1,0.141,441038.7,441038.7,39483,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825528,627676.00
06/13/2016 09:45,2,0.561,ACTIVE,210.57,339.65,59.959,1465825504,"274151322000088","219011344069620",27.73,17.00,0,322.81,347.76,15.8,13.3,0.097,682925.1,682925.1,27991,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825529,627677.00
06/13/2016 09:45,2,0.402,ACTIVE,211.48,403.97,59.954,1465825504,"274151322000068","219011344069620",38.07,19.80,0,337.24,433.72,15.6,13.1,0.088,577491.0,577491.0,29549,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825530,627678.00
06/13/2016 09:45,2,0.670,ACTIVE,210.57,339.65,59.975,1465825504,"201051344001135","219011344069620",29.36,15.00,0,319.51,351.97,20.0,17.3,0.141,437054.5,437054.5,39418,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825531,627679.00
06/13/2016 09:45,2,0.670,ACTIVE,211.48,342.95,59.970,1465825504,"201051344000594","219011344069620",29.98,14.30,0,323.11,354.67,20.4,17.8,0.137,446293.2,446293.2,34893,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825532,627680.00
06/13/2016 09:45,2,0.658,ACTIVE,210.80,340.55,59.975,1465825504,"201051344001203","219011344069620",29.26,15.00,0,322.21,352.87,19.6,16.9,0.141,444187.1,444187.1,39459,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825533,627681.00
06/13/2016 09:45,2,0.582,ACTIVE,211.03,338.74,59.986,1465825504,"274151322000054","219011344069620",27.77,17.80,0,323.41,348.36,16.4,13.9,0.093,697485.3,697485.3,28016,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825534,627682.00
06/13/2016 09:45,2,0.666,ACTIVE,211.25,341.45,59.965,1465825504,"201051344000867","219011344069620",29.50,15.50,0,323.72,354.67,19.9,17.3,0.137,433685.1,433685.1,34892,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825535,627683.00
06/13/2016 09:45,2,0.660,ACTIVE,210.80,340.85,59.965,1465825504,"201051344001093","219011344069620",29.64,15.30,0,320.41,353.17,19.9,17.3,0.133,442593.9,442593.9,39337,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825536,627684.00
06/13/2016 09:45,2,0.625,ACTIVE,211.93,343.25,59.922,1465825504,"201051344000900","219011344069620",29.32,15.00,0,324.02,354.67,18.6,16.0,0.137,449409.1,449409.1,34285,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825537,627685.00
06/13/2016 09:45,2,0.666,ACTIVE,211.93,343.55,59.970,1465825504,"201051344000648","219011344069620",29.64,14.30,0,324.32,356.48,20.0,17.4,0.137,441018.9,441018.9,34576,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825538,627686.00
06/13/2016 09:45,2,0.676,ACTIVE,211.93,342.95,59.965,1465825504,"201051344000569","219011344069620",29.32,15.00,0,324.02,354.97,20.1,17.5,0.146,450495.1,450495.1,34208,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825539,627687.00
06/13/2016 09:45,2,0.670,ACTIVE,211.93,342.95,59.965,1465825504,"201051344000983","219011344069620",29.48,15.00,0,324.02,355.28,20.0,17.4,0.141,442064.7,442064.7,34689,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825540,627688.00
06/13/2016 09:45,2,0.652,ACTIVE,211.93,343.55,59.975,1465825504,"201051344001158","219011344069620",29.28,14.00,0,324.92,355.58,19.4,16.8,0.146,436149.9,436149.9,34956,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825541,627689.00
06/13/2016 09:45,2,0.664,ACTIVE,212.16,344.15,59.970,1465825504,"201051344000576","219011344069620",29.32,15.00,0,324.62,355.58,19.8,17.2,0.141,443227.9,443227.9,34360,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825542,627690.00
06/13/2016 09:45,2,0.561,ACTIVE,211.03,340.55,59.944,1465825504,"274151322000087","219011344069620",28.31,20.00,0,323.11,348.36,16.1,13.6,0.088,670874.7,670874.7,28129,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465825542,627691.00
06/13/2016 10:00,2,1.059,ACTIVE,213.51,348.96,59.954,1465826403,"201051344000645","219011344069620",29.58,16.00,0,335.14,362.19,31.8,28.7,0.243,442790.5,442790.5,34494,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826404,627692.00
06/13/2016 10:00,2,0.924,ACTIVE,211.93,346.56,59.996,1465826403,"274151322000085","219011344069620",29.12,17.50,0,332.73,353.77,27.2,24.4,0.172,699067.2,699067.2,28030,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826405,627693.00
06/13/2016 10:00,2,1.061,ACTIVE,213.51,351.07,59.949,1465826403,"201051344000633","219011344069620",29.86,15.00,0,335.74,363.09,32.1,29.1,0.256,433952.1,433952.1,34981,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826406,627694.00
06/13/2016 10:00,2,1.064,ACTIVE,213.29,348.96,59.996,1465826403,"201051344000469","219011344069620",30.02,14.70,0,334.84,361.89,32.4,29.3,0.256,435446.5,435446.5,34910,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826407,627695.00
06/13/2016 10:00,2,1.049,ACTIVE,211.93,346.86,59.996,1465826403,"201051344000646","219011344069620",29.70,15.00,0,331.53,359.18,31.6,28.6,0.247,438518.4,438518.4,39457,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826409,627696.00
06/13/2016 10:00,2,0.975,ACTIVE,211.70,343.55,60.018,1465826403,"274151322000052","219011344069620",29.16,17.50,0,332.73,354.67,28.8,25.9,0.194,713325.4,713325.4,28256,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826409,627697.00
06/13/2016 10:00,2,1.064,ACTIVE,212.38,347.16,60.002,1465826403,"201051344000585","219011344069620",30.04,15.50,0,332.73,359.78,32.5,29.4,0.247,445703.0,445703.0,39464,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826410,627698.00
06/13/2016 10:00,2,1.018,ACTIVE,211.93,345.66,59.949,1465826403,"201051344001230","219011344069620",29.96,15.00,0,330.03,357.68,30.9,27.9,0.230,442057.3,442057.3,39267,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826411,627699.00
06/13/2016 10:00,2,1.037,ACTIVE,212.38,346.86,59.975,1465826403,"201051344000582","219011344069620",29.58,15.30,0,332.43,359.78,31.1,28.1,0.239,435406.6,435406.6,39422,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826412,627700.00
06/13/2016 10:00,2,1.062,ACTIVE,211.70,345.96,59.986,1465826403,"201051344000955","219011344069620",29.84,15.30,0,330.93,358.88,32.2,29.1,0.252,448017.7,448017.7,39356,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826413,627701.00
06/13/2016 10:00,2,0.635,ACTIVE,211.70,416.29,60.002,1465826403,"274151322000094","219011344069620",38.80,19.50,0,336.94,438.83,25.1,22.3,0.164,577604.0,577604.0,29341,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826414,627702.00
06/13/2016 10:00,2,1.078,ACTIVE,213.29,349.56,59.991,1465826403,"201051344000579","219011344069620",30.26,15.00,0,335.14,362.19,33.1,30.0,0.252,449551.2,449551.2,14981,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826415,627703.00
06/13/2016 10:00,2,1.074,ACTIVE,211.93,345.96,60.023,1465826403,"201051344000890","219011344069620",29.84,15.30,0,331.23,359.18,32.5,29.4,0.243,445194.1,445194.1,39374,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826416,627704.00
06/13/2016 10:00,2,1.029,ACTIVE,212.16,346.56,60.007,1465826403,"201051344000438","219011344069620",30.67,15.30,0,333.03,359.78,32.0,29.0,0.247,447157.9,447157.9,39380,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826417,627705.00
06/13/2016 10:00,2,1.070,ACTIVE,212.38,346.86,59.944,1465826403,"201051344000417","219011344069620",29.78,15.30,0,332.13,359.18,32.3,29.3,0.252,439478.7,439478.7,39544,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826418,627706.00
06/13/2016 10:00,2,0.947,ACTIVE,211.70,345.06,59.986,1465826403,"274151322000083","219011344069620",29.22,17.50,0,333.03,354.67,28.1,25.2,0.190,706889.2,706889.2,28335,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826419,627707.00
06/13/2016 10:00,2,1.000,ACTIVE,212.16,350.17,59.981,1465826403,"274151322000076","219011344069620",30.04,17.50,0,333.33,355.88,30.4,27.4,0.208,752951.6,752951.6,28330,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826420,627708.00
06/13/2016 10:00,2,1.072,ACTIVE,212.83,348.36,59.996,1465826403,"201051344000868","219011344069620",29.58,15.00,0,333.63,361.59,32.1,29.1,0.247,434481.5,434481.5,34630,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826420,627709.00
06/13/2016 10:00,2,1.002,ACTIVE,211.70,342.95,59.986,1465826403,"274151322000095","219011344069620",29.24,17.30,0,332.13,354.97,29.7,26.8,0.194,745203.0,745203.0,28251,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826421,627710.00
06/13/2016 10:00,2,1.061,ACTIVE,213.06,350.47,59.986,1465826403,"201051344000988","219011344069620",29.66,15.30,0,334.54,363.39,31.9,28.8,0.261,431490.7,431490.7,34924,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826422,627711.00
06/13/2016 10:00,2,1.061,ACTIVE,212.16,345.66,59.986,1465826403,"201051344001025","219011344069620",29.80,15.30,0,331.23,359.78,32.0,29.0,0.247,445314.6,445314.6,39432,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826423,627712.00
06/13/2016 10:00,2,1.051,ACTIVE,213.29,348.66,59.970,1465826403,"201051344000458","219011344069620",30.00,16.30,0,334.54,361.59,32.0,28.9,0.256,442337.1,442337.1,34849,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826424,627713.00
06/13/2016 10:00,2,1.053,ACTIVE,213.74,349.86,59.991,1465826403,"201051344000853","219011344069620",30.02,15.30,0,336.34,363.99,32.0,29.0,0.247,441061.5,441061.5,34453,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826425,627714.00
06/13/2016 10:00,2,1.029,ACTIVE,212.38,347.16,59.981,1465826403,"201051344000685","219011344069620",29.70,15.00,0,332.13,359.48,31.0,28.0,0.256,446552.7,446552.7,39281,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826426,627715.00
06/13/2016 10:00,2,1.014,ACTIVE,212.16,346.86,59.949,1465826403,"201051344000917","219011344069620",30.02,16.00,0,331.23,359.78,30.9,27.9,0.243,443337.7,443337.7,39281,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826427,627716.00
06/13/2016 10:00,2,1.023,ACTIVE,212.16,347.16,60.039,1465826403,"201051344001145","219011344069620",29.94,14.70,0,333.03,359.48,31.1,28.1,0.243,448565.7,448565.7,39131,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826428,627717.00
06/13/2016 10:00,2,1.043,ACTIVE,212.16,346.86,59.933,1465826403,"201051344000651","219011344069620",29.94,15.30,0,333.03,359.78,31.7,28.7,0.243,441044.4,441044.4,39484,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826429,627718.00
06/13/2016 10:00,2,0.918,ACTIVE,211.25,346.56,59.996,1465826403,"274151322000088","219011344069620",28.69,17.50,0,332.13,353.47,26.6,23.8,0.172,682929.8,682929.8,27992,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826429,627719.00
06/13/2016 10:00,2,0.650,ACTIVE,212.16,420.50,59.986,1465826403,"274151322000068","219011344069620",39.20,20.30,0,335.14,439.13,25.7,22.8,0.164,577495.6,577495.6,29550,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826430,627720.00
06/13/2016 10:00,2,1.051,ACTIVE,211.93,345.66,59.975,1465826403,"201051344001135","219011344069620",29.88,15.30,0,331.53,359.18,31.9,28.8,0.243,437060.3,437060.3,39419,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826431,627721.00
06/13/2016 10:00,2,1.080,ACTIVE,212.61,348.36,59.981,1465826403,"201051344000594","219011344069620",29.76,15.00,0,333.93,361.59,32.5,29.5,0.247,446299.2,446299.2,34894,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826432,627722.00
06/13/2016 10:00,2,1.041,ACTIVE,212.61,346.56,59.981,1465826403,"201051344001203","219011344069620",29.86,15.30,0,332.43,360.38,31.5,28.5,0.243,444192.8,444192.8,39460,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826433,627723.00
06/13/2016 10:00,2,0.936,ACTIVE,211.48,347.76,59.970,1465826403,"274151322000054","219011344069620",29.04,18.00,0,332.73,354.37,27.6,24.7,0.181,697490.2,697490.2,28017,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826434,627724.00
06/13/2016 10:00,2,1.070,ACTIVE,213.29,348.06,59.975,1465826403,"201051344000867","219011344069620",29.56,15.80,0,333.63,361.29,32.1,29.0,0.243,433691.0,433691.0,34893,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826435,627725.00
06/13/2016 10:00,2,1.041,ACTIVE,212.38,347.16,59.981,1465826403,"201051344001093","219011344069620",30.20,15.50,0,331.83,359.48,31.9,28.8,0.239,442599.8,442599.8,39338,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826436,627726.00
06/13/2016 10:00,2,1.029,ACTIVE,213.06,348.96,59.986,1465826403,"201051344000900","219011344069620",29.60,15.30,0,333.33,361.59,30.9,27.9,0.252,449414.6,449414.6,34286,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826437,627727.00
06/13/2016 10:00,2,1.053,ACTIVE,213.29,348.66,59.928,1465826403,"201051344000648","219011344069620",29.88,15.00,0,334.54,362.19,31.9,28.9,0.247,441024.8,441024.8,34577,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826438,627728.00
06/13/2016 10:00,2,1.061,ACTIVE,213.29,348.66,59.991,1465826403,"201051344000569","219011344069620",29.90,15.50,0,334.54,362.19,32.1,29.1,0.252,450501.0,450501.0,34209,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826439,627729.00
06/13/2016 10:00,2,1.049,ACTIVE,213.06,348.96,59.991,1465826403,"201051344000983","219011344069620",30.24,15.50,0,334.54,361.89,32.1,29.1,0.252,442070.6,442070.6,34690,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826440,627730.00
06/13/2016 10:00,2,1.057,ACTIVE,213.29,348.66,59.922,1465826403,"201051344001158","219011344069620",29.66,15.00,0,334.24,362.19,31.8,28.8,0.256,436155.7,436155.7,34957,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826440,627731.00
06/13/2016 10:00,2,1.047,ACTIVE,213.51,350.17,59.991,1465826403,"201051344000576","219011344069620",29.96,15.30,0,333.93,362.49,31.8,28.8,0.247,443233.8,443233.8,34361,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826441,627732.00
06/13/2016 10:00,2,0.930,ACTIVE,211.70,344.45,59.986,1465826403,"274151322000087","219011344069620",28.86,21.00,0,332.13,354.37,27.2,24.3,0.164,670879.6,670879.6,28130,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465826442,627733.00
06/13/2016 10:15,2,1.623,ACTIVE,213.96,354.37,59.922,1465827303,"201051344000645","219011344069620",29.88,16.70,0,337.54,376.62,49.2,45.5,0.393,442799.2,442799.2,34495,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827305,627734.00
06/13/2016 10:15,2,1.441,ACTIVE,211.93,344.76,59.981,1465827303,"274151322000085","219011344069620",29.38,18.70,0,336.04,361.59,42.9,39.5,0.287,699074.7,699074.7,28031,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827306,627735.00
06/13/2016 10:15,2,1.625,ACTIVE,213.96,355.88,59.981,1465827303,"201051344000633","219011344069620",30.26,15.80,0,337.24,377.22,49.8,46.2,0.415,433961.0,433961.0,34982,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827307,627736.00
06/13/2016 10:15,2,1.643,ACTIVE,213.96,354.97,60.034,1465827303,"201051344000469","219011344069620",30.12,15.30,0,335.74,374.21,50.1,46.4,0.415,435455.3,435455.3,34911,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827308,627737.00
06/13/2016 10:15,2,1.621,ACTIVE,212.38,352.87,59.959,1465827303,"201051344000646","219011344069620",29.80,15.80,0,333.63,371.51,49.0,45.4,0.402,438527.1,438527.1,39458,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827309,627738.00
06/13/2016 10:15,2,1.510,ACTIVE,211.48,351.97,59.986,1465827303,"274151322000052","219011344069620",29.64,18.30,0,335.14,362.19,45.3,41.8,0.314,713333.3,713333.3,28257,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827310,627739.00
06/13/2016 10:15,2,1.660,ACTIVE,213.06,353.77,60.023,1465827303,"201051344000585","219011344069620",29.86,16.30,0,334.54,372.71,50.2,46.6,0.402,445711.9,445711.9,39465,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827311,627740.00
06/13/2016 10:15,2,1.592,ACTIVE,212.38,351.37,59.970,1465827303,"201051344001230","219011344069620",30.22,15.30,0,332.73,370.30,48.8,45.1,0.393,442065.8,442065.8,39268,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827312,627741.00
06/13/2016 10:15,2,1.605,ACTIVE,213.29,352.87,59.986,1465827303,"201051344000582","219011344069620",29.88,15.80,0,334.84,372.71,48.6,45.0,0.389,435415.2,435415.2,39423,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827312,627742.00
06/13/2016 10:15,2,1.641,ACTIVE,212.16,351.37,59.975,1465827303,"201051344000955","219011344069620",30.00,16.00,0,332.73,370.90,49.9,46.3,0.420,448026.6,448026.6,39357,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827313,627743.00
