ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 10:15,2,0.982,ACTIVE,211.70,428.31,59.959,1465827303,"274151322000094","219011344069620",40.31,20.70,0,334.24,452.06,39.8,36.5,0.278,577610.9,577610.9,29342,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827314,627744.00
06/13/2016 10:15,2,1.654,ACTIVE,213.51,354.37,59.981,1465827303,"201051344000579","219011344069620",30.57,15.50,0,337.24,376.92,51.2,47.5,0.415,449560.3,449560.3,14982,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827315,627745.00
06/13/2016 10:15,2,1.666,ACTIVE,212.38,351.07,59.981,1465827303,"201051344000890","219011344069620",29.84,15.80,0,333.33,371.81,50.4,46.7,0.398,445203.0,445203.0,39375,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827316,627746.00
06/13/2016 10:15,2,1.631,ACTIVE,212.83,352.57,59.986,1465827303,"201051344000438","219011344069620",30.36,15.80,0,334.84,373.31,50.1,46.4,0.415,447166.7,447166.7,39381,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827317,627747.00
06/13/2016 10:15,2,1.617,ACTIVE,212.61,352.57,59.981,1465827303,"201051344000417","219011344069620",30.38,16.00,0,333.63,371.51,49.8,46.1,0.411,439487.6,439487.6,39545,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827318,627748.00
06/13/2016 10:15,2,1.508,ACTIVE,211.48,352.87,59.970,1465827303,"274151322000083","219011344069620",29.42,18.70,0,336.34,362.79,45.0,41.5,0.318,706897.0,706897.0,28336,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827319,627749.00
06/13/2016 10:15,2,1.596,ACTIVE,212.16,353.77,59.944,1465827303,"274151322000076","219011344069620",30.20,18.30,0,337.54,364.59,48.8,45.2,0.345,752960.1,752960.1,28331,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827320,627750.00
06/13/2016 10:15,2,1.664,ACTIVE,213.51,354.07,59.949,1465827303,"201051344000868","219011344069620",29.98,15.80,0,335.14,373.91,50.5,46.9,0.402,434490.4,434490.4,34631,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827321,627751.00
06/13/2016 10:15,2,1.588,ACTIVE,211.70,352.57,59.970,1465827303,"274151322000095","219011344069620",29.88,18.00,0,336.04,363.69,48.1,44.5,0.327,745211.3,745211.3,28252,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827321,627752.00
06/13/2016 10:15,2,1.678,ACTIVE,213.51,355.88,59.922,1465827303,"201051344000988","219011344069620",29.76,16.00,0,336.64,376.62,50.5,46.9,0.415,431499.6,431499.6,34925,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827322,627753.00
06/13/2016 10:15,2,1.656,ACTIVE,212.61,351.97,59.922,1465827303,"201051344001025","219011344069620",30.06,15.80,0,333.93,373.01,50.5,46.8,0.407,445323.5,445323.5,39433,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827323,627754.00
06/13/2016 10:15,2,1.656,ACTIVE,213.74,354.07,59.970,1465827303,"201051344000458","219011344069620",30.02,17.00,0,336.94,373.91,50.4,46.8,0.415,442346.0,442346.0,34850,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827324,627755.00
06/13/2016 10:15,2,1.643,ACTIVE,214.19,355.28,59.970,1465827303,"201051344000853","219011344069620",30.32,16.30,0,337.84,379.32,50.5,46.8,0.415,441070.4,441070.4,34454,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827325,627756.00
06/13/2016 10:15,2,1.641,ACTIVE,212.83,353.17,59.991,1465827303,"201051344000685","219011344069620",29.70,15.50,0,334.24,372.71,49.4,45.7,0.420,446561.3,446561.3,39282,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827326,627757.00
06/13/2016 10:15,2,1.605,ACTIVE,213.06,353.17,60.018,1465827303,"201051344000917","219011344069620",30.28,17.00,0,333.93,372.71,49.2,45.6,0.402,443346.3,443346.3,39282,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827327,627758.00
06/13/2016 10:15,2,1.631,ACTIVE,212.83,352.87,59.975,1465827303,"201051344001145","219011344069620",30.04,15.50,0,334.84,372.71,49.6,46.0,0.407,448574.4,448574.4,39132,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827328,627759.00
06/13/2016 10:15,2,1.650,ACTIVE,213.06,353.47,59.970,1465827303,"201051344000651","219011344069620",30.10,15.80,0,334.54,373.01,50.3,46.6,0.411,441053.3,441053.3,39485,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827329,627760.00
06/13/2016 10:15,2,1.473,ACTIVE,211.25,345.96,59.949,1465827303,"274151322000088","219011344069620",29.14,18.30,0,335.44,361.59,43.5,40.0,0.287,682937.3,682937.3,27993,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827330,627761.00
06/13/2016 10:15,2,1.010,ACTIVE,212.38,429.52,59.965,1465827303,"274151322000068","219011344069620",40.18,21.30,0,335.14,448.45,40.9,37.6,0.261,577502.7,577502.7,29551,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827331,627762.00
06/13/2016 10:15,2,1.643,ACTIVE,212.61,351.97,59.944,1465827303,"201051344001135","219011344069620",30.22,16.30,0,333.63,372.41,50.3,46.6,0.407,437069.2,437069.2,39420,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827332,627763.00
06/13/2016 10:15,2,1.701,ACTIVE,212.83,354.37,59.965,1465827303,"201051344000594","219011344069620",29.96,15.50,0,335.14,374.21,51.6,47.9,0.415,446308.3,446308.3,34895,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827333,627764.00
06/13/2016 10:15,2,1.660,ACTIVE,213.06,352.57,59.981,1465827303,"201051344001203","219011344069620",30.00,16.00,0,335.44,374.81,50.4,46.8,0.415,444201.6,444201.6,39461,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827334,627765.00
06/13/2016 10:15,2,1.512,ACTIVE,211.48,350.17,60.002,1465827303,"274151322000054","219011344069620",29.10,19.00,0,336.04,362.79,44.6,41.2,0.309,697497.9,697497.9,28018,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827335,627766.00
06/13/2016 10:15,2,1.674,ACTIVE,213.74,353.47,59.965,1465827303,"201051344000867","219011344069620",30.14,16.30,0,335.74,373.61,51.1,47.4,0.411,433700.0,433700.0,34894,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827336,627767.00
06/13/2016 10:15,2,1.650,ACTIVE,212.83,353.47,59.944,1465827303,"201051344001093","219011344069620",30.26,16.00,0,334.24,373.01,50.6,46.9,0.398,442608.7,442608.7,39339,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827337,627768.00
06/13/2016 10:15,2,1.641,ACTIVE,213.51,353.77,59.965,1465827303,"201051344000900","219011344069620",30.08,16.00,0,336.64,374.81,50.1,46.4,0.407,449423.3,449423.3,34287,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827338,627769.00
06/13/2016 10:15,2,1.654,ACTIVE,213.74,354.07,59.959,1465827303,"201051344000648","219011344069620",30.18,15.50,0,336.94,375.11,50.6,46.9,0.411,441033.7,441033.7,34578,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827338,627770.00
06/13/2016 10:15,2,1.674,ACTIVE,213.74,354.67,59.922,1465827303,"201051344000569","219011344069620",30.14,16.30,0,336.64,375.11,51.1,47.4,0.420,450510.0,450510.0,34210,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827339,627771.00
06/13/2016 10:15,2,1.672,ACTIVE,213.74,355.28,60.002,1465827303,"201051344000983","219011344069620",30.16,16.70,0,336.04,375.11,51.1,47.4,0.429,442079.6,442079.6,34691,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827340,627772.00
06/13/2016 10:15,2,1.684,ACTIVE,213.74,354.97,59.959,1465827303,"201051344001158","219011344069620",29.90,15.50,0,336.04,375.41,51.0,47.3,0.424,436164.6,436164.6,34958,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827341,627773.00
06/13/2016 10:15,2,1.666,ACTIVE,213.96,356.18,60.002,1465827303,"201051344000576","219011344069620",30.02,16.00,0,336.64,378.12,50.8,47.1,0.411,443242.7,443242.7,34362,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827342,627774.00
06/13/2016 10:15,2,1.492,ACTIVE,211.93,348.66,59.975,1465827303,"274151322000087","219011344069620",29.30,22.30,0,335.44,361.89,44.3,40.9,0.287,670887.2,670887.2,28131,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465827343,627775.00
06/13/2016 10:30,2,1.672,ACTIVE,213.96,354.37,59.991,1465828203,"201051344000645","219011344069620",29.60,17.80,0,337.84,382.03,50.1,46.4,0.402,442811.3,442811.3,34496,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828204,627776.00
06/13/2016 10:30,2,1.494,ACTIVE,212.16,344.45,59.986,1465828203,"274151322000085","219011344069620",28.88,19.80,0,336.04,365.19,43.7,40.3,0.287,699085.1,699085.1,28032,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828205,627777.00
06/13/2016 10:30,2,1.664,ACTIVE,213.74,356.78,60.034,1465828203,"201051344000633","219011344069620",29.94,17.00,0,336.04,382.93,50.5,46.8,0.424,433973.1,433973.1,34983,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828206,627778.00
06/13/2016 10:30,2,1.676,ACTIVE,213.74,355.28,59.996,1465828203,"201051344000469","219011344069620",29.90,16.30,0,336.04,382.33,50.7,47.0,0.429,435467.6,435467.6,34912,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828208,627779.00
06/13/2016 10:30,2,1.645,ACTIVE,211.48,351.37,59.991,1465828203,"201051344000646","219011344069620",29.74,17.00,0,334.54,375.71,49.6,45.9,0.415,438539.0,438539.0,39459,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828208,627780.00
06/13/2016 10:30,2,1.525,ACTIVE,211.70,346.56,59.996,1465828203,"274151322000052","219011344069620",29.68,20.00,0,335.14,365.80,45.9,42.4,0.314,713344.3,713344.3,28258,0,0,0,L,1151911521,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828209,627781.00
06/13/2016 10:30,2,1.678,ACTIVE,212.16,352.57,60.012,1465828203,"201051344000585","219011344069620",29.92,17.50,0,335.74,376.62,50.8,47.1,0.420,445724.1,445724.1,39466,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828210,627782.00
06/13/2016 10:30,2,1.609,ACTIVE,211.25,350.17,60.012,1465828203,"201051344001230","219011344069620",30.00,16.30,0,333.63,373.91,48.9,45.3,0.402,442077.6,442077.6,39269,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828211,627783.00
06/13/2016 10:30,2,1.633,ACTIVE,212.38,352.57,59.996,1465828203,"201051344000582","219011344069620",29.64,17.00,0,335.74,376.31,49.0,45.4,0.393,435427.0,435427.0,39424,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828212,627784.00
06/13/2016 10:30,2,1.646,ACTIVE,211.70,350.77,60.018,1465828203,"201051344000955","219011344069620",30.12,17.30,0,333.33,374.51,50.3,46.6,0.415,448038.7,448038.7,39358,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828213,627785.00
06/13/2016 10:30,2,1.020,ACTIVE,211.93,419.30,59.996,1465828203,"274151322000094","219011344069620",39.30,21.80,0,337.54,447.25,40.4,37.1,0.283,577620.5,577620.5,29343,0,0,0,L,1151911521,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828214,627786.00
06/13/2016 10:30,2,1.693,ACTIVE,213.74,355.28,60.007,1465828203,"201051344000579","219011344069620",29.98,16.70,0,336.34,382.93,51.5,47.8,0.424,449572.7,449572.7,14983,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828215,627787.00
06/13/2016 10:30,2,1.650,ACTIVE,211.48,350.17,60.007,1465828203,"201051344000890","219011344069620",30.18,17.00,0,334.24,375.41,50.5,46.8,0.407,445215.2,445215.2,39376,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828216,627788.00
06/13/2016 10:30,2,1.650,ACTIVE,212.16,351.97,60.007,1465828203,"201051344000438","219011344069620",30.02,17.00,0,334.84,376.31,50.2,46.5,0.415,447178.9,447178.9,39382,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828217,627789.00
06/13/2016 10:30,2,1.666,ACTIVE,211.93,351.07,60.007,1465828203,"201051344000417","219011344069620",29.62,17.00,0,335.14,374.81,50.0,46.3,0.415,439499.7,439499.7,39546,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828218,627790.00
06/13/2016 10:30,2,1.512,ACTIVE,211.48,344.45,60.012,1465828203,"274151322000083","219011344069620",29.54,19.80,0,336.04,365.80,45.2,41.7,0.314,706907.9,706907.9,28337,0,0,0,L,1151911521,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828218,627791.00
06/13/2016 10:30,2,1.605,ACTIVE,212.16,351.07,60.002,1465828203,"274151322000076","219011344069620",30.08,19.80,0,337.84,368.80,48.9,45.2,0.345,752971.9,752971.9,28332,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828219,627792.00
06/13/2016 10:30,2,1.682,ACTIVE,213.29,354.07,60.007,1465828203,"201051344000868","219011344069620",29.64,16.70,0,336.64,379.32,50.5,46.9,0.407,434502.6,434502.6,34632,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828220,627793.00
06/13/2016 10:30,2,1.590,ACTIVE,211.48,348.06,60.002,1465828203,"274151322000095","219011344069620",29.88,19.30,0,336.04,367.00,48.1,44.5,0.323,745222.9,745222.9,28253,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828221,627794.00
06/13/2016 10:30,2,1.693,ACTIVE,213.74,356.48,60.023,1465828203,"201051344000988","219011344069620",29.34,17.30,0,336.94,383.83,50.4,46.7,0.429,431511.7,431511.7,34926,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828222,627795.00
06/13/2016 10:30,2,1.662,ACTIVE,211.93,351.37,60.002,1465828203,"201051344001025","219011344069620",29.90,17.00,0,334.84,376.01,50.4,46.7,0.407,445335.7,445335.7,39434,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828223,627796.00
06/13/2016 10:30,2,1.670,ACTIVE,213.51,354.67,60.002,1465828203,"201051344000458","219011344069620",29.66,18.30,0,337.54,381.73,50.2,46.5,0.424,442358.1,442358.1,34851,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828224,627797.00
06/13/2016 10:30,2,1.664,ACTIVE,214.19,357.08,60.002,1465828203,"201051344000853","219011344069620",29.84,17.50,0,337.54,381.42,50.3,46.6,0.398,441082.5,441082.5,34455,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828225,627798.00
06/13/2016 10:30,2,1.641,ACTIVE,212.16,352.27,60.007,1465828203,"201051344000685","219011344069620",29.58,16.70,0,335.44,375.71,49.1,45.5,0.420,446573.2,446573.2,39283,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828226,627799.00
06/13/2016 10:30,2,1.615,ACTIVE,212.16,351.37,59.970,1465828203,"201051344000917","219011344069620",29.78,18.00,0,335.14,375.71,48.7,45.1,0.402,443358.1,443358.1,39283,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828227,627800.00
06/13/2016 10:30,2,1.588,ACTIVE,211.93,351.67,60.002,1465828203,"201051344001145","219011344069620",30.42,16.30,0,336.04,375.41,49.0,45.4,0.407,448586.3,448586.3,39133,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828228,627801.00
06/13/2016 10:30,2,1.676,ACTIVE,212.38,352.57,59.996,1465828203,"201051344000651","219011344069620",29.26,17.50,0,336.04,376.31,49.6,46.0,0.407,441065.3,441065.3,39486,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828229,627802.00
06/13/2016 10:30,2,1.480,ACTIVE,211.25,349.56,59.996,1465828203,"274151322000088","219011344069620",28.73,19.80,0,334.84,364.59,43.1,39.7,0.292,682947.6,682947.6,27994,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828230,627803.00
06/13/2016 10:30,2,1.066,ACTIVE,212.16,414.19,59.996,1465828203,"274151322000068","219011344069620",38.23,22.50,0,336.64,455.67,40.7,37.4,0.270,577512.5,577512.5,29552,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828230,627804.00
06/13/2016 10:30,2,1.645,ACTIVE,211.70,350.17,59.954,1465828203,"201051344001135","219011344069620",29.92,17.50,0,334.84,375.11,49.9,46.2,0.407,437081.2,437081.2,39421,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828231,627805.00
06/13/2016 10:30,2,1.662,ACTIVE,212.83,353.77,60.007,1465828203,"201051344000594","219011344069620",30.30,16.70,0,334.24,378.42,51.0,47.3,0.415,446320.6,446320.6,34896,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828232,627806.00
06/13/2016 10:30,2,1.666,ACTIVE,212.16,351.07,60.028,1465828203,"201051344001203","219011344069620",29.46,17.30,0,335.74,376.92,49.7,46.1,0.415,444213.7,444213.7,39462,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828233,627807.00
06/13/2016 10:30,2,1.494,ACTIVE,211.70,346.26,59.996,1465828203,"274151322000054","219011344069620",28.96,20.70,0,335.74,365.80,43.9,40.4,0.287,697508.4,697508.4,28019,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828234,627808.00
06/13/2016 10:30,2,1.666,ACTIVE,213.74,353.77,60.007,1465828203,"201051344000867","219011344069620",29.82,17.50,0,336.64,379.62,50.3,46.6,0.402,433712.1,433712.1,34895,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828235,627809.00
06/13/2016 10:30,2,1.625,ACTIVE,211.93,351.67,59.996,1465828203,"201051344001093","219011344069620",30.00,17.30,0,336.04,375.71,49.3,45.7,0.393,442620.7,442620.7,39340,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828236,627810.00
06/13/2016 10:30,2,1.639,ACTIVE,213.74,354.97,60.018,1465828203,"201051344000900","219011344069620",29.74,17.30,0,336.04,381.73,49.4,45.7,0.407,449435.3,449435.3,34288,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828237,627811.00
06/13/2016 10:30,2,1.658,ACTIVE,213.74,354.07,60.002,1465828203,"201051344000648","219011344069620",29.70,16.70,0,337.24,382.33,49.9,46.2,0.402,441045.7,441045.7,34579,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828238,627812.00
06/13/2016 10:30,2,1.654,ACTIVE,213.74,355.28,59.996,1465828203,"201051344000569","219011344069620",29.92,17.80,0,337.54,383.23,50.1,46.5,0.415,450522.2,450522.2,34211,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828239,627813.00
06/13/2016 10:30,2,1.652,ACTIVE,213.74,354.37,59.996,1465828203,"201051344000983","219011344069620",30.08,17.80,0,336.64,380.82,50.4,46.7,0.420,442091.8,442091.8,34692,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828240,627814.00
06/13/2016 10:30,2,1.670,ACTIVE,213.74,354.97,59.996,1465828203,"201051344001158","219011344069620",29.58,16.70,0,337.54,382.63,50.1,46.4,0.411,436176.7,436176.7,34959,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828241,627815.00
06/13/2016 10:30,2,1.646,ACTIVE,213.96,356.48,59.996,1465828203,"201051344000576","219011344069620",29.78,17.30,0,336.64,382.33,49.7,46.0,0.407,443254.7,443254.7,34363,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828242,627816.00
06/13/2016 10:30,2,1.477,ACTIVE,211.93,349.26,60.002,1465828203,"274151322000087","219011344069620",28.96,24.30,0,336.34,364.59,43.4,39.9,0.265,670897.6,670897.6,28132,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465828243,627817.00
06/13/2016 10:45,2,1.521,ACTIVE,213.29,352.27,59.991,1465829103,"201051344000645","219011344069620",29.20,19.00,0,337.84,383.83,45.0,41.6,0.362,442823.0,442823.0,34497,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829104,627818.00
06/13/2016 10:45,2,1.350,ACTIVE,211.03,343.55,59.996,1465829103,"274151322000085","219011344069620",28.65,21.00,0,336.34,365.19,39.1,35.9,0.265,699095.3,699095.3,28033,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829105,627819.00
06/13/2016 10:45,2,1.510,ACTIVE,213.06,354.37,59.996,1465829103,"201051344000633","219011344069620",29.74,17.80,0,337.24,383.83,45.5,42.0,0.367,433985.0,433985.0,34984,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829106,627820.00
06/13/2016 10:45,2,1.502,ACTIVE,213.06,353.17,60.012,1465829103,"201051344000469","219011344069620",29.94,17.30,0,337.84,383.53,45.6,42.1,0.380,435479.5,435479.5,34913,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829107,627821.00
06/13/2016 10:45,2,1.496,ACTIVE,211.48,348.96,59.991,1465829103,"201051344000646","219011344069620",29.50,17.80,0,332.73,375.41,44.8,41.3,0.367,438550.7,438550.7,39460,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829108,627822.00
06/13/2016 10:45,2,1.393,ACTIVE,211.03,348.66,60.007,1465829103,"274151322000052","219011344069620",29.32,21.30,0,335.14,365.80,41.3,38.0,0.287,713355.0,713355.0,28259,0,0,0,L,1151911521,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829109,627823.00
06/13/2016 10:45,2,1.512,ACTIVE,211.93,350.17,60.034,1465829103,"201051344000585","219011344069620",29.96,18.30,0,334.24,376.31,45.9,42.4,0.376,445736.1,445736.1,39467,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829110,627824.00
06/13/2016 10:45,2,1.455,ACTIVE,211.48,347.76,59.996,1465829103,"201051344001230","219011344069620",29.78,17.00,0,331.83,373.91,43.9,40.5,0.349,442089.1,442089.1,39270,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829111,627825.00
06/13/2016 10:45,2,1.482,ACTIVE,212.16,349.86,59.949,1465829103,"201051344000582","219011344069620",29.36,17.80,0,334.84,376.31,44.1,40.6,0.354,435438.5,435438.5,39425,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829112,627826.00
06/13/2016 10:45,2,1.504,ACTIVE,211.25,348.36,59.996,1465829103,"201051344000955","219011344069620",29.74,18.00,0,332.43,374.51,45.3,41.8,0.376,448050.5,448050.5,39359,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829113,627827.00
06/13/2016 10:45,2,0.922,ACTIVE,211.25,418.09,59.986,1465829103,"274151322000094","219011344069620",38.82,22.80,0,336.64,448.15,36.1,33.0,0.247,577629.9,577629.9,29344,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829114,627828.00
06/13/2016 10:45,2,1.527,ACTIVE,212.83,352.87,59.996,1465829103,"201051344000579","219011344069620",30.10,17.80,0,337.84,383.53,46.6,43.1,0.380,449584.8,449584.8,14984,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829115,627829.00
06/13/2016 10:45,2,1.512,ACTIVE,211.25,348.36,59.996,1465829103,"201051344000890","219011344069620",29.76,17.50,0,333.03,375.11,45.6,42.1,0.362,445227.1,445227.1,39377,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829116,627830.00
06/13/2016 10:45,2,1.496,ACTIVE,211.70,349.56,60.023,1465829103,"201051344000438","219011344069620",29.84,17.80,0,333.33,375.71,45.2,41.7,0.371,447190.6,447190.6,39383,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829116,627831.00
06/13/2016 10:45,2,1.516,ACTIVE,211.25,348.66,59.991,1465829103,"201051344000417","219011344069620",29.40,17.80,0,333.63,374.81,45.1,41.6,0.376,439511.4,439511.4,39547,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829117,627832.00
06/13/2016 10:45,2,1.375,ACTIVE,211.03,350.47,59.986,1465829103,"274151322000083","219011344069620",29.26,21.00,0,335.44,365.49,40.8,37.4,0.287,706918.4,706918.4,28338,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829118,627833.00
06/13/2016 10:45,2,1.463,ACTIVE,211.70,351.07,59.991,1465829103,"274151322000076","219011344069620",29.66,20.70,0,336.94,368.50,43.9,40.5,0.305,752983.3,752983.3,28333,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829119,627834.00
06/13/2016 10:45,2,1.533,ACTIVE,212.38,351.97,60.023,1465829103,"201051344000868","219011344069620",29.34,17.50,0,335.74,378.42,45.6,42.1,0.371,434514.4,434514.4,34633,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829120,627835.00
06/13/2016 10:45,2,1.436,ACTIVE,211.25,351.67,59.986,1465829103,"274151322000095","219011344069620",29.78,20.30,0,335.44,367.60,43.3,39.9,0.296,745234.1,745234.1,28254,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829121,627836.00
06/13/2016 10:45,2,1.525,ACTIVE,213.06,353.17,60.028,1465829103,"201051344000988","219011344069620",29.38,18.00,0,337.84,384.13,45.4,41.9,0.371,431523.6,431523.6,34927,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829122,627837.00
06/13/2016 10:45,2,1.514,ACTIVE,211.25,348.36,59.991,1465829103,"201051344001025","219011344069620",29.66,17.80,0,333.33,375.71,45.5,42.0,0.362,445347.5,445347.5,39435,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829123,627838.00
06/13/2016 10:45,2,1.512,ACTIVE,212.83,351.37,59.991,1465829103,"201051344000458","219011344069620",29.60,19.50,0,337.84,381.12,45.3,41.8,0.384,442369.8,442369.8,34852,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829124,627839.00
06/13/2016 10:45,2,1.496,ACTIVE,213.29,353.17,59.996,1465829103,"201051344000853","219011344069620",29.94,18.70,0,338.14,382.63,45.4,41.9,0.376,441094.3,441094.3,34456,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829125,627840.00
06/13/2016 10:45,2,1.473,ACTIVE,211.70,349.26,60.012,1465829103,"201051344000685","219011344069620",29.64,17.50,0,332.73,375.41,44.2,40.8,0.380,446584.7,446584.7,39284,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829126,627841.00
06/13/2016 10:45,2,1.465,ACTIVE,211.70,349.26,59.938,1465829103,"201051344000917","219011344069620",29.52,19.00,0,333.63,375.41,43.9,40.4,0.354,443369.5,443369.5,39284,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829127,627842.00
06/13/2016 10:45,2,1.424,ACTIVE,211.48,348.96,59.996,1465829103,"201051344001145","219011344069620",30.49,17.30,0,334.54,375.41,43.9,40.5,0.349,448597.8,448597.8,39134,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829128,627843.00
06/13/2016 10:45,2,1.490,ACTIVE,211.70,349.56,59.996,1465829103,"201051344000651","219011344069620",29.72,18.70,0,335.14,376.01,44.9,41.4,0.362,441077.0,441077.0,39487,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829128,627844.00
06/13/2016 10:45,2,1.330,ACTIVE,210.80,351.07,59.991,1465829103,"274151322000088","219011344069620",28.71,21.00,0,335.44,364.29,38.7,35.4,0.247,682957.6,682957.6,27995,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829129,627845.00
06/13/2016 10:45,2,0.943,ACTIVE,211.70,417.79,59.986,1465829103,"274151322000068","219011344069620",39.32,23.50,0,337.54,444.85,37.6,34.4,0.243,577522.0,577522.0,29553,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829130,627846.00
06/13/2016 10:45,2,1.508,ACTIVE,211.48,348.36,60.002,1465829103,"201051344001135","219011344069620",29.50,18.30,0,333.63,375.41,45.1,41.6,0.371,437092.9,437092.9,39422,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829131,627847.00
06/13/2016 10:45,2,1.539,ACTIVE,212.16,351.07,59.986,1465829103,"201051344000594","219011344069620",29.66,17.30,0,335.74,379.02,46.3,42.7,0.376,446332.6,446332.6,34897,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829132,627848.00
06/13/2016 10:45,2,1.492,ACTIVE,211.70,348.96,59.986,1465829103,"201051344001203","219011344069620",29.72,17.80,0,334.54,376.92,44.9,41.4,0.376,444225.3,444225.3,39463,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829133,627849.00
06/13/2016 10:45,2,1.361,ACTIVE,211.25,350.77,59.991,1465829103,"274151322000054","219011344069620",28.77,21.50,0,335.74,365.19,39.6,36.3,0.265,697518.7,697518.7,28020,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829134,627850.00
06/13/2016 10:45,2,1.520,ACTIVE,212.83,351.07,59.954,1465829103,"201051344000867","219011344069620",29.54,18.70,0,337.54,378.12,45.5,42.0,0.367,433723.9,433723.9,34896,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829135,627851.00
06/13/2016 10:45,2,1.490,ACTIVE,211.48,349.86,59.975,1465829103,"201051344001093","219011344069620",29.52,18.00,0,334.54,375.41,44.6,41.1,0.354,442632.3,442632.3,39341,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829136,627852.00
06/13/2016 10:45,2,1.475,ACTIVE,212.61,352.57,60.007,1465829103,"201051344000900","219011344069620",29.86,18.00,0,337.54,381.42,44.7,41.2,0.367,449446.9,449446.9,34289,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829137,627853.00
06/13/2016 10:45,2,1.496,ACTIVE,212.83,351.37,60.028,1465829103,"201051344000648","219011344069620",29.80,17.50,0,338.44,382.33,45.1,41.6,0.367,441057.4,441057.4,34580,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829138,627854.00
06/13/2016 10:45,2,1.510,ACTIVE,212.83,352.27,59.965,1465829103,"201051344000569","219011344069620",29.64,18.70,0,337.84,381.73,45.3,41.8,0.371,450533.9,450533.9,34212,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829139,627855.00
06/13/2016 10:45,2,1.500,ACTIVE,212.83,351.97,59.954,1465829103,"201051344000983","219011344069620",30.06,19.00,0,337.54,381.12,45.6,42.1,0.380,442103.6,442103.6,34693,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829140,627856.00
06/13/2016 10:45,2,1.496,ACTIVE,213.06,352.57,59.970,1465829103,"201051344001158","219011344069620",29.84,17.80,0,336.94,382.93,45.3,41.8,0.376,436188.5,436188.5,34960,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829141,627857.00
06/13/2016 10:45,2,1.502,ACTIVE,213.29,353.17,60.023,1465829103,"201051344000576","219011344069620",29.56,18.00,0,337.24,383.53,45.0,41.5,0.362,443266.3,443266.3,34364,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829141,627858.00
06/13/2016 10:45,2,1.346,ACTIVE,211.48,347.46,59.996,1465829103,"274151322000087","219011344069620",28.67,26.00,0,334.54,363.99,39.1,35.8,0.243,670907.7,670907.7,28133,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465829142,627859.00
06/13/2016 11:00,2,1.795,ACTIVE,213.74,355.58,60.039,1465830003,"201051344000645","219011344069620",29.70,19.50,0,336.94,379.92,54.1,50.3,0.438,442833.8,442833.8,34498,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830004,627860.00
06/13/2016 11:00,2,1.619,ACTIVE,211.48,354.97,59.933,1465830003,"274151322000085","219011344069620",28.80,21.50,0,335.44,363.69,47.2,43.6,0.318,699104.6,699104.6,28034,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830005,627861.00
06/13/2016 11:00,2,1.805,ACTIVE,213.74,357.38,59.938,1465830003,"201051344000633","219011344069620",29.80,18.00,0,336.94,379.62,54.5,50.7,0.451,433995.9,433995.9,34985,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830006,627862.00
06/13/2016 11:00,2,1.814,ACTIVE,213.74,355.58,60.002,1465830003,"201051344000469","219011344069620",29.70,17.50,0,336.04,377.22,54.6,50.8,0.455,435490.4,435490.4,34914,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830007,627863.00
06/13/2016 11:00,2,1.777,ACTIVE,211.70,352.57,59.996,1465830003,"201051344000646","219011344069620",29.78,18.00,0,331.83,373.91,53.6,49.8,0.451,438561.4,438561.4,39461,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830008,627864.00
06/13/2016 11:00,2,1.668,ACTIVE,211.25,349.56,59.986,1465830003,"274151322000052","219011344069620",29.48,21.80,0,334.24,364.59,49.8,46.1,0.340,713364.9,713364.9,28260,0,0,0,L,1151911521,0,120.42,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830009,627865.00
06/13/2016 11:00,2,1.828,ACTIVE,212.38,353.17,59.991,1465830003,"201051344000585","219011344069620",29.76,19.00,0,333.93,375.41,55.1,51.3,0.451,445747.1,445747.1,39468,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830010,627866.00
06/13/2016 11:00,2,1.734,ACTIVE,211.93,351.97,60.002,1465830003,"201051344001230","219011344069620",30.12,17.30,0,331.53,372.41,53.0,49.2,0.433,442099.6,442099.6,39271,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830011,627867.00
06/13/2016 11:00,2,1.758,ACTIVE,212.61,353.17,60.002,1465830003,"201051344000582","219011344069620",29.86,18.30,0,334.24,374.51,53.2,49.4,0.429,435449.0,435449.0,39426,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830012,627868.00
06/13/2016 11:00,2,1.801,ACTIVE,211.70,352.27,59.944,1465830003,"201051344000955","219011344069620",29.92,18.70,0,330.63,373.61,54.6,50.8,0.451,448061.4,448061.4,39360,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830013,627869.00
06/13/2016 11:00,2,1.076,ACTIVE,211.70,431.62,60.007,1465830003,"274151322000094","219011344069620",40.26,23.30,0,336.04,443.64,44.3,40.8,0.305,577638.5,577638.5,29345,0,0,0,L,1151911521,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830014,627870.00
06/13/2016 11:00,2,1.840,ACTIVE,213.74,355.88,59.986,1465830003,"201051344000579","219011344069620",30.04,17.80,0,335.44,378.72,56.1,52.2,0.464,449596.0,449596.0,14985,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830015,627871.00
06/13/2016 11:00,2,1.812,ACTIVE,211.93,352.57,59.981,1465830003,"201051344000890","219011344069620",29.82,18.00,0,331.53,373.91,54.8,51.0,0.442,445238.0,445238.0,39378,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830016,627872.00
06/13/2016 11:00,2,1.801,ACTIVE,212.16,353.17,59.996,1465830003,"201051344000438","219011344069620",29.96,18.30,0,333.33,374.81,54.7,50.8,0.460,447201.5,447201.5,39384,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830017,627873.00
06/13/2016 11:00,2,1.781,ACTIVE,212.38,353.77,59.970,1465830003,"201051344000417","219011344069620",30.08,18.00,0,331.83,374.21,54.3,50.5,0.455,439522.2,439522.2,39548,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830018,627874.00
06/13/2016 11:00,2,1.652,ACTIVE,211.25,346.26,59.986,1465830003,"274151322000083","219011344069620",29.58,21.50,0,334.54,364.89,49.5,45.9,0.345,706928.2,706928.2,28339,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830019,627875.00
06/13/2016 11:00,2,1.768,ACTIVE,211.93,351.37,59.981,1465830003,"274151322000076","219011344069620",29.86,21.80,0,336.04,367.30,53.5,49.7,0.384,752993.9,752993.9,28334,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830020,627876.00
06/13/2016 11:00,2,1.812,ACTIVE,213.06,355.28,60.023,1465830003,"201051344000868","219011344069620",30.04,17.80,0,335.14,376.92,55.2,51.4,0.451,434525.3,434525.3,34634,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830021,627877.00
06/13/2016 11:00,2,1.756,ACTIVE,211.48,356.78,59.986,1465830003,"274151322000095","219011344069620",29.74,21.30,0,334.24,366.10,52.8,49.1,0.358,745244.5,745244.5,28255,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830022,627878.00
06/13/2016 11:00,2,1.834,ACTIVE,213.74,357.38,59.986,1465830003,"201051344000988","219011344069620",29.70,18.30,0,335.74,382.03,55.1,51.3,0.460,431534.4,431534.4,34928,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830022,627879.00
06/13/2016 11:00,2,1.840,ACTIVE,212.16,353.17,60.002,1465830003,"201051344001025","219011344069620",29.58,18.30,0,333.63,374.81,55.1,51.3,0.451,445358.4,445358.4,39436,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830023,627880.00
06/13/2016 11:00,2,1.809,ACTIVE,213.74,355.58,59.991,1465830003,"201051344000458","219011344069620",30.14,19.80,0,336.04,377.52,55.2,51.3,0.468,442380.7,442380.7,34853,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830024,627881.00
06/13/2016 11:00,2,1.836,ACTIVE,214.41,357.68,59.996,1465830003,"201051344000853","219011344069620",29.70,19.00,0,337.54,382.33,55.3,51.5,0.460,441105.2,441105.2,34457,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830025,627882.00
06/13/2016 11:00,2,1.791,ACTIVE,212.16,353.47,59.991,1465830003,"201051344000685","219011344069620",29.74,17.80,0,332.43,374.81,54.0,50.2,0.468,446595.4,446595.4,39285,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830026,627883.00
06/13/2016 11:00,2,1.770,ACTIVE,212.38,353.77,59.991,1465830003,"201051344000917","219011344069620",29.90,19.50,0,332.73,374.81,53.7,49.9,0.451,443380.1,443380.1,39285,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830027,627884.00
06/13/2016 11:00,2,1.781,ACTIVE,212.16,352.57,59.975,1465830003,"201051344001145","219011344069620",30.02,17.50,0,333.33,374.81,54.1,50.3,0.455,448608.4,448608.4,39135,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830028,627885.00
06/13/2016 11:00,2,1.814,ACTIVE,212.61,353.17,59.986,1465830003,"201051344000651","219011344069620",29.94,19.00,0,333.03,375.71,55.0,51.2,0.455,441087.8,441087.8,39488,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830029,627886.00
