ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 11:00,2,1.625,ACTIVE,211.25,355.58,59.991,1465830003,"274151322000088","219011344069620",28.98,21.80,0,334.84,363.39,47.7,44.1,0.318,682966.9,682966.9,27996,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830030,627887.00
06/13/2016 11:00,2,1.129,ACTIVE,212.38,432.22,59.959,1465830003,"274151322000068","219011344069620",39.92,24.30,0,336.94,452.66,45.4,41.9,0.305,577530.9,577530.9,29554,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830031,627888.00
06/13/2016 11:00,2,1.832,ACTIVE,212.16,352.87,59.991,1465830003,"201051344001135","219011344069620",29.78,19.00,0,333.63,374.51,55.2,51.4,0.455,437103.7,437103.7,39423,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830031,627889.00
06/13/2016 11:00,2,1.857,ACTIVE,212.83,354.97,59.991,1465830003,"201051344000594","219011344069620",30.10,17.50,0,334.84,377.82,56.7,52.8,0.460,446343.8,446343.8,34898,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830032,627890.00
06/13/2016 11:00,2,1.814,ACTIVE,212.16,352.87,59.954,1465830003,"201051344001203","219011344069620",30.06,18.30,0,333.63,375.71,55.3,51.4,0.455,444236.1,444236.1,39464,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830033,627891.00
06/13/2016 11:00,2,1.664,ACTIVE,211.48,345.36,59.981,1465830003,"274151322000054","219011344069620",29.06,22.30,0,334.84,365.19,49.0,45.3,0.327,697528.1,697528.1,28021,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830034,627892.00
06/13/2016 11:00,2,1.848,ACTIVE,213.51,355.28,59.996,1465830003,"201051344000867","219011344069620",29.90,19.00,0,335.14,377.52,56.0,52.1,0.455,433734.9,433734.9,34897,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830035,627893.00
06/13/2016 11:00,2,1.791,ACTIVE,212.16,353.17,60.018,1465830003,"201051344001093","219011344069620",30.26,18.00,0,333.03,374.51,54.9,51.1,0.438,442643.0,442643.0,39342,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830036,627894.00
06/13/2016 11:00,2,1.816,ACTIVE,213.51,357.08,59.991,1465830003,"201051344000900","219011344069620",30.02,18.70,0,336.04,381.42,55.3,51.4,0.464,449457.6,449457.6,34290,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830037,627895.00
06/13/2016 11:00,2,1.852,ACTIVE,213.74,355.88,59.996,1465830003,"201051344000648","219011344069620",29.64,17.80,0,336.64,381.12,55.6,51.8,0.455,441068.3,441068.3,34581,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830038,627896.00
06/13/2016 11:00,2,1.861,ACTIVE,213.29,356.78,60.012,1465830003,"201051344000569","219011344069620",29.76,19.00,0,336.34,379.62,56.1,52.2,0.468,450544.9,450544.9,34213,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830039,627897.00
06/13/2016 11:00,2,1.855,ACTIVE,213.51,356.78,60.002,1465830003,"201051344000983","219011344069620",30.08,19.30,0,336.04,378.42,56.5,52.6,0.477,442114.6,442114.6,34694,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830040,627898.00
06/13/2016 11:00,2,1.840,ACTIVE,213.74,355.88,59.991,1465830003,"201051344001158","219011344069620",30.14,17.80,0,335.44,381.12,56.2,52.3,0.468,436199.4,436199.4,34961,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830041,627899.00
06/13/2016 11:00,2,1.840,ACTIVE,213.96,357.98,59.991,1465830003,"201051344000576","219011344069620",29.98,18.30,0,337.24,381.73,56.0,52.1,0.455,443277.2,443277.2,34365,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830042,627900.00
06/13/2016 11:00,2,1.686,ACTIVE,211.70,345.96,59.991,1465830003,"274151322000087","219011344069620",28.65,27.30,0,335.44,363.69,48.9,45.3,0.305,670917.1,670917.1,28134,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830043,627901.00
06/13/2016 11:15,2,3.168,ACTIVE,214.64,351.97,60.012,1465830903,"201051344000645","219011344069620",29.92,22.00,0,335.44,397.05,96.0,90.7,0.442,442852.5,442852.5,34499,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830904,627902.00
06/13/2016 11:15,2,2.920,ACTIVE,211.48,352.27,59.954,1465830903,"274151322000085","219011344069620",28.63,25.30,0,331.53,379.62,84.6,79.7,0.323,699120.9,699120.9,28035,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830905,627903.00
06/13/2016 11:15,2,3.162,ACTIVE,214.19,352.27,60.028,1465830903,"201051344000633","219011344069620",30.08,21.00,0,334.84,399.76,96.4,91.1,0.464,434014.7,434014.7,34986,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830906,627904.00
06/13/2016 11:15,2,3.197,ACTIVE,214.64,351.97,59.965,1465830903,"201051344000469","219011344069620",29.70,20.00,0,335.14,399.46,96.2,90.9,0.460,435509.2,435509.2,34915,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830907,627905.00
06/13/2016 11:15,2,3.119,ACTIVE,212.16,348.36,60.002,1465830903,"201051344000646","219011344069620",29.92,21.00,0,332.43,391.34,94.5,89.3,0.446,438579.8,438579.8,39462,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830908,627906.00
06/13/2016 11:15,2,2.963,ACTIVE,211.25,342.35,60.034,1465830903,"274151322000052","219011344069620",29.38,26.30,0,329.73,379.62,88.1,83.1,0.345,713382.1,713382.1,28261,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830909,627907.00
06/13/2016 11:15,2,3.211,ACTIVE,213.06,348.36,59.975,1465830903,"201051344000585","219011344069620",29.42,21.30,0,333.03,391.34,95.8,90.5,0.446,445766.0,445766.0,39469,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830910,627908.00
06/13/2016 11:15,2,3.070,ACTIVE,212.38,347.16,60.007,1465830903,"201051344001230","219011344069620",30.08,19.50,0,330.03,389.24,93.4,88.3,0.429,442118.0,442118.0,39272,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830911,627909.00
06/13/2016 11:15,2,3.113,ACTIVE,213.29,349.26,60.007,1465830903,"201051344000582","219011344069620",29.52,21.30,0,333.93,391.94,93.1,87.9,0.438,435467.4,435467.4,39427,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830912,627910.00
06/13/2016 11:15,2,3.127,ACTIVE,212.38,347.76,59.996,1465830903,"201051344000955","219011344069620",29.96,21.50,0,330.33,390.14,94.9,89.7,0.455,448080.1,448080.1,39361,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830913,627911.00
06/13/2016 11:15,2,1.928,ACTIVE,211.48,430.42,59.996,1465830903,"274151322000094","219011344069620",40.08,27.30,0,336.64,475.20,79.4,74.7,0.575,577653.8,577653.8,29346,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830914,627912.00
06/13/2016 11:15,2,3.180,ACTIVE,214.64,351.37,60.023,1465830903,"201051344000579","219011344069620",29.92,21.30,0,335.44,397.05,96.3,91.0,0.460,449615.2,449615.2,14986,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830915,627913.00
06/13/2016 11:15,2,3.137,ACTIVE,212.16,347.76,60.012,1465830903,"201051344000890","219011344069620",29.78,20.70,0,333.03,390.44,94.5,89.3,0.433,445256.8,445256.8,39379,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830915,627914.00
06/13/2016 11:15,2,3.127,ACTIVE,212.61,350.17,59.970,1465830903,"201051344000438","219011344069620",29.76,21.00,0,333.93,391.34,94.2,89.0,0.446,447220.3,447220.3,39385,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830916,627915.00
06/13/2016 11:15,2,3.104,ACTIVE,212.61,348.36,60.034,1465830903,"201051344000417","219011344069620",29.60,21.30,0,333.03,390.74,93.1,87.9,0.442,439540.7,439540.7,39549,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830917,627916.00
06/13/2016 11:15,2,2.918,ACTIVE,211.03,345.66,60.018,1465830903,"274151322000083","219011344069620",29.18,25.50,0,330.33,379.92,86.2,81.3,0.340,706945.3,706945.3,28340,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830918,627917.00
06/13/2016 11:15,2,3.062,ACTIVE,211.93,345.36,60.012,1465830903,"274151322000076","219011344069620",30.02,25.50,0,333.93,380.82,93.0,87.8,0.358,753012.4,753012.4,28335,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830919,627918.00
06/13/2016 11:15,2,3.131,ACTIVE,213.96,350.77,60.012,1465830903,"201051344000868","219011344069620",29.76,21.00,0,335.44,396.75,94.5,89.2,0.433,434544.3,434544.3,34635,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830920,627919.00
06/13/2016 11:15,2,3.025,ACTIVE,211.03,342.35,60.018,1465830903,"274151322000095","219011344069620",29.94,25.00,0,330.33,380.22,91.7,86.6,0.349,745262.8,745262.8,28256,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830921,627920.00
06/13/2016 11:15,2,3.156,ACTIVE,214.64,352.87,60.018,1465830903,"201051344000988","219011344069620",29.52,22.00,0,333.93,397.66,94.4,89.2,0.451,431553.5,431553.5,34929,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830922,627921.00
06/13/2016 11:15,2,3.119,ACTIVE,212.83,348.36,59.991,1465830903,"201051344001025","219011344069620",29.68,22.00,0,333.63,392.25,93.7,88.5,0.433,445377.3,445377.3,39437,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830923,627922.00
06/13/2016 11:15,2,3.102,ACTIVE,214.41,351.07,60.023,1465830903,"201051344000458","219011344069620",29.80,22.80,0,335.14,398.26,93.7,88.5,0.455,442399.6,442399.6,34854,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830924,627923.00
06/13/2016 11:15,2,3.158,ACTIVE,215.09,353.17,60.018,1465830903,"201051344000853","219011344069620",29.30,22.00,0,337.24,396.15,93.8,88.6,0.442,441124.2,441124.2,34458,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830925,627924.00
06/13/2016 11:15,2,3.086,ACTIVE,212.61,347.76,60.018,1465830903,"201051344000685","219011344069620",29.56,20.70,0,333.33,391.04,92.4,87.2,0.455,446614.0,446614.0,39286,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830926,627925.00
06/13/2016 11:15,2,3.020,ACTIVE,212.83,349.86,60.023,1465830903,"201051344000917","219011344069620",29.90,22.00,0,332.43,391.34,91.4,86.3,0.438,443398.5,443398.5,39286,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830927,627926.00
06/13/2016 11:15,2,3.049,ACTIVE,212.83,348.36,60.028,1465830903,"201051344001145","219011344069620",29.82,20.00,0,333.33,390.74,92.1,87.0,0.438,448627.0,448627.0,39136,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830928,627927.00
06/13/2016 11:15,2,3.094,ACTIVE,213.06,348.66,60.018,1465830903,"201051344000651","219011344069620",29.64,22.30,0,333.33,391.94,92.8,87.7,0.433,441106.7,441106.7,39489,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830929,627928.00
06/13/2016 11:15,2,2.801,ACTIVE,211.03,351.67,60.007,1465830903,"274151322000088","219011344069620",28.84,25.00,0,330.03,379.92,81.9,77.1,0.309,682983.4,682983.4,27997,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830930,627929.00
06/13/2016 11:15,2,1.938,ACTIVE,212.16,434.33,60.007,1465830903,"274151322000068","219011344069620",39.18,28.30,0,336.64,473.70,77.1,72.5,0.539,577546.5,577546.5,29555,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830931,627930.00
06/13/2016 11:15,2,3.090,ACTIVE,212.61,347.76,60.023,1465830903,"201051344001135","219011344069620",29.42,21.80,0,333.33,390.74,92.0,86.9,0.433,437122.6,437122.6,39424,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830932,627931.00
06/13/2016 11:15,2,3.129,ACTIVE,213.51,350.47,60.018,1465830903,"201051344000594","219011344069620",29.82,21.00,0,333.93,393.15,94.5,89.3,0.438,446363.1,446363.1,34899,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830933,627932.00
06/13/2016 11:15,2,3.119,ACTIVE,213.06,347.16,60.039,1465830903,"201051344001203","219011344069620",29.32,21.00,0,333.63,392.25,92.7,87.5,0.451,444255.1,444255.1,39465,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830933,627933.00
06/13/2016 11:15,2,2.824,ACTIVE,211.25,352.87,60.018,1465830903,"274151322000054","219011344069620",28.82,26.00,0,328.82,380.52,82.5,77.7,0.314,697544.9,697544.9,28022,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830934,627934.00
06/13/2016 11:15,2,3.092,ACTIVE,213.96,349.86,60.018,1465830903,"201051344000867","219011344069620",29.70,22.00,0,335.14,397.35,93.0,87.8,0.429,433754.0,433754.0,34898,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830935,627935.00
06/13/2016 11:15,2,3.018,ACTIVE,212.83,348.36,60.012,1465830903,"201051344001093","219011344069620",29.86,21.00,0,333.63,391.04,91.2,86.1,0.420,442661.7,442661.7,39343,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830936,627936.00
06/13/2016 11:15,2,3.094,ACTIVE,214.19,351.07,60.018,1465830903,"201051344000900","219011344069620",29.52,21.50,0,335.14,398.26,92.5,87.3,0.429,449476.6,449476.6,34291,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830937,627937.00
06/13/2016 11:15,2,3.043,ACTIVE,214.19,351.67,60.007,1465830903,"201051344000648","219011344069620",29.82,21.00,0,334.54,398.26,91.9,86.8,0.429,441087.2,441087.2,34582,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830938,627938.00
06/13/2016 11:15,2,3.080,ACTIVE,214.41,351.97,60.018,1465830903,"201051344000569","219011344069620",29.54,22.30,0,335.14,397.66,92.2,87.0,0.433,450563.9,450563.9,34214,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830939,627939.00
06/13/2016 11:15,2,3.082,ACTIVE,214.41,350.47,60.023,1465830903,"201051344000983","219011344069620",29.68,22.30,0,335.14,398.26,92.6,87.5,0.442,442133.7,442133.7,34695,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830940,627940.00
06/13/2016 11:15,2,3.076,ACTIVE,214.41,350.77,60.018,1465830903,"201051344001158","219011344069620",29.56,21.00,0,334.84,398.86,92.2,87.0,0.442,436218.5,436218.5,34962,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830941,627941.00
06/13/2016 11:15,2,3.012,ACTIVE,214.87,352.87,60.023,1465830903,"201051344000576","219011344069620",29.98,21.30,0,334.84,397.66,91.4,86.3,0.429,443296.1,443296.1,34366,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830942,627942.00
06/13/2016 11:15,2,2.777,ACTIVE,211.70,351.07,60.023,1465830903,"274151322000087","219011344069620",28.78,33.00,0,331.83,378.12,81.0,76.2,0.283,670933.8,670933.8,28135,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465830942,627943.00
06/13/2016 11:30,2,2.234,ACTIVE,213.74,358.28,59.907,1465831803,"201051344000645","219011344069620",29.30,22.00,0,318.91,394.35,66.3,62.1,0.535,442868.3,442868.3,34500,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831804,627944.00
06/13/2016 11:30,2,2.002,ACTIVE,211.03,353.47,59.933,1465831803,"274151322000085","219011344069620",28.55,24.50,0,330.63,378.12,57.9,53.9,0.393,699134.6,699134.6,28036,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831805,627945.00
06/13/2016 11:30,2,2.238,ACTIVE,213.51,358.88,59.991,1465831803,"201051344000633","219011344069620",29.48,21.50,0,318.30,391.64,66.9,62.6,0.570,434030.6,434030.6,34987,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831806,627946.00
06/13/2016 11:30,2,2.248,ACTIVE,213.51,357.98,59.917,1465831803,"201051344000469","219011344069620",29.32,21.00,0,317.10,391.04,66.8,62.6,0.566,435525.1,435525.1,34916,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831807,627947.00
06/13/2016 11:30,2,2.199,ACTIVE,211.93,356.48,59.954,1465831803,"201051344000646","219011344069620",29.58,20.70,0,317.70,388.64,65.8,61.6,0.557,438595.4,438595.4,39463,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831808,627948.00
06/13/2016 11:30,2,2.066,ACTIVE,210.57,356.78,59.933,1465831803,"274151322000052","219011344069620",29.24,25.30,0,328.52,376.92,61.2,57.1,0.415,713396.5,713396.5,28262,0,0,0,L,1151911521,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831809,627949.00
06/13/2016 11:30,2,2.252,ACTIVE,212.61,357.08,60.002,1465831803,"201051344000585","219011344069620",29.66,21.50,0,317.40,388.94,67.7,63.4,0.566,445781.9,445781.9,39470,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831810,627950.00
06/13/2016 11:30,2,2.162,ACTIVE,211.93,355.28,59.880,1465831803,"201051344001230","219011344069620",29.54,19.30,0,317.70,385.93,64.7,60.5,0.535,442133.3,442133.3,39273,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831811,627951.00
06/13/2016 11:30,2,2.199,ACTIVE,212.83,357.38,59.949,1465831803,"201051344000582","219011344069620",29.26,21.30,0,319.21,389.54,65.2,61.0,0.539,435482.8,435482.8,39428,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831812,627952.00
06/13/2016 11:30,2,2.203,ACTIVE,211.70,355.58,59.954,1465831803,"201051344000955","219011344069620",29.90,21.50,0,318.61,387.44,66.8,62.5,0.561,448095.8,448095.8,39362,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831813,627953.00
06/13/2016 11:30,2,1.385,ACTIVE,210.80,418.70,59.949,1465831803,"274151322000094","219011344069620",39.36,26.00,0,395.55,460.47,55.0,51.2,0.376,577666.5,577666.5,29347,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831813,627954.00
06/13/2016 11:30,2,2.260,ACTIVE,213.74,358.58,59.991,1465831803,"201051344000579","219011344069620",30.00,21.00,0,321.91,393.75,68.7,64.4,0.570,449631.3,449631.3,14987,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831814,627955.00
06/13/2016 11:30,2,2.213,ACTIVE,211.93,355.58,59.970,1465831803,"201051344000890","219011344069620",29.96,20.00,0,318.91,388.04,67.2,62.9,0.552,445272.5,445272.5,39380,0,0,0,L,1122011218,0,121.78,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831815,627956.00
06/13/2016 11:30,2,2.234,ACTIVE,212.38,357.68,59.938,1465831803,"201051344000438","219011344069620",29.52,20.70,0,319.21,388.94,66.8,62.6,0.561,447235.9,447235.9,39386,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831816,627957.00
06/13/2016 11:30,2,2.236,ACTIVE,211.93,356.48,59.959,1465831803,"201051344000417","219011344069620",29.34,20.70,0,318.61,387.44,66.5,62.2,0.557,439556.3,439556.3,39550,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831817,627958.00
06/13/2016 11:30,2,2.076,ACTIVE,210.57,346.86,59.928,1465831803,"274151322000083","219011344069620",29.14,24.80,0,327.92,377.52,61.2,57.2,0.446,706959.5,706959.5,28341,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831818,627959.00
06/13/2016 11:30,2,2.195,ACTIVE,211.25,356.78,59.944,1465831803,"274151322000076","219011344069620",29.72,25.00,0,329.43,377.82,66.1,61.9,0.477,753027.8,753027.8,28336,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831819,627960.00
06/13/2016 11:30,2,2.268,ACTIVE,212.61,357.68,59.975,1465831803,"201051344000868","219011344069620",29.50,21.00,0,318.00,390.14,67.8,63.5,0.561,434560.0,434560.0,34636,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831820,627961.00
06/13/2016 11:30,2,2.182,ACTIVE,210.57,352.87,59.949,1465831803,"274151322000095","219011344069620",29.64,24.00,0,329.13,378.12,65.3,61.1,0.438,745278.0,745278.0,28257,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831821,627962.00
06/13/2016 11:30,2,2.260,ACTIVE,213.29,358.88,59.986,1465831803,"201051344000988","219011344069620",29.62,21.80,0,318.00,396.15,67.8,63.5,0.570,431569.2,431569.2,34930,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831822,627963.00
06/13/2016 11:30,2,2.291,ACTIVE,212.16,356.78,59.986,1465831803,"201051344001025","219011344069620",29.24,21.30,0,315.30,388.64,67.8,63.6,0.557,445393.0,445393.0,39438,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831823,627964.00
06/13/2016 11:30,2,2.254,ACTIVE,213.51,358.28,59.959,1465831803,"201051344000458","219011344069620",29.72,22.80,0,318.61,393.15,67.9,63.6,0.583,442415.3,442415.3,34855,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831824,627965.00
06/13/2016 11:30,2,2.254,ACTIVE,213.96,359.78,59.917,1465831803,"201051344000853","219011344069620",29.80,22.30,0,319.81,396.45,68.0,63.8,0.579,441139.9,441139.9,34459,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831824,627966.00
06/13/2016 11:30,2,2.207,ACTIVE,212.38,357.08,59.901,1465831803,"201051344000685","219011344069620",29.90,19.80,0,316.20,388.34,66.8,62.6,0.579,446629.4,446629.4,39287,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831825,627967.00
06/13/2016 11:30,2,2.201,ACTIVE,212.61,358.28,60.023,1465831803,"201051344000917","219011344069620",29.48,22.30,0,322.21,387.44,65.8,61.5,0.552,443413.7,443413.7,39287,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831826,627968.00
06/13/2016 11:30,2,2.197,ACTIVE,212.16,356.78,59.864,1465831803,"201051344001145","219011344069620",29.90,20.00,0,318.91,388.34,66.6,62.3,0.557,448642.3,448642.3,39137,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831827,627969.00
06/13/2016 11:30,2,2.260,ACTIVE,212.61,358.28,59.959,1465831803,"201051344000651","219011344069620",29.54,22.00,0,318.30,388.94,67.6,63.4,0.552,441122.2,441122.2,39490,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831828,627970.00
06/13/2016 11:30,2,2.059,ACTIVE,210.35,344.15,60.007,1465831803,"274151322000088","219011344069620",28.31,24.50,0,328.82,378.12,59.0,55.0,0.407,682996.8,682996.8,27998,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831829,627971.00
06/13/2016 11:30,2,1.379,ACTIVE,211.25,434.63,59.949,1465831803,"274151322000068","219011344069620",40.04,27.00,0,392.55,461.68,56.2,52.3,0.384,577559.2,577559.2,29556,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831830,627972.00
06/13/2016 11:30,2,2.240,ACTIVE,212.38,357.08,59.959,1465831803,"201051344001135","219011344069620",29.92,21.80,0,319.51,388.04,67.9,63.6,0.566,437138.1,437138.1,39425,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831831,627973.00
06/13/2016 11:30,2,2.285,ACTIVE,212.61,357.98,59.922,1465831803,"201051344000594","219011344069620",30.12,20.30,0,316.80,389.84,69.7,65.3,0.570,446379.0,446379.0,34900,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831832,627974.00
06/13/2016 11:30,2,2.264,ACTIVE,212.38,355.58,59.928,1465831803,"201051344001203","219011344069620",29.70,21.00,0,316.20,389.54,68.1,63.8,0.561,444270.6,444270.6,39466,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831832,627975.00
06/13/2016 11:30,2,2.102,ACTIVE,210.35,358.58,59.954,1465831803,"274151322000054","219011344069620",28.35,25.80,0,327.32,378.72,60.3,56.3,0.429,697558.6,697558.6,28023,0,0,0,L,1151911521,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831833,627976.00
06/13/2016 11:30,2,2.314,ACTIVE,213.06,356.18,59.970,1465831803,"201051344000867","219011344069620",29.38,22.00,0,318.00,388.94,68.9,64.6,0.566,433769.6,433769.6,34899,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831834,627977.00
06/13/2016 11:30,2,2.225,ACTIVE,212.38,357.68,59.917,1465831803,"201051344001093","219011344069620",29.68,21.00,0,319.21,388.04,66.9,62.7,0.544,442677.0,442677.0,39344,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831835,627978.00
06/13/2016 11:30,2,2.281,ACTIVE,213.29,358.88,59.991,1465831803,"201051344000900","219011344069620",29.68,21.50,0,317.40,394.05,68.7,64.4,0.570,449492.1,449492.1,34292,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831836,627979.00
06/13/2016 11:30,2,2.277,ACTIVE,213.51,357.98,59.991,1465831803,"201051344000648","219011344069620",29.68,21.00,0,318.91,390.74,68.5,64.1,0.557,441102.6,441102.6,34583,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831837,627980.00
06/13/2016 11:30,2,2.312,ACTIVE,213.51,359.18,59.912,1465831803,"201051344000569","219011344069620",29.42,22.30,0,315.60,394.65,68.9,64.6,0.579,450579.5,450579.5,34215,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831838,627981.00
06/13/2016 11:30,2,2.303,ACTIVE,213.51,357.98,59.965,1465831803,"201051344000983","219011344069620",29.80,22.50,0,319.51,391.04,69.5,65.2,0.588,442149.4,442149.4,34696,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831839,627982.00
06/13/2016 11:30,2,2.342,ACTIVE,213.74,359.18,59.975,1465831803,"201051344001158","219011344069620",29.12,21.30,0,319.81,393.45,69.1,64.8,0.583,436234.0,436234.0,34963,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831840,627983.00
06/13/2016 11:30,2,2.297,ACTIVE,213.74,360.08,59.912,1465831803,"201051344000576","219011344069620",29.52,21.30,0,320.11,395.55,68.8,64.4,0.570,443311.6,443311.6,34367,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831841,627984.00
06/13/2016 11:30,2,2.090,ACTIVE,211.03,353.77,59.944,1465831803,"274151322000087","219011344069620",28.37,31.50,0,330.03,379.92,60.1,56.1,0.407,670947.2,670947.2,28136,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465831842,627985.00
06/13/2016 11:45,2,1.619,ACTIVE,213.96,353.47,59.959,1465832704,"201051344000645","219011344069620",29.42,22.50,0,318.91,397.35,48.3,44.7,0.389,442882.7,442882.7,34501,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832705,627986.00
06/13/2016 11:45,2,1.471,ACTIVE,211.48,344.76,59.933,1465832704,"274151322000085","219011344069620",28.15,25.00,0,335.14,375.71,42.0,38.6,0.287,699147.1,699147.1,28037,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832706,627987.00
06/13/2016 11:45,2,1.629,ACTIVE,213.74,354.97,59.954,1465832704,"201051344000633","219011344069620",29.46,21.80,0,320.11,397.35,48.7,45.1,0.407,434045.0,434045.0,34988,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832707,627988.00
06/13/2016 11:45,2,1.625,ACTIVE,213.51,353.77,59.959,1465832704,"201051344000469","219011344069620",29.56,21.50,0,318.91,397.05,48.6,45.0,0.411,435539.5,435539.5,34917,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832708,627989.00
06/13/2016 11:45,2,1.615,ACTIVE,212.83,351.37,59.954,1465832704,"201051344000646","219011344069620",29.34,21.30,0,317.10,391.34,48.0,44.4,0.398,438609.6,438609.6,39464,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832709,627990.00
06/13/2016 11:45,2,1.514,ACTIVE,211.03,350.47,59.959,1465832704,"274151322000052","219011344069620",29.00,26.00,0,333.63,376.92,44.4,41.0,0.305,713409.7,713409.7,28263,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832710,627991.00
06/13/2016 11:45,2,1.648,ACTIVE,213.29,351.37,59.986,1465832704,"201051344000585","219011344069620",29.60,22.00,0,316.80,391.64,49.4,45.8,0.393,445796.5,445796.5,39471,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832711,627992.00
06/13/2016 11:45,2,1.568,ACTIVE,212.83,350.77,59.922,1465832704,"201051344001230","219011344069620",29.56,19.80,0,320.41,389.24,47.0,43.4,0.380,442147.2,442147.2,39274,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832712,627993.00
06/13/2016 11:45,2,1.596,ACTIVE,213.74,352.27,59.907,1465832704,"201051344000582","219011344069620",29.12,21.80,0,318.30,392.55,47.1,43.6,0.380,435496.8,435496.8,39429,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832713,627994.00
06/13/2016 11:45,2,1.617,ACTIVE,212.83,350.47,59.965,1465832704,"201051344000955","219011344069620",29.66,21.50,0,316.50,390.44,48.6,45.0,0.402,448110.2,448110.2,39363,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832714,627995.00
06/13/2016 11:45,2,0.988,ACTIVE,211.48,417.79,59.954,1465832704,"274151322000094","219011344069620",39.20,26.80,0,398.26,462.28,39.3,36.0,0.274,577678.1,577678.1,29348,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832714,627996.00
06/13/2016 11:45,2,1.643,ACTIVE,213.51,354.37,59.965,1465832704,"201051344000579","219011344069620",29.98,21.50,0,323.11,398.26,49.9,46.3,0.407,449646.0,449646.0,14988,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832715,627997.00
06/13/2016 11:45,2,1.639,ACTIVE,212.83,350.77,59.912,1465832704,"201051344000890","219011344069620",29.30,20.30,0,317.10,391.34,48.7,45.1,0.384,445286.9,445286.9,39381,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832716,627998.00
06/13/2016 11:45,2,1.598,ACTIVE,213.29,352.57,59.917,1465832704,"201051344000438","219011344069620",29.88,21.00,0,314.70,391.94,48.4,44.8,0.393,447250.3,447250.3,39387,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832717,627999.00
06/13/2016 11:45,2,1.617,ACTIVE,213.29,351.67,59.959,1465832704,"201051344000417","219011344069620",29.40,21.00,0,317.10,390.74,48.2,44.6,0.402,439570.5,439570.5,39551,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832718,628000.00
06/13/2016 11:45,2,1.500,ACTIVE,211.25,347.76,59.996,1465832704,"274151322000083","219011344069620",28.77,25.00,0,333.63,376.62,43.7,40.2,0.296,706972.5,706972.5,28342,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832719,628001.00
06/13/2016 11:45,2,1.578,ACTIVE,211.93,352.57,59.965,1465832704,"274151322000076","219011344069620",29.50,25.50,0,330.03,379.62,47.1,43.6,0.340,753041.8,753041.8,28337,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832720,628002.00
06/13/2016 11:45,2,1.650,ACTIVE,213.06,352.87,59.959,1465832704,"201051344000868","219011344069620",29.08,21.30,0,317.70,392.55,48.7,45.0,0.393,434574.5,434574.5,34637,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832721,628003.00
06/13/2016 11:45,2,1.561,ACTIVE,211.25,354.67,59.933,1465832704,"274151322000095","219011344069620",29.36,24.30,0,329.43,378.72,46.4,42.8,0.309,745291.8,745291.8,28258,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832722,628004.00
06/13/2016 11:45,2,1.637,ACTIVE,213.51,354.37,59.928,1465832704,"201051344000988","219011344069620",29.16,22.30,0,317.70,399.76,48.4,44.8,0.407,431583.5,431583.5,34931,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832723,628005.00
06/13/2016 11:45,2,1.641,ACTIVE,213.06,351.37,59.959,1465832704,"201051344001025","219011344069620",29.16,21.80,0,319.51,391.94,48.5,44.9,0.384,445407.4,445407.4,39439,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832724,628006.00
06/13/2016 11:45,2,1.602,ACTIVE,213.51,352.87,59.954,1465832704,"201051344000458","219011344069620",29.80,23.30,0,319.51,397.05,48.4,44.8,0.411,442429.6,442429.6,34856,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832725,628007.00
06/13/2016 11:45,2,1.617,ACTIVE,213.96,355.88,59.959,1465832704,"201051344000853","219011344069620",29.54,22.80,0,322.81,397.96,48.4,44.8,0.398,441154.2,441154.2,34460,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832726,628008.00
06/13/2016 11:45,2,1.584,ACTIVE,213.29,352.27,59.954,1465832704,"201051344000685","219011344069620",29.52,19.80,0,316.20,391.34,47.3,43.7,0.407,446643.4,446643.4,39288,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832726,628009.00
06/13/2016 11:45,2,1.561,ACTIVE,213.29,351.97,59.959,1465832704,"201051344000917","219011344069620",29.62,22.50,0,318.61,391.04,46.8,43.2,0.380,443427.6,443427.6,39288,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832727,628010.00
06/13/2016 11:45,2,1.584,ACTIVE,213.29,352.27,59.949,1465832704,"201051344001145","219011344069620",29.36,20.30,0,319.51,391.34,47.1,43.6,0.389,448656.3,448656.3,39138,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832728,628011.00
06/13/2016 11:45,2,1.602,ACTIVE,213.51,352.27,59.954,1465832704,"201051344000651","219011344069620",29.44,22.50,0,318.00,392.55,47.8,44.2,0.393,441136.3,441136.3,39491,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832729,628012.00
06/13/2016 11:45,2,1.467,ACTIVE,211.25,346.86,59.944,1465832704,"274151322000088","219011344069620",27.85,25.30,0,333.33,375.11,41.3,38.0,0.278,683009.1,683009.1,27999,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832730,628013.00
06/13/2016 11:45,2,0.984,ACTIVE,212.61,422.00,59.959,1465832704,"274151322000068","219011344069620",39.52,27.80,0,395.85,464.38,38.8,35.5,0.261,577570.8,577570.8,29557,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832731,628014.00
06/13/2016 11:45,2,1.627,ACTIVE,213.06,351.37,59.959,1465832704,"201051344001135","219011344069620",29.26,22.30,0,318.00,391.04,48.3,44.7,0.389,437152.3,437152.3,39426,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832732,628015.00
06/13/2016 11:45,2,1.611,ACTIVE,212.83,353.17,59.917,1465832704,"201051344000594","219011344069620",30.14,21.00,0,318.91,392.25,49.2,45.6,0.402,446393.6,446393.6,34901,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832733,628016.00
06/13/2016 11:45,2,1.631,ACTIVE,213.51,351.97,59.949,1465832704,"201051344001203","219011344069620",28.98,21.80,0,320.11,392.85,47.9,44.3,0.393,444284.7,444284.7,39467,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832734,628017.00
06/13/2016 11:45,2,1.467,ACTIVE,211.70,351.97,59.965,1465832704,"274151322000054","219011344069620",28.39,26.00,0,333.93,376.62,42.1,38.7,0.287,697571.1,697571.1,28024,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832734,628018.00
06/13/2016 11:45,2,1.648,ACTIVE,213.51,351.97,59.949,1465832704,"201051344000867","219011344069620",29.08,22.50,0,319.51,391.64,48.5,44.9,0.398,433784.0,433784.0,34900,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832735,628019.00
06/13/2016 11:45,2,1.580,ACTIVE,213.51,351.97,59.949,1465832704,"201051344001093","219011344069620",29.46,21.50,0,319.21,390.74,47.1,43.6,0.362,442690.9,442690.9,39345,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832736,628020.00
06/13/2016 11:45,2,1.590,ACTIVE,213.29,354.07,59.954,1465832704,"201051344000900","219011344069620",29.68,22.00,0,318.91,397.05,47.8,44.2,0.389,449506.3,449506.3,34293,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832737,628021.00
06/13/2016 11:45,2,1.623,ACTIVE,213.74,353.17,59.991,1465832704,"201051344000648","219011344069620",29.16,21.30,0,320.11,397.05,48.0,44.4,0.393,441116.8,441116.8,34584,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832738,628022.00
06/13/2016 11:45,2,1.602,ACTIVE,213.74,353.47,59.954,1465832704,"201051344000569","219011344069620",29.78,22.80,0,320.41,396.75,48.3,44.7,0.393,450593.7,450593.7,34216,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832739,628023.00
06/13/2016 11:45,2,1.621,ACTIVE,213.74,353.77,59.949,1465832704,"201051344000983","219011344069620",29.64,23.00,0,316.80,395.85,48.8,45.1,0.402,442163.8,442163.8,34697,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832740,628024.00
06/13/2016 11:45,2,1.629,ACTIVE,213.51,354.07,59.944,1465832704,"201051344001158","219011344069620",29.14,22.00,0,319.51,397.05,48.1,44.5,0.402,436248.3,436248.3,34964,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832741,628025.00
06/13/2016 11:45,2,1.617,ACTIVE,213.96,354.67,59.970,1465832704,"201051344000576","219011344069620",29.12,21.50,0,319.51,397.96,47.7,44.1,0.380,443325.7,443325.7,34368,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832742,628026.00
06/13/2016 11:45,2,1.457,ACTIVE,211.48,344.76,59.944,1465832704,"274151322000087","219011344069620",28.09,31.80,0,334.54,375.11,41.5,38.1,0.265,670959.5,670959.5,28137,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465832743,628027.00
06/13/2016 12:00,2,1.891,ACTIVE,215.09,358.88,60.007,1465833604,"201051344000645","219011344069620",29.18,22.30,0,337.24,383.83,55.9,52.0,0.451,442894.6,442894.6,34502,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833605,628028.00
06/13/2016 12:00,2,1.684,ACTIVE,212.61,346.56,60.012,1465833604,"274151322000085","219011344069620",28.67,25.30,0,335.74,365.49,48.9,45.2,0.327,699157.4,699157.4,28038,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833606,628029.00
