ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 12:00,2,1.865,ACTIVE,214.64,359.18,60.007,1465833604,"201051344000633","219011344069620",29.84,21.80,0,336.64,382.93,56.4,52.5,0.468,434057.0,434057.0,34989,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833607,628030.00
06/13/2016 12:00,2,1.896,ACTIVE,215.09,360.08,60.039,1465833604,"201051344000469","219011344069620",29.34,21.30,0,336.04,383.53,56.4,52.5,0.486,435551.5,435551.5,34918,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833608,628031.00
06/13/2016 12:00,2,1.844,ACTIVE,213.51,355.28,60.028,1465833604,"201051344000646","219011344069620",29.72,21.00,0,333.93,376.92,55.5,51.6,0.455,438621.5,438621.5,39465,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833609,628032.00
06/13/2016 12:00,2,1.736,ACTIVE,212.61,358.58,60.002,1465833604,"274151322000052","219011344069620",29.28,26.00,0,335.44,366.40,51.5,47.8,0.358,713420.6,713420.6,28264,0,0,0,L,1151911521,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833610,628033.00
06/13/2016 12:00,2,1.914,ACTIVE,214.19,356.78,60.012,1465833604,"201051344000585","219011344069620",29.32,21.80,0,334.54,377.52,56.9,53.0,0.468,445808.7,445808.7,39472,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833611,628034.00
06/13/2016 12:00,2,1.822,ACTIVE,213.51,353.47,60.018,1465833604,"201051344001230","219011344069620",29.64,19.50,0,332.73,375.41,54.7,50.9,0.442,442158.9,442158.9,39275,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833612,628035.00
06/13/2016 12:00,2,1.812,ACTIVE,214.41,355.88,60.028,1465833604,"201051344000582","219011344069620",29.78,21.50,0,334.84,377.52,54.7,50.9,0.438,435508.4,435508.4,39430,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833613,628036.00
06/13/2016 12:00,2,1.857,ACTIVE,213.29,354.97,60.028,1465833604,"201051344000955","219011344069620",29.90,21.50,0,333.63,376.01,56.3,52.4,0.473,448122.2,448122.2,39364,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833614,628037.00
06/13/2016 12:00,2,1.168,ACTIVE,212.38,419.60,60.007,1465833604,"274151322000094","219011344069620",39.02,26.50,0,336.04,446.05,45.7,42.2,0.318,577687.7,577687.7,29349,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833614,628038.00
06/13/2016 12:00,2,1.896,ACTIVE,214.87,359.48,60.007,1465833604,"201051344000579","219011344069620",30.06,21.30,0,336.64,384.13,57.8,53.9,0.468,449658.4,449658.4,14989,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833615,628039.00
06/13/2016 12:00,2,1.893,ACTIVE,213.29,353.77,60.023,1465833604,"201051344000890","219011344069620",29.36,19.80,0,333.93,377.22,56.3,52.4,0.446,445299.0,445299.0,39382,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833616,628040.00
06/13/2016 12:00,2,1.850,ACTIVE,213.96,355.58,60.012,1465833604,"201051344000438","219011344069620",30.00,20.70,0,335.74,378.42,56.2,52.4,0.464,447262.2,447262.2,39388,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833617,628041.00
06/13/2016 12:00,2,1.844,ACTIVE,213.74,354.37,60.007,1465833604,"201051344000417","219011344069620",29.86,20.70,0,334.24,376.62,55.8,51.9,0.464,439582.4,439582.4,39552,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833618,628042.00
06/13/2016 12:00,2,1.719,ACTIVE,212.38,358.58,60.007,1465833604,"274151322000083","219011344069620",29.26,25.30,0,335.74,366.40,51.0,47.3,0.362,706983.2,706983.2,28343,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833619,628043.00
06/13/2016 12:00,2,1.832,ACTIVE,213.06,352.57,60.007,1465833604,"274151322000076","219011344069620",29.74,25.30,0,335.74,369.10,55.2,51.3,0.402,753053.5,753053.5,28338,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833620,628044.00
06/13/2016 12:00,2,1.912,ACTIVE,214.19,357.38,60.012,1465833604,"201051344000868","219011344069620",29.18,21.30,0,336.64,382.93,56.5,52.7,0.460,434586.5,434586.5,34638,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833621,628045.00
06/13/2016 12:00,2,1.812,ACTIVE,212.83,355.88,60.012,1465833604,"274151322000095","219011344069620",29.60,24.00,0,334.24,368.20,54.4,50.5,0.354,745303.3,745303.3,28259,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833622,628046.00
06/13/2016 12:00,2,1.914,ACTIVE,214.87,359.78,60.007,1465833604,"201051344000988","219011344069620",29.06,22.00,0,336.34,384.43,56.4,52.5,0.460,431595.5,431595.5,34932,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833623,628047.00
06/13/2016 12:00,2,1.873,ACTIVE,213.74,354.97,60.012,1465833604,"201051344001025","219011344069620",29.76,21.50,0,335.44,378.12,56.5,52.6,0.455,445419.4,445419.4,39440,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833623,628048.00
06/13/2016 12:00,2,1.879,ACTIVE,214.87,356.78,60.023,1465833604,"201051344000458","219011344069620",29.68,23.00,0,336.34,383.53,56.5,52.6,0.460,442441.7,442441.7,34857,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833624,628049.00
06/13/2016 12:00,2,1.881,ACTIVE,215.32,359.18,60.028,1465833604,"201051344000853","219011344069620",29.62,22.30,0,336.94,382.33,56.4,52.5,0.473,441166.2,441166.2,34461,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833625,628050.00
06/13/2016 12:00,2,1.836,ACTIVE,213.74,355.58,60.012,1465833604,"201051344000685","219011344069620",29.70,19.80,0,333.63,377.52,55.2,51.4,0.482,446655.2,446655.2,39289,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833626,628051.00
06/13/2016 12:00,2,1.818,ACTIVE,213.96,356.18,60.018,1465833604,"201051344000917","219011344069620",29.82,22.50,0,334.24,377.22,54.9,51.0,0.455,443439.2,443439.2,39289,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833627,628052.00
06/13/2016 12:00,2,1.820,ACTIVE,213.96,355.58,60.012,1465833604,"201051344001145","219011344069620",30.00,20.00,0,334.84,377.22,55.3,51.5,0.455,448668.0,448668.0,39139,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833628,628053.00
06/13/2016 12:00,2,1.883,ACTIVE,214.41,355.88,60.007,1465833604,"201051344000651","219011344069620",29.18,22.30,0,336.04,380.82,55.7,51.8,0.455,441148.2,441148.2,39492,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833629,628054.00
06/13/2016 12:00,2,1.686,ACTIVE,212.38,347.16,60.018,1465833604,"274151322000088","219011344069620",28.49,25.00,0,335.44,365.49,48.6,45.0,0.327,683019.3,683019.3,28000,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833630,628055.00
06/13/2016 12:00,2,1.170,ACTIVE,213.29,425.61,59.996,1465833604,"274151322000068","219011344069620",39.40,27.80,0,336.94,445.15,46.0,42.4,0.305,577580.6,577580.6,29558,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833631,628056.00
06/13/2016 12:00,2,1.896,ACTIVE,213.74,354.67,59.949,1465833604,"201051344001135","219011344069620",29.24,22.00,0,335.14,376.92,56.1,52.3,0.460,437164.3,437164.3,39427,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833632,628057.00
06/13/2016 12:00,2,1.889,ACTIVE,214.19,357.08,60.002,1465833604,"201051344000594","219011344069620",30.08,20.70,0,335.14,382.33,57.5,53.6,0.468,446405.8,446405.8,34902,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833632,628058.00
06/13/2016 12:00,2,1.871,ACTIVE,213.96,355.28,60.007,1465833604,"201051344001203","219011344069620",29.58,21.30,0,336.04,380.22,56.1,52.3,0.468,444296.6,444296.6,39468,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833633,628059.00
06/13/2016 12:00,2,1.701,ACTIVE,212.61,349.26,60.012,1465833604,"274151322000054","219011344069620",28.82,25.80,0,334.54,366.40,49.7,46.0,0.349,697581.6,697581.6,28025,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833634,628060.00
06/13/2016 12:00,2,1.861,ACTIVE,214.87,356.48,60.039,1465833604,"201051344000867","219011344069620",30.04,22.30,0,335.44,382.63,56.7,52.8,0.460,433796.1,433796.1,34901,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833635,628061.00
06/13/2016 12:00,2,1.852,ACTIVE,214.19,355.58,59.965,1465833604,"201051344001093","219011344069620",29.54,21.30,0,334.84,377.22,55.5,51.6,0.442,442702.7,442702.7,39346,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833636,628062.00
06/13/2016 12:00,2,1.869,ACTIVE,214.87,359.18,60.007,1465833604,"201051344000900","219011344069620",29.64,21.50,0,336.04,383.53,56.1,52.3,0.473,449518.2,449518.2,34294,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833637,628063.00
06/13/2016 12:00,2,1.863,ACTIVE,214.87,356.78,60.049,1465833604,"201051344000648","219011344069620",29.72,21.00,0,337.24,382.93,56.1,52.2,0.442,441128.8,441128.8,34585,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833638,628064.00
06/13/2016 12:00,2,1.889,ACTIVE,215.09,357.98,60.007,1465833604,"201051344000569","219011344069620",29.54,22.50,0,336.04,384.13,56.6,52.7,0.468,450605.8,450605.8,34217,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833639,628065.00
06/13/2016 12:00,2,1.861,ACTIVE,214.87,359.18,60.023,1465833604,"201051344000983","219011344069620",30.18,22.50,0,337.24,384.43,56.9,53.0,0.477,442175.9,442175.9,34698,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833640,628066.00
06/13/2016 12:00,2,1.906,ACTIVE,214.87,358.88,60.007,1465833604,"201051344001158","219011344069620",29.28,21.50,0,336.64,383.53,56.6,52.7,0.460,436260.3,436260.3,34965,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833641,628067.00
06/13/2016 12:00,2,1.879,ACTIVE,215.32,359.48,60.012,1465833604,"201051344000576","219011344069620",29.44,21.30,0,336.34,382.93,56.0,52.2,0.455,443337.6,443337.6,34369,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833642,628068.00
06/13/2016 12:00,2,1.713,ACTIVE,212.83,353.17,60.002,1465833604,"274151322000087","219011344069620",28.31,31.80,0,335.44,365.80,49.1,45.5,0.318,670969.8,670969.8,28138,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465833643,628069.00
06/13/2016 12:15,2,2.271,ACTIVE,215.09,359.78,59.938,1465834503,"201051344000645","219011344069620",29.38,22.50,0,336.04,389.24,67.6,63.3,0.570,442908.3,442908.3,34503,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834504,628070.00
06/13/2016 12:15,2,2.037,ACTIVE,213.06,348.96,60.007,1465834503,"274151322000085","219011344069620",28.65,25.50,0,337.54,370.90,59.1,55.2,0.402,699169.4,699169.4,28039,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834505,628071.00
06/13/2016 12:15,2,2.244,ACTIVE,214.87,360.08,59.991,1465834503,"201051344000633","219011344069620",29.98,21.80,0,335.14,390.74,68.2,63.9,0.579,434070.9,434070.9,34990,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834506,628072.00
06/13/2016 12:15,2,2.266,ACTIVE,214.87,364.89,60.028,1465834503,"201051344000469","219011344069620",29.74,21.00,0,334.84,391.64,68.3,64.0,0.575,435565.4,435565.4,34919,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834507,628073.00
06/13/2016 12:15,2,2.236,ACTIVE,213.74,358.88,59.991,1465834503,"201051344000646","219011344069620",29.64,21.00,0,335.44,385.33,67.1,62.9,0.566,438635.1,438635.1,39466,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834508,628074.00
06/13/2016 12:15,2,2.109,ACTIVE,212.38,354.97,59.981,1465834503,"274151322000052","219011344069620",29.24,26.30,0,336.04,372.71,62.5,58.4,0.438,713433.2,713433.2,28265,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834509,628075.00
06/13/2016 12:15,2,2.268,ACTIVE,214.64,359.78,59.875,1465834503,"201051344000585","219011344069620",29.92,22.00,0,336.34,389.24,68.8,64.5,0.566,445822.7,445822.7,39473,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834510,628076.00
06/13/2016 12:15,2,2.209,ACTIVE,213.96,356.78,59.944,1465834503,"201051344001230","219011344069620",29.46,19.50,0,335.14,383.23,65.9,61.7,0.535,442172.3,442172.3,39276,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834511,628077.00
06/13/2016 12:15,2,2.209,ACTIVE,214.87,359.48,60.007,1465834503,"201051344000582","219011344069620",29.62,21.80,0,336.94,389.54,66.3,62.1,0.544,435521.9,435521.9,39431,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834512,628078.00
06/13/2016 12:15,2,2.250,ACTIVE,213.96,358.58,59.954,1465834503,"201051344000955","219011344069620",29.80,21.80,0,336.04,384.43,67.9,63.6,0.570,448136.0,448136.0,39365,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834513,628079.00
06/13/2016 12:15,2,1.389,ACTIVE,212.83,431.92,59.954,1465834503,"274151322000094","219011344069620",39.78,26.80,0,396.75,450.26,55.7,51.9,0.376,577698.9,577698.9,29350,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834514,628080.00
06/13/2016 12:15,2,2.293,ACTIVE,214.87,360.38,59.965,1465834503,"201051344000579","219011344069620",30.02,21.00,0,335.74,390.74,69.7,65.4,0.583,449672.5,449672.5,14990,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834515,628081.00
06/13/2016 12:15,2,2.256,ACTIVE,213.96,358.58,59.896,1465834503,"201051344000890","219011344069620",29.78,20.00,0,335.14,385.33,68.1,63.8,0.548,445312.8,445312.8,39383,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834516,628082.00
06/13/2016 12:15,2,2.246,ACTIVE,214.64,358.88,59.901,1465834503,"201051344000438","219011344069620",29.86,20.70,0,336.04,388.04,68.0,63.7,0.570,447276.0,447276.0,39389,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834517,628083.00
06/13/2016 12:15,2,2.234,ACTIVE,213.74,357.98,59.896,1465834503,"201051344000417","219011344069620",29.78,21.00,0,335.74,387.14,67.4,63.1,0.566,439596.1,439596.1,39553,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834518,628084.00
06/13/2016 12:15,2,2.084,ACTIVE,212.38,362.49,59.928,1465834503,"274151322000083","219011344069620",29.38,25.30,0,336.64,372.41,62.0,57.9,0.442,706995.7,706995.7,28344,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834518,628085.00
06/13/2016 12:15,2,2.211,ACTIVE,213.06,363.99,59.970,1465834503,"274151322000076","219011344069620",29.92,25.50,0,338.14,375.41,67.0,62.7,0.468,753067.0,753067.0,28339,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834519,628086.00
06/13/2016 12:15,2,2.297,ACTIVE,214.41,358.88,60.018,1465834503,"201051344000868","219011344069620",29.44,21.30,0,337.54,391.04,68.5,64.2,0.552,434600.4,434600.4,34639,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834520,628087.00
06/13/2016 12:15,2,2.193,ACTIVE,212.61,354.07,59.912,1465834503,"274151322000095","219011344069620",29.78,24.30,0,336.64,373.91,66.1,61.9,0.446,745316.7,745316.7,28260,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834521,628088.00
06/13/2016 12:15,2,2.318,ACTIVE,214.87,363.09,59.996,1465834503,"201051344000988","219011344069620",29.18,21.80,0,334.54,391.34,68.5,64.2,0.583,431609.4,431609.4,34933,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834522,628089.00
06/13/2016 12:15,2,2.262,ACTIVE,213.96,357.68,59.975,1465834503,"201051344001025","219011344069620",29.92,21.50,0,336.04,387.74,68.5,64.2,0.548,445433.3,445433.3,39441,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834523,628090.00
06/13/2016 12:15,2,2.275,ACTIVE,214.87,363.09,59.996,1465834503,"201051344000458","219011344069620",29.68,23.00,0,336.34,390.74,68.4,64.1,0.579,442455.5,442455.5,34858,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834524,628091.00
06/13/2016 12:15,2,2.238,ACTIVE,215.32,362.19,59.954,1465834503,"201051344000853","219011344069620",30.12,22.30,0,337.24,389.24,68.3,64.0,0.570,441180.1,441180.1,34462,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834525,628092.00
06/13/2016 12:15,2,2.234,ACTIVE,213.96,358.28,59.907,1465834503,"201051344000685","219011344069620",29.70,19.80,0,336.34,387.44,67.2,63.0,0.579,446668.7,446668.7,39290,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834526,628093.00
06/13/2016 12:15,2,2.197,ACTIVE,213.96,357.98,59.975,1465834503,"201051344000917","219011344069620",29.82,22.50,0,336.34,388.34,66.4,62.2,0.552,443452.6,443452.6,39290,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834527,628094.00
06/13/2016 12:15,2,2.168,ACTIVE,214.19,357.68,59.991,1465834503,"201051344001145","219011344069620",30.36,20.00,0,336.34,388.34,66.6,62.4,0.552,448681.6,448681.6,39140,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834528,628095.00
06/13/2016 12:15,2,2.227,ACTIVE,214.41,360.08,60.023,1465834503,"201051344000651","219011344069620",30.08,22.80,0,337.54,390.44,67.9,63.6,0.557,441161.9,441161.9,39493,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834528,628096.00
06/13/2016 12:15,2,2.066,ACTIVE,212.38,347.76,59.986,1465834503,"274151322000088","219011344069620",28.47,25.50,0,336.64,371.21,59.6,55.6,0.398,683031.2,683031.2,28001,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834529,628097.00
06/13/2016 12:15,2,1.455,ACTIVE,213.29,412.08,59.954,1465834503,"274151322000068","219011344069620",37.97,28.00,0,391.64,451.46,56.6,52.7,0.389,577592.0,577592.0,29559,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834530,628098.00
06/13/2016 12:15,2,2.268,ACTIVE,213.96,357.68,60.002,1465834503,"201051344001135","219011344069620",29.70,22.30,0,336.04,386.83,68.2,63.9,0.561,437178.1,437178.1,39428,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834531,628099.00
06/13/2016 12:15,2,2.287,ACTIVE,213.96,360.38,59.891,1465834503,"201051344000594","219011344069620",30.16,20.70,0,337.54,391.94,69.8,65.5,0.575,446420.0,446420.0,34903,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834532,628100.00
06/13/2016 12:15,2,2.248,ACTIVE,214.41,357.98,59.996,1465834503,"201051344001203","219011344069620",29.86,21.30,0,337.24,388.94,68.0,63.8,0.570,444310.4,444310.4,39469,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834533,628101.00
06/13/2016 12:15,2,2.074,ACTIVE,212.83,357.38,60.007,1465834503,"274151322000054","219011344069620",28.90,26.30,0,336.64,372.41,60.7,56.7,0.415,697593.8,697593.8,28026,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834534,628102.00
06/13/2016 12:15,2,2.305,ACTIVE,214.87,359.48,59.907,1465834503,"201051344000867","219011344069620",29.50,22.50,0,337.54,390.14,68.9,64.6,0.570,433810.0,433810.0,34902,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834535,628103.00
06/13/2016 12:15,2,2.227,ACTIVE,214.41,360.08,59.996,1465834503,"201051344001093","219011344069620",29.70,21.30,0,336.34,390.44,67.0,62.7,0.535,442716.3,442716.3,39347,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834536,628104.00
06/13/2016 12:15,2,2.275,ACTIVE,214.87,360.99,59.954,1465834503,"201051344000900","219011344069620",29.68,21.80,0,336.64,391.34,68.4,64.1,0.566,449532.0,449532.0,34295,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834537,628105.00
06/13/2016 12:15,2,2.270,ACTIVE,215.32,361.59,60.012,1465834503,"201051344000648","219011344069620",29.64,21.30,0,336.94,390.74,68.1,63.8,0.570,441142.6,441142.6,34586,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834538,628106.00
06/13/2016 12:15,2,2.295,ACTIVE,215.32,363.09,60.018,1465834503,"201051344000569","219011344069620",29.58,22.50,0,336.34,391.04,68.8,64.5,0.570,450619.7,450619.7,34218,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834538,628107.00
06/13/2016 12:15,2,2.301,ACTIVE,215.09,360.69,60.028,1465834503,"201051344000983","219011344069620",29.72,22.80,0,336.34,391.34,69.3,65.0,0.570,442189.9,442189.9,34699,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834539,628108.00
06/13/2016 12:15,2,2.287,ACTIVE,215.09,361.29,59.975,1465834503,"201051344001158","219011344069620",29.70,21.50,0,334.24,391.04,68.8,64.5,0.575,436274.2,436274.2,34966,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834540,628109.00
06/13/2016 12:15,2,2.293,ACTIVE,215.32,361.89,60.023,1465834503,"201051344000576","219011344069620",29.36,21.50,0,336.34,389.54,68.2,63.9,0.557,443351.4,443351.4,34370,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834541,628110.00
06/13/2016 12:15,2,2.066,ACTIVE,212.61,349.86,60.012,1465834503,"274151322000087","219011344069620",28.69,32.20,0,336.64,370.90,60.0,56.0,0.384,670981.8,670981.8,28139,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465834542,628111.00
06/13/2016 12:30,2,3.816,ACTIVE,216.90,356.18,60.007,1465835403,"201051344000645","219011344069620",28.96,25.30,0,335.14,397.66,111.9,106.1,0.508,442929.2,442929.2,34504,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835404,628112.00
06/13/2016 12:30,2,3.453,ACTIVE,213.51,354.67,59.944,1465835403,"274151322000085","219011344069620",28.27,29.00,0,336.04,381.42,98.8,93.4,0.380,699187.6,699187.6,28040,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835405,628113.00
06/13/2016 12:30,2,3.727,ACTIVE,216.22,356.78,59.922,1465835403,"201051344000633","219011344069620",29.68,24.30,0,334.84,396.45,112.0,106.2,0.521,434091.8,434091.8,34991,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835406,628114.00
06/13/2016 12:30,2,3.779,ACTIVE,216.90,357.68,59.944,1465835403,"201051344000469","219011344069620",29.08,23.30,0,334.84,397.35,111.3,105.5,0.535,435586.3,435586.3,34920,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835407,628115.00
06/13/2016 12:30,2,3.658,ACTIVE,215.32,352.87,59.981,1465835403,"201051344000646","219011344069620",29.62,23.50,0,334.24,392.85,109.7,104.0,0.517,438655.7,438655.7,39467,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835408,628116.00
06/13/2016 12:30,2,3.479,ACTIVE,213.29,346.56,59.959,1465835403,"274151322000052","219011344069620",29.22,30.50,0,334.84,384.73,103.0,97.5,0.398,713452.5,713452.5,28266,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835409,628117.00
06/13/2016 12:30,2,3.697,ACTIVE,216.22,354.67,59.944,1465835403,"201051344000585","219011344069620",29.74,24.80,0,337.54,397.96,111.4,105.6,0.517,445843.8,445843.8,39474,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835410,628118.00
06/13/2016 12:30,2,3.607,ACTIVE,215.09,353.17,59.949,1465835403,"201051344001230","219011344069620",29.58,22.50,0,333.33,390.74,108.0,102.3,0.495,442192.5,442192.5,39277,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835411,628119.00
06/13/2016 12:30,2,3.660,ACTIVE,216.00,354.07,59.965,1465835403,"201051344000582","219011344069620",29.24,24.50,0,336.94,398.26,108.3,102.6,0.495,435542.3,435542.3,39432,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835412,628120.00
06/13/2016 12:30,2,3.695,ACTIVE,215.09,353.47,59.901,1465835403,"201051344000955","219011344069620",29.50,24.30,0,334.54,391.94,110.4,104.6,0.517,448156.8,448156.8,39366,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835412,628121.00
06/13/2016 12:30,2,2.293,ACTIVE,213.51,423.50,59.970,1465835403,"274151322000094","219011344069620",39.64,30.50,0,396.75,462.88,92.0,86.9,0.362,577716.0,577716.0,29351,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835413,628122.00
06/13/2016 12:30,2,3.744,ACTIVE,217.13,357.08,59.938,1465835403,"201051344000579","219011344069620",29.70,24.50,0,336.34,396.15,112.7,106.8,0.530,449693.9,449693.9,14991,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835414,628123.00
06/13/2016 12:30,2,3.676,ACTIVE,215.09,352.27,59.933,1465835403,"201051344000890","219011344069620",29.64,22.50,0,335.14,392.25,110.5,104.7,0.504,445333.7,445333.7,39384,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835415,628124.00
06/13/2016 12:30,2,3.668,ACTIVE,215.54,354.07,59.949,1465835403,"201051344000438","219011344069620",29.86,23.00,0,337.24,396.75,111.0,105.2,0.521,447296.9,447296.9,39390,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835416,628125.00
06/13/2016 12:30,2,3.646,ACTIVE,215.32,352.87,59.975,1465835403,"201051344000417","219011344069620",29.60,23.50,0,335.14,395.25,109.3,103.6,0.521,439616.7,439616.7,39554,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835417,628126.00
06/13/2016 12:30,2,3.473,ACTIVE,213.51,357.98,59.959,1465835403,"274151322000083","219011344069620",29.14,29.30,0,335.44,384.43,102.4,96.9,0.407,707014.9,707014.9,28345,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835418,628127.00
06/13/2016 12:30,2,3.686,ACTIVE,214.19,350.47,59.970,1465835403,"274151322000076","219011344069620",29.72,29.80,0,338.44,385.03,111.0,105.2,0.442,753087.8,753087.8,28340,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835419,628128.00
06/13/2016 12:30,2,3.781,ACTIVE,216.22,355.28,60.007,1465835403,"201051344000868","219011344069620",29.26,23.80,0,335.14,397.05,112.1,106.3,0.508,434621.4,434621.4,34640,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835420,628129.00
06/13/2016 12:30,2,3.684,ACTIVE,213.29,358.88,59.949,1465835403,"274151322000095","219011344069620",29.46,28.80,0,334.84,382.03,109.9,104.1,0.415,745337.2,745337.2,28261,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835421,628130.00
06/13/2016 12:30,2,3.814,ACTIVE,216.90,358.28,60.007,1465835403,"201051344000988","219011344069620",29.28,24.80,0,334.24,397.35,113.1,107.2,0.535,431630.5,431630.5,34934,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835421,628131.00
06/13/2016 12:30,2,3.770,ACTIVE,215.77,352.87,59.970,1465835403,"201051344001025","219011344069620",29.52,24.80,0,335.74,396.75,112.7,106.8,0.513,445454.4,445454.4,39442,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835422,628132.00
06/13/2016 12:30,2,3.719,ACTIVE,216.90,356.18,59.938,1465835403,"201051344000458","219011344069620",29.94,25.80,0,336.04,397.05,112.9,107.0,0.530,442476.6,442476.6,34859,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835423,628133.00
06/13/2016 12:30,2,3.799,ACTIVE,217.35,357.08,59.965,1465835403,"201051344000853","219011344069620",29.40,25.30,0,339.65,397.35,113.1,107.3,0.530,441201.2,441201.2,34463,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835424,628134.00
06/13/2016 12:30,2,3.742,ACTIVE,215.09,354.07,59.954,1465835403,"201051344000685","219011344069620",29.58,22.30,0,334.84,396.75,112.1,106.3,0.544,446689.5,446689.5,39291,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835425,628135.00
06/13/2016 12:30,2,3.697,ACTIVE,216.00,354.07,59.928,1465835403,"201051344000917","219011344069620",29.50,25.50,0,335.14,396.75,110.6,104.8,0.508,443473.1,443473.1,39291,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835426,628136.00
06/13/2016 12:30,2,3.668,ACTIVE,215.32,352.87,59.901,1465835403,"201051344001145","219011344069620",30.00,23.30,0,336.04,394.05,111.4,105.6,0.513,448702.2,448702.2,39141,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835427,628137.00
06/13/2016 12:30,2,3.807,ACTIVE,216.00,354.37,59.917,1465835403,"201051344000651","219011344069620",29.20,25.30,0,336.34,398.26,112.6,106.7,0.517,441182.9,441182.9,39494,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835428,628138.00
06/13/2016 12:30,2,3.502,ACTIVE,213.29,346.86,59.975,1465835403,"274151322000088","219011344069620",28.21,28.80,0,335.14,382.03,100.1,94.7,0.376,683049.7,683049.7,28002,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835429,628139.00
06/13/2016 12:30,2,2.400,ACTIVE,214.41,417.49,59.959,1465835403,"274151322000068","219011344069620",39.20,32.00,0,397.66,465.28,95.8,90.6,0.358,577609.4,577609.4,29560,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835430,628140.00
06/13/2016 12:30,2,3.775,ACTIVE,215.54,352.87,59.928,1465835403,"201051344001135","219011344069620",29.38,24.80,0,335.44,394.65,112.3,106.5,0.530,437199.1,437199.1,39429,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835431,628141.00
06/13/2016 12:30,2,3.848,ACTIVE,215.77,355.88,59.975,1465835403,"201051344000594","219011344069620",29.56,23.50,0,336.04,399.76,115.2,109.3,0.526,446441.6,446441.6,34904,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835432,628142.00
06/13/2016 12:30,2,3.773,ACTIVE,216.00,353.77,59.981,1465835403,"201051344001203","219011344069620",29.52,24.00,0,336.94,397.96,112.8,107.0,0.526,444331.5,444331.5,39470,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835432,628143.00
06/13/2016 12:30,2,3.514,ACTIVE,213.51,348.66,59.965,1465835403,"274151322000054","219011344069620",28.43,30.30,0,335.44,383.53,101.2,95.8,0.384,697612.6,697612.6,28027,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835433,628144.00
06/13/2016 12:30,2,3.795,ACTIVE,216.67,355.58,59.981,1465835403,"201051344000867","219011344069620",29.48,25.30,0,336.04,397.05,113.3,107.5,0.508,433831.2,433831.2,34903,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835434,628145.00
06/13/2016 12:30,2,3.684,ACTIVE,216.00,353.47,59.970,1465835403,"201051344001093","219011344069620",29.70,23.30,0,335.74,395.85,110.7,104.9,0.508,442736.9,442736.9,39348,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835435,628146.00
06/13/2016 12:30,2,3.793,ACTIVE,216.67,355.28,59.975,1465835403,"201051344000900","219011344069620",29.40,24.80,0,335.14,398.26,113.0,107.1,0.526,449553.3,449553.3,34296,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835437,628147.00
06/13/2016 12:30,2,3.754,ACTIVE,216.90,356.18,59.954,1465835403,"201051344000648","219011344069620",29.48,23.80,0,334.84,398.86,112.1,106.3,0.526,441163.6,441163.6,34587,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835438,628148.00
06/13/2016 12:30,2,3.824,ACTIVE,217.13,356.18,59.949,1465835403,"201051344000569","219011344069620",29.12,25.80,0,334.54,398.26,112.8,107.0,0.521,450640.9,450640.9,34219,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835439,628149.00
06/13/2016 12:30,2,3.797,ACTIVE,216.90,356.48,59.901,1465835403,"201051344000983","219011344069620",29.62,25.80,0,334.54,395.85,114.0,108.1,0.544,442211.3,442211.3,34700,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835440,628150.00
06/13/2016 12:30,2,3.814,ACTIVE,217.35,355.88,59.975,1465835403,"201051344001158","219011344069620",29.46,24.00,0,333.63,399.76,113.8,107.9,0.535,436295.4,436295.4,34967,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835441,628151.00
06/13/2016 12:30,2,3.785,ACTIVE,217.35,357.38,59.991,1465835403,"201051344000576","219011344069620",29.46,23.80,0,334.24,398.26,113.0,107.1,0.526,443372.5,443372.5,34371,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835441,628152.00
06/13/2016 12:30,2,3.477,ACTIVE,213.74,356.18,59.970,1465835403,"274151322000087","219011344069620",28.57,37.30,0,337.24,381.73,100.6,95.1,0.358,671000.5,671000.5,28140,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465835442,628153.00
06/13/2016 12:45,2,4.213,ACTIVE,217.13,357.98,59.981,1465836304,"201051344000645","219011344069620",28.61,28.00,0,338.74,408.48,122.0,115.9,0.557,442960.9,442960.9,34505,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836305,628154.00
06/13/2016 12:45,2,3.875,ACTIVE,213.06,355.58,59.959,1465836304,"274151322000085","219011344069620",27.17,33.00,0,336.34,382.03,106.6,101.0,0.407,699215.3,699215.3,28041,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836306,628155.00
06/13/2016 12:45,2,4.191,ACTIVE,216.67,357.68,59.944,1465836304,"201051344000633","219011344069620",28.73,27.50,0,337.54,409.08,122.0,115.8,0.583,434123.8,434123.8,34992,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836307,628156.00
06/13/2016 12:45,2,4.172,ACTIVE,217.13,357.68,59.991,1465836304,"201051344000469","219011344069620",28.63,26.80,0,338.44,409.08,121.0,114.9,0.579,435618.2,435618.2,34921,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836308,628157.00
06/13/2016 12:45,2,4.078,ACTIVE,214.87,353.77,59.981,1465836304,"201051344000646","219011344069620",28.88,26.30,0,336.94,404.27,119.3,113.2,0.566,438687.1,438687.1,39468,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836309,628158.00
06/13/2016 12:45,2,3.869,ACTIVE,212.83,360.69,59.996,1465836304,"274151322000052","219011344069620",28.53,35.80,0,333.63,387.74,111.7,105.9,0.438,713481.8,713481.8,28267,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836310,628159.00
06/13/2016 12:45,2,4.121,ACTIVE,215.77,355.58,59.938,1465836304,"201051344000585","219011344069620",28.88,27.80,0,337.24,402.46,120.5,114.4,0.566,445875.6,445875.6,39475,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836311,628160.00
06/13/2016 12:45,2,4.014,ACTIVE,214.87,352.57,59.944,1465836304,"201051344001230","219011344069620",28.78,25.30,0,334.54,404.57,117.0,111.0,0.544,442223.7,442223.7,39278,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836312,628161.00
06/13/2016 12:45,2,4.055,ACTIVE,216.00,355.28,59.991,1465836304,"201051344000582","219011344069620",28.57,27.30,0,336.94,403.67,117.3,111.3,0.539,435573.4,435573.4,39433,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836313,628162.00
06/13/2016 12:45,2,4.074,ACTIVE,214.87,353.77,59.981,1465836304,"201051344000955","219011344069620",28.84,27.30,0,334.84,404.27,119.1,113.0,0.570,448188.5,448188.5,39367,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836313,628163.00
06/13/2016 12:45,2,2.562,ACTIVE,213.06,415.99,59.970,1465836304,"274151322000094","219011344069620",38.74,34.30,0,396.15,454.46,101.0,95.5,0.398,577742.5,577742.5,29352,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836314,628164.00
06/13/2016 12:45,2,4.143,ACTIVE,216.90,357.08,59.981,1465836304,"201051344000579","219011344069620",29.08,26.80,0,339.04,409.98,121.9,115.7,0.575,449726.3,449726.3,14992,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836315,628165.00
06/13/2016 12:45,2,4.090,ACTIVE,214.87,352.57,59.986,1465836304,"201051344000890","219011344069620",28.67,25.50,0,335.14,403.97,118.8,112.7,0.539,445365.3,445365.3,39385,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836316,628166.00
06/13/2016 12:45,2,4.000,ACTIVE,215.54,354.37,60.018,1465836304,"201051344000438","219011344069620",29.36,26.50,0,336.94,403.67,118.9,112.9,0.561,447328.6,447328.6,39391,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836317,628167.00
06/13/2016 12:45,2,4.012,ACTIVE,215.32,355.28,60.018,1465836304,"201051344000417","219011344069620",28.77,26.50,0,337.24,402.46,116.8,110.9,0.557,439647.9,439647.9,39555,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836318,628168.00
06/13/2016 12:45,2,3.797,ACTIVE,212.61,349.26,59.986,1465836304,"274151322000083","219011344069620",28.61,33.50,0,333.63,383.83,110.1,104.3,0.438,707044.1,707044.1,28346,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836319,628169.00
06/13/2016 12:45,2,4.029,ACTIVE,213.51,354.37,59.991,1465836304,"274151322000076","219011344069620",28.96,34.00,0,338.14,390.14,118.2,112.1,0.468,753119.3,753119.3,28341,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836320,628170.00
06/13/2016 12:45,2,4.152,ACTIVE,216.00,356.18,60.018,1465836304,"201051344000868","219011344069620",28.41,26.50,0,337.24,406.67,119.5,113.4,0.548,434653.3,434653.3,34641,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836321,628171.00
06/13/2016 12:45,2,4.014,ACTIVE,212.83,344.45,59.954,1465836304,"274151322000095","219011344069620",28.90,33.00,0,333.33,387.14,117.5,111.4,0.438,745368.4,745368.4,28262,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836322,628172.00
