ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 12:45,2,4.182,ACTIVE,216.90,357.98,59.959,1465836304,"201051344000988","219011344069620",28.33,28.00,0,337.84,408.78,120.0,113.9,0.561,431662.5,431662.5,34935,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836323,628173.00
06/13/2016 12:45,2,4.127,ACTIVE,215.32,354.07,59.991,1465836304,"201051344001025","219011344069620",28.69,27.50,0,337.84,403.67,119.9,113.8,0.548,445486.2,445486.2,39443,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836324,628174.00
06/13/2016 12:45,2,4.129,ACTIVE,217.13,358.58,59.965,1465836304,"201051344000458","219011344069620",28.88,29.50,0,338.44,408.78,120.7,114.6,0.579,442508.5,442508.5,34860,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836324,628175.00
06/13/2016 12:45,2,4.133,ACTIVE,217.35,357.68,59.986,1465836304,"201051344000853","219011344069620",28.75,29.00,0,340.25,409.08,120.3,114.2,0.566,441233.0,441233.0,34464,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836325,628176.00
06/13/2016 12:45,2,4.051,ACTIVE,215.09,354.97,59.949,1465836304,"201051344000685","219011344069620",29.00,25.00,0,337.24,403.37,118.9,112.9,0.583,446721.1,446721.1,39292,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836326,628177.00
06/13/2016 12:45,2,3.963,ACTIVE,216.00,354.37,59.954,1465836304,"201051344000917","219011344069620",29.14,28.30,0,336.64,401.86,117.0,111.0,0.544,443504.2,443504.2,39292,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836327,628178.00
06/13/2016 12:45,2,4.012,ACTIVE,215.09,353.77,59.986,1465836304,"201051344001145","219011344069620",29.06,25.80,0,337.84,403.67,118.1,112.0,0.552,448733.6,448733.6,39142,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836328,628179.00
06/13/2016 12:45,2,4.105,ACTIVE,216.22,354.97,59.986,1465836304,"201051344000651","219011344069620",28.69,28.50,0,337.54,402.16,119.3,113.3,0.548,441214.6,441214.6,39495,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836329,628180.00
06/13/2016 12:45,2,3.775,ACTIVE,212.61,346.56,59.965,1465836304,"274151322000088","219011344069620",27.49,33.00,0,333.63,382.03,105.1,99.5,0.393,683077.7,683077.7,28003,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836330,628181.00
06/13/2016 12:45,2,2.598,ACTIVE,213.51,418.70,59.959,1465836304,"274151322000068","219011344069620",38.27,36.30,0,398.86,451.76,101.3,95.9,0.384,577636.1,577636.1,29561,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836331,628182.00
06/13/2016 12:45,2,4.021,ACTIVE,215.32,353.77,59.996,1465836304,"201051344001135","219011344069620",28.96,28.00,0,337.84,403.07,118.0,112.0,0.548,437230.6,437230.6,39430,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836332,628183.00
06/13/2016 12:45,2,4.111,ACTIVE,215.54,355.88,59.975,1465836304,"201051344000594","219011344069620",29.24,26.00,0,336.04,405.17,121.8,115.7,0.561,446474.0,446474.0,34905,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836333,628184.00
06/13/2016 12:45,2,4.088,ACTIVE,215.54,354.67,59.981,1465836304,"201051344001203","219011344069620",28.59,27.00,0,337.24,403.07,118.4,112.3,0.557,444363.3,444363.3,39471,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836334,628185.00
06/13/2016 12:45,2,3.781,ACTIVE,212.61,357.68,59.965,1465836304,"274151322000054","219011344069620",27.53,34.30,0,333.63,383.83,105.5,99.9,0.411,697640.8,697640.8,28028,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836335,628186.00
06/13/2016 12:45,2,4.127,ACTIVE,216.22,355.58,59.970,1465836304,"201051344000867","219011344069620",28.51,28.50,0,338.44,406.97,119.0,113.0,0.548,433863.2,433863.2,34904,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836336,628187.00
06/13/2016 12:45,2,3.939,ACTIVE,215.54,354.67,59.970,1465836304,"201051344001093","219011344069620",29.02,26.30,0,336.94,401.86,115.7,109.8,0.530,442768.1,442768.1,39349,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836336,628188.00
06/13/2016 12:45,2,4.096,ACTIVE,216.45,354.97,59.938,1465836304,"201051344000900","219011344069620",28.84,27.50,0,338.44,409.98,119.7,113.6,0.548,449585.2,449585.2,34297,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836337,628189.00
06/13/2016 12:45,2,4.049,ACTIVE,216.67,357.08,59.970,1465836304,"201051344000648","219011344069620",28.84,26.50,0,338.14,409.08,118.3,112.2,0.552,441195.2,441195.2,34588,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836338,628190.00
06/13/2016 12:45,2,4.090,ACTIVE,216.90,355.88,59.975,1465836304,"201051344000569","219011344069620",28.55,28.80,0,338.14,407.57,118.3,112.2,0.557,450672.5,450672.5,34220,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836339,628191.00
06/13/2016 12:45,2,4.092,ACTIVE,216.90,357.38,59.970,1465836304,"201051344000983","219011344069620",28.84,29.30,0,338.14,408.48,119.5,113.5,0.557,442243.2,442243.2,34701,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836340,628192.00
06/13/2016 12:45,2,4.115,ACTIVE,217.13,354.97,59.986,1465836304,"201051344001158","219011344069620",28.51,27.80,0,338.44,408.78,118.8,112.7,0.557,436327.2,436327.2,34968,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836341,628193.00
06/13/2016 12:45,2,4.062,ACTIVE,217.13,358.28,59.954,1465836304,"201051344000576","219011344069620",28.75,27.30,0,338.74,408.48,118.2,112.1,0.557,443404.1,443404.1,34372,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836342,628194.00
06/13/2016 12:45,2,3.738,ACTIVE,213.06,347.76,59.970,1465836304,"274151322000087","219011344069620",27.59,43.40,0,334.84,382.93,104.5,98.9,0.376,671028.4,671028.4,28141,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465836343,628195.00
06/13/2016 13:00,2,8.766,ACTIVE,221.64,375.71,59.965,1465837204,"201051344000645","219011344069620",27.75,32.00,0,339.34,427.11,246.4,235.9,1.100,442998.9,442998.9,34506,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837205,628196.00
06/13/2016 13:00,2,7.871,ACTIVE,215.09,377.52,59.965,1465837204,"274151322000085","219011344069620",25.92,38.20,0,335.14,398.26,206.6,197.5,0.813,699248.3,699248.3,28042,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837206,628197.00
06/13/2016 13:00,2,8.895,ACTIVE,220.52,376.62,59.991,1465837204,"201051344000633","219011344069620",27.95,30.80,0,336.64,426.51,251.9,241.2,1.162,434162.0,434162.0,34993,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837207,628198.00
06/13/2016 13:00,2,8.752,ACTIVE,221.87,375.41,59.991,1465837204,"201051344000469","219011344069620",28.07,31.30,0,338.14,431.02,248.6,238.0,1.140,435656.4,435656.4,34922,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837208,628199.00
06/13/2016 13:00,2,8.771,ACTIVE,218.26,369.10,60.007,1465837204,"201051344000646","219011344069620",27.79,30.80,0,333.33,425.31,246.8,236.3,1.136,438724.9,438724.9,39469,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837209,628200.00
06/13/2016 13:00,2,8.246,ACTIVE,215.09,382.63,59.996,1465837204,"274151322000052","219011344069620",27.25,40.60,0,333.63,401.56,227.6,217.8,0.906,713517.2,713517.2,28268,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837210,628201.00
06/13/2016 13:00,2,8.090,ACTIVE,219.39,371.21,59.996,1465837204,"201051344000585","219011344069620",27.79,31.50,0,336.34,426.81,227.5,217.7,1.047,445914.0,445914.0,39476,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837211,628202.00
06/13/2016 13:00,2,7.689,ACTIVE,217.35,368.80,59.933,1465837204,"201051344001230","219011344069620",28.21,28.30,0,333.33,420.50,219.6,210.0,0.986,442261.3,442261.3,39279,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837212,628203.00
06/13/2016 13:00,2,7.279,ACTIVE,218.48,365.49,59.949,1465837204,"201051344000582","219011344069620",27.71,31.30,0,335.74,426.51,204.2,195.2,0.915,435611.0,435611.0,39434,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837212,628204.00
06/13/2016 13:00,2,6.947,ACTIVE,216.90,361.59,59.991,1465837204,"201051344000955","219011344069620",27.87,31.80,0,333.03,420.50,196.0,187.3,0.897,448226.6,448226.6,39368,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837213,628205.00
06/13/2016 13:00,2,4.334,ACTIVE,213.96,411.18,59.959,1465837204,"274151322000094","219011344069620",37.89,40.20,0,391.64,457.77,166.9,159.2,0.645,577774.8,577774.8,29353,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837214,628206.00
06/13/2016 13:00,2,6.934,ACTIVE,220.29,372.11,59.959,1465837204,"201051344000579","219011344069620",28.43,30.80,0,338.74,431.92,199.8,190.9,0.946,449765.2,449765.2,14993,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837215,628207.00
06/13/2016 13:00,2,6.756,ACTIVE,216.67,363.39,60.007,1465837204,"201051344000890","219011344069620",28.07,29.50,0,333.93,421.10,192.1,183.5,0.879,445403.5,445403.5,39386,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837216,628208.00
06/13/2016 13:00,2,6.963,ACTIVE,217.80,366.40,59.938,1465837204,"201051344000438","219011344069620",27.99,29.80,0,334.84,425.61,197.4,188.6,0.919,447366.9,447366.9,39392,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837218,628209.00
06/13/2016 13:00,2,7.273,ACTIVE,217.58,365.49,60.007,1465837204,"201051344000417","219011344069620",27.97,30.50,0,333.93,420.20,206.0,196.9,0.977,439685.6,439685.6,39556,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837219,628210.00
06/13/2016 13:00,2,7.346,ACTIVE,214.19,374.81,60.002,1465837204,"274151322000083","219011344069620",26.90,39.50,0,333.03,401.86,200.0,191.1,0.795,707079.5,707079.5,28347,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837220,628211.00
06/13/2016 13:00,2,7.590,ACTIVE,215.32,381.73,59.986,1465837204,"274151322000076","219011344069620",28.27,39.80,0,334.84,404.57,217.1,207.6,0.849,753157.5,753157.5,28342,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837221,628212.00
06/13/2016 13:00,2,6.473,ACTIVE,218.03,365.19,59.986,1465837204,"201051344000868","219011344069620",27.87,30.50,0,336.64,426.51,182.5,174.3,0.822,434691.7,434691.7,34642,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837221,628213.00
06/13/2016 13:00,2,6.701,ACTIVE,213.96,367.30,59.959,1465837204,"274151322000095","219011344069620",27.89,38.80,0,331.83,405.77,189.1,180.6,0.712,745406.3,745406.3,28263,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837222,628214.00
06/13/2016 13:00,2,6.260,ACTIVE,219.16,367.90,59.981,1465837204,"201051344000988","219011344069620",27.57,31.80,0,337.24,432.22,174.7,166.7,0.818,431701.0,431701.0,34936,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837223,628215.00
06/13/2016 13:00,2,6.143,ACTIVE,217.35,362.19,59.991,1465837204,"201051344001025","219011344069620",28.11,32.40,0,334.54,425.91,174.8,166.8,0.787,445524.8,445524.8,39444,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837224,628216.00
06/13/2016 13:00,2,6.004,ACTIVE,218.93,365.49,60.002,1465837204,"201051344000458","219011344069620",28.37,32.80,0,338.74,430.72,172.4,164.4,0.818,442547.1,442547.1,34861,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837225,628217.00
06/13/2016 13:00,2,5.932,ACTIVE,219.39,366.10,59.954,1465837204,"201051344000853","219011344069620",28.47,32.60,0,341.15,431.92,171.0,163.1,0.804,441271.6,441271.6,34465,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837226,628218.00
06/13/2016 13:00,2,5.951,ACTIVE,216.22,361.29,59.996,1465837204,"201051344000685","219011344069620",28.27,28.80,0,334.54,420.50,170.5,162.6,0.826,446759.7,446759.7,39293,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837227,628219.00
06/13/2016 13:00,2,5.898,ACTIVE,217.13,361.59,60.007,1465837204,"201051344000917","219011344069620",27.87,32.60,0,333.33,425.01,166.5,158.8,0.800,443542.1,443542.1,39293,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837228,628220.00
06/13/2016 13:00,2,5.805,ACTIVE,216.22,360.99,59.938,1465837204,"201051344001145","219011344069620",28.51,29.50,0,335.44,420.80,167.6,159.8,0.773,448771.9,448771.9,39143,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837229,628221.00
06/13/2016 13:00,2,5.916,ACTIVE,217.58,360.38,60.007,1465837204,"201051344000651","219011344069620",27.77,32.40,0,336.34,425.31,166.3,158.6,0.760,441253.0,441253.0,39496,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837230,628222.00
06/13/2016 13:00,2,5.451,ACTIVE,213.51,367.90,59.970,1465837204,"274151322000088","219011344069620",26.46,37.30,0,333.03,399.16,146.0,139.0,0.548,683111.5,683111.5,28004,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837231,628223.00
06/13/2016 13:00,2,3.656,ACTIVE,214.64,412.08,59.944,1465837204,"274151322000068","219011344069620",38.19,40.60,0,391.04,459.87,141.6,134.8,0.539,577668.8,577668.8,29562,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837232,628224.00
06/13/2016 13:00,2,5.838,ACTIVE,216.90,359.78,59.938,1465837204,"201051344001135","219011344069620",27.81,32.40,0,334.24,425.01,164.5,156.8,0.765,437268.8,437268.8,39431,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837232,628225.00
06/13/2016 13:00,2,5.891,ACTIVE,217.13,361.89,59.928,1465837204,"201051344000594","219011344069620",28.31,30.80,0,335.44,428.01,168.8,161.0,0.769,446513.4,446513.4,34906,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837233,628226.00
06/13/2016 13:00,2,5.873,ACTIVE,217.35,360.99,60.012,1465837204,"201051344001203","219011344069620",27.79,30.80,0,336.94,426.21,165.3,157.6,0.756,444401.9,444401.9,39472,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837234,628227.00
06/13/2016 13:00,2,5.488,ACTIVE,213.51,367.90,59.986,1465837204,"274151322000054","219011344069620",26.62,39.50,0,333.93,399.46,148.0,140.9,0.570,697674.9,697674.9,28029,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837235,628228.00
06/13/2016 13:00,2,5.838,ACTIVE,217.80,362.49,59.986,1465837204,"201051344000867","219011344069620",27.99,32.40,0,337.54,425.31,165.5,157.8,0.760,433901.9,433901.9,34905,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837236,628229.00
06/13/2016 13:00,2,5.750,ACTIVE,217.13,360.99,60.028,1465837204,"201051344001093","219011344069620",27.95,31.00,0,336.04,425.31,162.8,155.3,0.742,442806.1,442806.1,39350,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837237,628230.00
06/13/2016 13:00,2,6.111,ACTIVE,218.26,364.29,59.954,1465837204,"201051344000900","219011344069620",27.93,31.30,0,338.14,431.02,173.0,165.0,0.795,449624.2,449624.2,34298,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837238,628231.00
06/13/2016 13:00,2,6.258,ACTIVE,218.71,367.60,59.996,1465837204,"201051344000648","219011344069620",28.03,30.50,0,338.74,427.11,177.9,169.8,0.822,441233.6,441233.6,34589,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837239,628232.00
06/13/2016 13:00,2,6.676,ACTIVE,219.16,367.90,60.034,1465837204,"201051344000569","219011344069620",28.05,32.40,0,338.14,429.82,189.6,181.1,0.884,450711.1,450711.1,34221,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837240,628233.00
06/13/2016 13:00,2,6.799,ACTIVE,219.61,367.90,59.949,1465837204,"201051344000983","219011344069620",27.89,32.80,0,337.84,430.12,192.0,183.4,0.893,442282.1,442282.1,34702,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837241,628234.00
06/13/2016 13:00,2,6.686,ACTIVE,219.84,369.10,60.007,1465837204,"201051344001158","219011344069620",28.05,31.30,0,337.24,431.02,189.8,181.3,0.884,436365.8,436365.8,34969,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837242,628235.00
06/13/2016 13:00,2,6.547,ACTIVE,219.61,368.50,59.917,1465837204,"201051344000576","219011344069620",28.09,31.30,0,339.04,430.72,186.2,177.8,0.862,443442.7,443442.7,34373,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837242,628236.00
06/13/2016 13:00,2,6.729,ACTIVE,214.19,352.27,59.991,1465837204,"274151322000087","219011344069620",26.32,51.00,0,333.33,399.16,179.3,171.2,0.663,671062.3,671062.3,28142,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465837243,628237.00
06/13/2016 13:15,2,3.553,ACTIVE,215.54,353.47,60.002,1465838104,"201051344000645","219011344069620",28.31,33.00,0,338.14,427.11,101.8,96.4,0.468,443032.1,443032.1,34507,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838105,628238.00
06/13/2016 13:15,2,3.271,ACTIVE,212.38,344.76,59.954,1465838104,"274151322000085","219011344069620",26.64,39.30,0,333.03,397.96,88.2,83.2,0.349,699277.0,699277.0,28043,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838106,628239.00
06/13/2016 13:15,2,3.586,ACTIVE,214.87,354.07,59.991,1465838104,"201051344000633","219011344069620",28.13,32.80,0,336.64,426.51,102.2,96.7,0.486,434195.3,434195.3,34994,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838107,628240.00
06/13/2016 13:15,2,3.557,ACTIVE,215.54,354.07,59.996,1465838104,"201051344000469","219011344069620",28.31,32.20,0,338.14,428.01,101.9,96.4,0.486,435689.5,435689.5,34923,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838108,628241.00
06/13/2016 13:15,2,3.508,ACTIVE,213.51,351.07,59.986,1465838104,"201051344000646","219011344069620",28.33,32.40,0,333.03,420.50,100.7,95.3,0.482,438757.6,438757.6,39470,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838108,628242.00
06/13/2016 13:15,2,3.354,ACTIVE,212.16,352.87,59.991,1465838104,"274151322000052","219011344069620",27.87,41.30,0,332.73,400.36,94.7,89.5,0.371,713547.9,713547.9,28269,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838109,628243.00
06/13/2016 13:15,2,3.604,ACTIVE,214.41,351.67,59.954,1465838104,"201051344000585","219011344069620",28.03,33.30,0,333.63,419.30,102.3,96.8,0.477,445947.1,445947.1,39477,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838110,628244.00
06/13/2016 13:15,2,3.395,ACTIVE,213.74,350.47,59.981,1465838104,"201051344001230","219011344069620",28.65,30.30,0,332.13,412.08,98.5,93.1,0.446,442293.6,442293.6,39280,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838111,628245.00
06/13/2016 13:15,2,3.426,ACTIVE,214.41,351.37,59.959,1465838104,"201051344000582","219011344069620",28.41,32.80,0,333.93,415.09,98.6,93.3,0.460,435643.3,435643.3,39435,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838112,628246.00
06/13/2016 13:15,2,3.525,ACTIVE,213.51,351.37,59.912,1465838104,"201051344000955","219011344069620",28.19,32.80,0,332.73,412.38,100.7,95.2,0.482,448259.3,448259.3,39369,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838113,628247.00
06/13/2016 13:15,2,2.180,ACTIVE,211.93,418.09,59.959,1465838104,"274151322000094","219011344069620",38.39,41.30,0,385.33,451.76,83.6,78.7,0.327,577802.4,577802.4,29354,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838114,628248.00
06/13/2016 13:15,2,3.547,ACTIVE,215.32,353.47,59.949,1465838104,"201051344000579","219011344069620",28.63,32.40,0,338.14,418.70,102.9,97.4,0.491,449798.6,449798.6,14994,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838115,628249.00
06/13/2016 13:15,2,3.486,ACTIVE,213.74,350.17,59.996,1465838104,"201051344000890","219011344069620",28.45,30.50,0,333.63,412.68,100.5,95.0,0.464,445436.2,445436.2,39387,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838116,628250.00
06/13/2016 13:15,2,3.461,ACTIVE,214.19,351.97,59.996,1465838104,"201051344000438","219011344069620",28.63,31.50,0,333.63,412.38,100.4,95.0,0.482,447399.5,447399.5,39393,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838117,628251.00
06/13/2016 13:15,2,3.471,ACTIVE,213.96,351.67,59.975,1465838104,"201051344000417","219011344069620",28.13,31.80,0,333.93,411.78,98.9,93.5,0.473,439717.6,439717.6,39557,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838117,628252.00
06/13/2016 13:15,2,3.291,ACTIVE,211.70,356.18,59.981,1465838104,"274151322000083","219011344069620",28.03,40.00,0,332.13,394.95,93.3,88.2,0.367,707109.7,707109.7,28348,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838118,628253.00
06/13/2016 13:15,2,3.471,ACTIVE,212.61,345.66,59.986,1465838104,"274151322000076","219011344069620",28.55,40.40,0,333.33,397.66,100.2,94.8,0.402,753190.0,753190.0,28343,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838119,628254.00
06/13/2016 13:15,2,3.527,ACTIVE,214.64,352.27,59.954,1465838104,"201051344000868","219011344069620",28.07,31.80,0,334.84,417.19,100.3,94.9,0.464,434724.3,434724.3,34643,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838120,628255.00
06/13/2016 13:15,2,3.438,ACTIVE,212.16,346.86,59.991,1465838104,"274151322000095","219011344069620",28.43,39.50,0,331.53,397.35,99.0,93.6,0.376,745438.5,745438.5,28264,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838121,628256.00
06/13/2016 13:15,2,3.531,ACTIVE,215.32,354.67,59.970,1465838104,"201051344000988","219011344069620",27.99,33.80,0,337.54,418.39,100.1,94.7,0.482,431733.6,431733.6,34937,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838122,628257.00
06/13/2016 13:15,2,3.525,ACTIVE,214.19,350.77,59.986,1465838104,"201051344001025","219011344069620",28.05,33.50,0,334.54,411.78,100.2,94.8,0.460,445557.4,445557.4,39445,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838123,628258.00
06/13/2016 13:15,2,3.461,ACTIVE,215.09,351.97,60.012,1465838104,"201051344000458","219011344069620",28.63,34.50,0,339.04,418.70,100.3,94.9,0.491,442579.8,442579.8,34862,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838124,628259.00
06/13/2016 13:15,2,3.502,ACTIVE,215.77,354.37,59.986,1465838104,"201051344000853","219011344069620",28.23,34.00,0,339.34,417.49,100.1,94.7,0.482,441304.3,441304.3,34466,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838125,628260.00
06/13/2016 13:15,2,3.447,ACTIVE,213.29,349.56,59.959,1465838104,"201051344000685","219011344069620",28.37,30.50,0,333.93,412.08,99.0,93.7,0.486,446792.1,446792.1,39294,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838126,628261.00
06/13/2016 13:15,2,3.375,ACTIVE,214.19,350.47,59.996,1465838104,"201051344000917","219011344069620",28.37,34.00,0,333.63,410.88,97.0,91.7,0.460,443573.9,443573.9,39294,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838127,628262.00
06/13/2016 13:15,2,3.402,ACTIVE,213.74,350.17,59.981,1465838104,"201051344001145","219011344069620",28.51,31.50,0,333.93,412.08,98.2,92.9,0.460,448804.1,448804.1,39144,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838128,628263.00
06/13/2016 13:15,2,3.494,ACTIVE,214.19,350.77,59.912,1465838104,"201051344000651","219011344069620",27.87,33.80,0,333.93,414.19,98.7,93.4,0.455,441285.3,441285.3,39497,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838128,628264.00
06/13/2016 13:15,2,3.205,ACTIVE,211.48,352.57,59.970,1465838104,"274151322000088","219011344069620",26.66,38.60,0,332.43,392.25,86.6,81.6,0.323,683139.7,683139.7,28005,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838129,628265.00
06/13/2016 13:15,2,2.137,ACTIVE,212.83,415.69,59.965,1465838104,"274151322000068","219011344069620",38.82,40.80,0,384.73,455.37,83.8,79.0,0.318,577696.2,577696.2,29563,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838130,628266.00
06/13/2016 13:15,2,3.443,ACTIVE,213.96,349.26,59.965,1465838104,"201051344001135","219011344069620",28.39,33.50,0,333.63,411.18,99.0,93.6,0.464,437301.0,437301.0,39432,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838131,628267.00
06/13/2016 13:15,2,3.516,ACTIVE,214.19,351.67,59.922,1465838104,"201051344000594","219011344069620",28.41,32.20,0,333.03,416.59,101.2,95.8,0.464,446546.4,446546.4,34907,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838132,628268.00
06/13/2016 13:15,2,3.451,ACTIVE,214.41,351.07,60.007,1465838104,"201051344001203","219011344069620",28.31,32.60,0,334.24,414.49,99.0,93.6,0.464,444434.2,444434.2,39473,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838133,628269.00
06/13/2016 13:15,2,3.199,ACTIVE,212.16,347.16,59.959,1465838104,"274151322000054","219011344069620",27.04,40.40,0,332.73,393.15,87.6,82.6,0.336,697703.4,697703.4,28030,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838134,628270.00
06/13/2016 13:15,2,3.492,ACTIVE,214.87,351.67,59.944,1465838104,"201051344000867","219011344069620",28.27,33.80,0,337.24,417.19,100.0,94.5,0.468,433934.4,433934.4,34906,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838135,628271.00
06/13/2016 13:15,2,3.346,ACTIVE,214.41,351.37,59.975,1465838104,"201051344001093","219011344069620",28.41,32.20,0,334.24,410.58,96.3,91.0,0.446,442837.7,442837.7,39351,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838136,628272.00
06/13/2016 13:15,2,3.453,ACTIVE,215.09,353.17,59.996,1465838104,"201051344000900","219011344069620",28.63,32.40,0,337.84,418.39,100.1,94.7,0.468,449656.9,449656.9,34299,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838137,628273.00
06/13/2016 13:15,2,3.400,ACTIVE,215.32,353.77,60.012,1465838104,"201051344000648","219011344069620",28.65,32.00,0,338.44,418.39,98.7,93.3,0.460,441265.8,441265.8,34590,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838138,628274.00
06/13/2016 13:15,2,3.436,ACTIVE,215.32,354.67,59.954,1465838104,"201051344000569","219011344069620",28.43,34.00,0,338.14,417.49,98.8,93.5,0.468,450743.3,450743.3,34222,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838139,628275.00
06/13/2016 13:15,2,3.461,ACTIVE,215.32,353.17,60.012,1465838104,"201051344000983","219011344069620",28.59,34.30,0,338.14,418.70,100.3,94.9,0.482,442314.6,442314.6,34703,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838140,628276.00
06/13/2016 13:15,2,3.486,ACTIVE,215.32,353.17,59.996,1465838104,"201051344001158","219011344069620",27.97,32.80,0,338.44,418.09,98.8,93.4,0.464,436398.0,436398.0,34970,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838141,628277.00
06/13/2016 13:15,2,3.410,ACTIVE,215.54,354.37,59.986,1465838104,"201051344000576","219011344069620",28.43,32.20,0,338.14,418.09,98.3,92.9,0.460,443474.7,443474.7,34374,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838142,628278.00
06/13/2016 13:15,2,3.166,ACTIVE,212.16,348.66,59.986,1465838104,"274151322000087","219011344069620",26.76,52.50,0,331.83,390.74,85.7,80.8,0.305,671090.2,671090.2,28143,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465838143,628279.00
06/13/2016 13:30,2,4.082,ACTIVE,216.90,356.18,59.996,1465839003,"201051344000645","219011344069620",29.16,33.30,0,339.34,383.83,120.5,114.4,0.557,443056.1,443056.1,34508,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839004,628280.00
06/13/2016 13:30,2,3.771,ACTIVE,213.29,359.48,59.949,1465839003,"274151322000085","219011344069620",27.31,39.50,0,334.54,367.90,104.3,98.7,0.402,699297.6,699297.6,28044,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839005,628281.00
06/13/2016 13:30,2,4.270,ACTIVE,216.45,358.58,59.986,1465839003,"201051344000633","219011344069620",28.88,32.60,0,338.74,384.73,124.8,118.6,0.588,434219.3,434219.3,34995,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839006,628282.00
06/13/2016 13:30,2,4.148,ACTIVE,216.90,358.28,59.981,1465839003,"201051344000469","219011344069620",28.73,32.20,0,337.54,385.63,120.7,114.6,0.583,435713.5,435713.5,34924,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839007,628283.00
06/13/2016 13:30,2,4.029,ACTIVE,215.09,354.37,59.917,1465839003,"201051344000646","219011344069620",28.98,32.60,0,333.93,381.73,118.2,112.2,0.566,438781.3,438781.3,39471,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839008,628284.00
06/13/2016 13:30,2,3.846,ACTIVE,213.29,354.37,59.996,1465839003,"274151322000052","219011344069620",28.41,41.00,0,333.93,370.00,110.6,104.8,0.433,713570.0,713570.0,28270,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839009,628285.00
06/13/2016 13:30,2,3.977,ACTIVE,216.00,354.07,59.928,1465839003,"201051344000585","219011344069620",28.88,33.30,0,333.93,384.13,116.3,110.4,0.539,445971.3,445971.3,39478,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839010,628286.00
06/13/2016 13:30,2,3.824,ACTIVE,214.87,353.17,59.928,1465839003,"201051344001230","219011344069620",28.94,29.80,0,333.93,380.22,112.2,106.4,0.521,442316.8,442316.8,39281,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839011,628287.00
06/13/2016 13:30,2,3.830,ACTIVE,216.00,354.97,59.922,1465839003,"201051344000582","219011344069620",28.82,33.00,0,333.33,384.73,111.8,106.0,0.513,435666.6,435666.6,39436,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839012,628288.00
06/13/2016 13:30,2,3.879,ACTIVE,214.87,353.47,59.975,1465839003,"201051344000955","219011344069620",28.90,33.00,0,333.63,380.52,113.5,107.7,0.544,448283.1,448283.1,39370,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839013,628289.00
06/13/2016 13:30,2,2.461,ACTIVE,213.29,409.68,59.970,1465839003,"274151322000094","219011344069620",38.31,41.50,0,392.25,451.76,95.6,90.4,0.371,577822.3,577822.3,29355,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839014,628290.00
06/13/2016 13:30,2,3.916,ACTIVE,216.90,356.78,59.981,1465839003,"201051344000579","219011344069620",28.94,32.60,0,339.34,385.93,114.9,108.9,0.548,449823.1,449823.1,14995,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839015,628291.00
06/13/2016 13:30,2,3.848,ACTIVE,215.09,353.47,59.917,1465839003,"201051344000890","219011344069620",28.86,31.00,0,334.24,382.03,112.5,106.6,0.517,445460.0,445460.0,39388,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839016,628292.00
06/13/2016 13:30,2,3.812,ACTIVE,215.54,353.47,59.949,1465839003,"201051344000438","219011344069620",29.10,31.50,0,334.24,381.73,112.4,106.5,0.535,447423.4,447423.4,39394,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839017,628293.00
06/13/2016 13:30,2,3.816,ACTIVE,215.32,353.77,59.928,1465839003,"201051344000417","219011344069620",28.69,32.60,0,333.93,383.23,110.9,105.1,0.526,439741.2,439741.2,39558,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839017,628294.00
06/13/2016 13:30,2,3.641,ACTIVE,213.06,356.18,59.975,1465839003,"274151322000083","219011344069620",28.27,40.60,0,334.24,369.70,104.3,98.7,0.415,707131.8,707131.8,28349,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839018,628295.00
06/13/2016 13:30,2,3.820,ACTIVE,213.51,361.89,59.965,1465839003,"274151322000076","219011344069620",29.10,39.80,0,334.54,372.11,112.7,106.8,0.451,753213.8,753213.8,28344,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839019,628296.00
06/13/2016 13:30,2,3.916,ACTIVE,216.00,355.28,59.965,1465839003,"201051344000868","219011344069620",28.73,32.20,0,337.54,385.63,114.0,108.1,0.530,434748.3,434748.3,34644,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839020,628297.00
06/13/2016 13:30,2,3.811,ACTIVE,212.83,352.27,59.991,1465839003,"274151322000095","219011344069620",28.90,39.30,0,333.93,371.21,111.5,105.7,0.420,745462.1,745462.1,28265,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839021,628298.00
06/13/2016 13:30,2,3.912,ACTIVE,216.90,357.08,59.959,1465839003,"201051344000988","219011344069620",28.77,33.30,0,338.14,385.63,113.9,108.0,0.530,431757.7,431757.7,34938,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839022,628299.00
06/13/2016 13:30,2,3.896,ACTIVE,215.54,353.77,59.986,1465839003,"201051344001025","219011344069620",28.84,33.00,0,334.24,382.93,113.9,108.0,0.521,445581.5,445581.5,39446,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839023,628300.00
06/13/2016 13:30,2,3.938,ACTIVE,216.67,355.88,59.996,1465839003,"201051344000458","219011344069620",28.63,34.30,0,338.44,385.03,114.1,108.2,0.548,442603.8,442603.8,34863,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839024,628301.00
06/13/2016 13:30,2,3.947,ACTIVE,217.35,357.08,59.991,1465839003,"201051344000853","219011344069620",28.67,33.80,0,338.74,386.23,114.6,108.7,0.544,441328.3,441328.3,34467,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839025,628302.00
06/13/2016 13:30,2,3.867,ACTIVE,215.09,354.07,59.975,1465839003,"201051344000685","219011344069620",28.82,29.80,0,333.03,381.42,112.9,107.0,0.557,446815.9,446815.9,39295,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839026,628303.00
06/13/2016 13:30,2,3.797,ACTIVE,215.77,353.77,59.944,1465839003,"201051344000917","219011344069620",28.96,34.50,0,333.33,382.93,111.4,105.6,0.521,443597.2,443597.2,39295,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839027,628304.00
06/13/2016 13:30,2,3.846,ACTIVE,215.09,353.77,59.938,1465839003,"201051344001145","219011344069620",29.02,31.00,0,334.54,381.42,113.0,107.1,0.521,448827.7,448827.7,39145,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839028,628305.00
06/13/2016 13:30,2,3.945,ACTIVE,216.00,354.67,59.922,1465839003,"201051344000651","219011344069620",28.67,33.80,0,335.14,384.73,114.5,108.5,0.530,441309.1,441309.1,39498,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839029,628306.00
06/13/2016 13:30,2,3.580,ACTIVE,212.83,354.37,59.944,1465839003,"274151322000088","219011344069620",27.77,38.60,0,333.93,368.50,100.7,95.3,0.371,683160.6,683160.6,28006,0,0,0,L,1151911521,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839029,628307.00
06/13/2016 13:30,2,2.447,ACTIVE,213.74,417.19,59.975,1465839003,"274151322000068","219011344069620",38.96,41.30,0,395.25,453.86,96.3,91.0,0.371,577716.3,577716.3,29564,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839030,628308.00
06/13/2016 13:30,2,3.932,ACTIVE,215.54,353.47,60.012,1465839003,"201051344001135","219011344069620",28.96,33.80,0,334.24,381.42,115.3,109.3,0.535,437324.9,437324.9,39433,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839031,628309.00
06/13/2016 13:30,2,3.957,ACTIVE,215.77,354.97,60.002,1465839003,"201051344000594","219011344069620",29.02,32.40,0,336.34,385.63,116.3,110.4,0.539,446570.9,446570.9,34908,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839032,628310.00
06/13/2016 13:30,2,3.908,ACTIVE,215.77,353.47,59.996,1465839003,"201051344001203","219011344069620",28.92,32.40,0,334.84,384.13,114.5,108.6,0.539,444458.1,444458.1,39474,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839033,628311.00
06/13/2016 13:30,2,3.654,ACTIVE,212.83,345.96,59.954,1465839003,"274151322000054","219011344069620",27.57,40.40,0,334.24,368.80,102.0,96.6,0.389,697724.6,697724.6,28031,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839034,628312.00
06/13/2016 13:30,2,3.973,ACTIVE,216.45,354.67,59.981,1465839003,"201051344000867","219011344069620",28.77,33.50,0,338.14,384.73,115.7,109.8,0.535,433958.6,433958.6,34907,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839035,628313.00
06/13/2016 13:30,2,3.857,ACTIVE,215.77,354.67,59.986,1465839003,"201051344001093","219011344069620",28.90,32.40,0,333.93,383.53,112.9,107.1,0.517,442861.0,442861.0,39352,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839036,628314.00
06/13/2016 13:30,2,4.023,ACTIVE,216.67,357.68,59.928,1465839003,"201051344000900","219011344069620",29.00,32.20,0,338.44,385.33,118.2,112.1,0.548,449681.2,449681.2,34300,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839037,628315.00
