ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 13:30,2,4.010,ACTIVE,216.90,357.08,59.944,1465839003,"201051344000648","219011344069620",28.77,31.50,0,338.74,385.63,116.9,110.9,0.535,441289.7,441289.7,34591,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839038,628316.00
06/13/2016 13:30,2,4.111,ACTIVE,216.90,356.78,59.938,1465839003,"201051344000569","219011344069620",28.61,33.80,0,339.04,385.93,119.1,113.0,0.548,450767.3,450767.3,34223,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839039,628317.00
06/13/2016 13:30,2,4.154,ACTIVE,217.13,357.68,59.965,1465839003,"201051344000983","219011344069620",29.02,34.30,0,339.34,385.33,122.2,116.0,0.579,442338.9,442338.9,34704,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839040,628318.00
06/13/2016 13:30,2,4.189,ACTIVE,217.35,357.08,59.996,1465839003,"201051344001158","219011344069620",28.92,33.30,0,339.34,385.63,122.8,116.6,0.579,436422.1,436422.1,34971,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839041,628319.00
06/13/2016 13:30,2,4.203,ACTIVE,217.58,358.58,60.018,1465839003,"201051344000576","219011344069620",28.82,31.50,0,338.74,385.03,122.7,116.5,0.570,443498.6,443498.6,34375,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839041,628320.00
06/13/2016 13:30,2,4.057,ACTIVE,213.51,348.06,59.938,1465839003,"274151322000087","219011344069620",27.59,52.80,0,333.93,368.50,113.3,107.5,0.411,671111.1,671111.1,28144,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839042,628321.00
06/13/2016 13:45,2,3.463,ACTIVE,216.45,355.88,59.991,1465839904,"201051344000645","219011344069620",28.49,32.40,0,338.74,406.37,100.0,94.5,0.446,443080.9,443080.9,34509,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839905,628322.00
06/13/2016 13:45,2,3.139,ACTIVE,212.83,343.85,59.970,1465839904,"274151322000085","219011344069620",27.45,40.00,0,329.13,380.82,87.3,82.3,0.331,699319.3,699319.3,28045,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839906,628323.00
06/13/2016 13:45,2,3.432,ACTIVE,216.00,355.58,60.028,1465839904,"201051344000633","219011344069620",28.90,32.80,0,336.34,405.47,100.5,95.0,0.473,434244.2,434244.2,34996,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839907,628324.00
06/13/2016 13:45,2,3.436,ACTIVE,216.67,355.28,60.002,1465839904,"201051344000469","219011344069620",28.96,31.80,0,338.14,406.07,100.8,95.4,0.477,435738.4,435738.4,34925,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839908,628325.00
06/13/2016 13:45,2,3.428,ACTIVE,214.87,353.77,60.012,1465839904,"201051344000646","219011344069620",28.61,32.40,0,334.54,400.06,99.3,93.9,0.468,438805.9,438805.9,39472,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839909,628326.00
06/13/2016 13:45,2,3.248,ACTIVE,212.83,353.77,60.007,1465839904,"274151322000052","219011344069620",28.31,41.50,0,333.63,381.42,93.2,88.0,0.362,713593.1,713593.1,28271,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839910,628327.00
06/13/2016 13:45,2,3.496,ACTIVE,215.77,353.47,60.023,1465839904,"201051344000585","219011344069620",28.75,33.30,0,337.84,399.16,101.8,96.3,0.482,445996.4,445996.4,39479,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839911,628328.00
06/13/2016 13:45,2,3.363,ACTIVE,214.64,350.77,59.996,1465839904,"201051344001230","219011344069620",28.77,29.80,0,333.93,400.06,98.0,92.6,0.455,442341.1,442341.1,39282,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839912,628329.00
06/13/2016 13:45,2,3.389,ACTIVE,215.54,351.97,59.975,1465839904,"201051344000582","219011344069620",28.69,32.40,0,338.14,399.16,98.5,93.1,0.460,435690.9,435690.9,39437,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839913,628330.00
06/13/2016 13:45,2,3.420,ACTIVE,214.64,351.67,59.996,1465839904,"201051344000955","219011344069620",28.92,32.60,0,334.84,399.46,100.2,94.8,0.477,448307.8,448307.8,39371,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839914,628331.00
06/13/2016 13:45,2,2.057,ACTIVE,213.29,427.71,59.991,1465839904,"274151322000094","219011344069620",39.94,40.60,0,385.63,455.67,82.5,77.7,0.323,577842.9,577842.9,29356,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839914,628332.00
06/13/2016 13:45,2,3.486,ACTIVE,216.67,354.97,59.970,1465839904,"201051344000579","219011344069620",29.16,32.80,0,338.74,406.07,103.0,97.5,0.495,449848.3,449848.3,14996,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839915,628333.00
06/13/2016 13:45,2,3.471,ACTIVE,214.87,351.37,60.044,1465839904,"201051344000890","219011344069620",28.71,30.50,0,335.44,399.76,100.8,95.4,0.460,445484.7,445484.7,39389,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839916,628334.00
06/13/2016 13:45,2,3.426,ACTIVE,215.09,353.17,60.002,1465839904,"201051344000438","219011344069620",29.08,31.00,0,337.84,400.36,101.0,95.5,0.482,447448.0,447448.0,39395,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839917,628335.00
06/13/2016 13:45,2,3.430,ACTIVE,214.87,352.27,59.975,1465839904,"201051344000417","219011344069620",28.75,32.20,0,335.74,399.16,99.8,94.4,0.473,439765.5,439765.5,39559,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839918,628336.00
06/13/2016 13:45,2,3.266,ACTIVE,212.83,353.17,59.981,1465839904,"274151322000083","219011344069620",28.47,40.80,0,333.93,381.12,94.0,88.9,0.367,707154.7,707154.7,28350,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839919,628337.00
06/13/2016 13:45,2,3.449,ACTIVE,213.51,348.06,60.018,1465839904,"274151322000076","219011344069620",29.10,40.00,0,335.74,386.83,101.6,96.1,0.398,753238.5,753238.5,28345,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839920,628338.00
06/13/2016 13:45,2,3.545,ACTIVE,215.77,353.17,60.018,1465839904,"201051344000868","219011344069620",28.71,32.00,0,338.44,401.26,103.0,97.5,0.473,434773.1,434773.1,34645,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839921,628339.00
06/13/2016 13:45,2,3.453,ACTIVE,212.83,346.86,59.986,1465839904,"274151322000095","219011344069620",28.90,39.50,0,333.63,383.53,101.0,95.6,0.384,745486.4,745486.4,28266,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839922,628340.00
06/13/2016 13:45,2,3.611,ACTIVE,216.67,358.28,60.002,1465839904,"201051344000988","219011344069620",28.23,33.30,0,337.24,406.97,103.2,97.7,0.477,431782.5,431782.5,34939,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839923,628341.00
06/13/2016 13:45,2,3.553,ACTIVE,215.32,352.57,59.970,1465839904,"201051344001025","219011344069620",28.86,33.80,0,336.34,399.46,103.9,98.4,0.482,445606.3,445606.3,39447,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839924,628342.00
06/13/2016 13:45,2,3.578,ACTIVE,216.67,355.28,59.996,1465839904,"201051344000458","219011344069620",28.71,34.00,0,339.34,405.47,104.1,98.5,0.513,442628.7,442628.7,34864,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839925,628343.00
06/13/2016 13:45,2,3.562,ACTIVE,217.35,356.48,59.986,1465839904,"201051344000853","219011344069620",28.98,32.80,0,340.25,406.37,104.6,99.0,0.495,441353.2,441353.2,34468,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839926,628344.00
06/13/2016 13:45,2,3.525,ACTIVE,215.09,353.77,59.996,1465839904,"201051344000685","219011344069620",28.88,29.50,0,338.14,399.76,103.2,97.7,0.508,446840.4,446840.4,39296,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839926,628345.00
06/13/2016 13:45,2,3.492,ACTIVE,215.32,353.77,59.996,1465839904,"201051344000917","219011344069620",28.82,34.00,0,337.24,398.86,102.0,96.5,0.477,443621.4,443621.4,39296,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839927,628346.00
06/13/2016 13:45,2,3.541,ACTIVE,215.09,351.67,60.002,1465839904,"201051344001145","219011344069620",28.77,30.30,0,337.84,400.06,103.2,97.7,0.477,448852.1,448852.1,39146,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839928,628347.00
06/13/2016 13:45,2,3.600,ACTIVE,215.54,354.67,59.981,1465839904,"201051344000651","219011344069620",28.67,33.80,0,338.14,398.86,104.5,99.0,0.482,441333.7,441333.7,39499,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839929,628348.00
06/13/2016 13:45,2,3.328,ACTIVE,212.61,344.76,59.959,1465839904,"274151322000088","219011344069620",27.49,39.00,0,330.33,380.52,92.6,87.4,0.345,683182.2,683182.2,28007,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839930,628349.00
06/13/2016 13:45,2,2.314,ACTIVE,213.74,406.97,59.991,1465839904,"274151322000068","219011344069620",38.11,40.60,0,389.54,455.97,88.9,83.9,0.336,577737.1,577737.1,29565,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839931,628350.00
06/13/2016 13:45,2,3.594,ACTIVE,215.09,350.77,60.018,1465839904,"201051344001135","219011344069620",28.98,33.50,0,335.14,399.46,105.5,99.9,0.486,437349.5,437349.5,39434,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839932,628351.00
06/13/2016 13:45,2,3.686,ACTIVE,215.77,355.58,59.970,1465839904,"201051344000594","219011344069620",28.90,32.00,0,336.64,401.56,108.0,102.3,0.504,446596.1,446596.1,34909,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839933,628352.00
06/13/2016 13:45,2,3.637,ACTIVE,215.54,353.77,59.986,1465839904,"201051344001203","219011344069620",28.88,32.60,0,338.44,399.46,106.5,100.9,0.508,444482.8,444482.8,39475,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839934,628353.00
06/13/2016 13:45,2,3.377,ACTIVE,212.83,349.86,59.975,1465839904,"274151322000054","219011344069620",27.79,40.40,0,333.63,380.22,95.1,89.8,0.362,697746.5,697746.5,28032,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839935,628354.00
06/13/2016 13:45,2,3.689,ACTIVE,216.22,354.37,59.975,1465839904,"201051344000867","219011344069620",28.98,33.50,0,339.04,400.36,108.2,102.5,0.495,433983.4,433983.4,34908,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839935,628355.00
06/13/2016 13:45,2,3.572,ACTIVE,215.54,353.77,59.996,1465839904,"201051344001093","219011344069620",29.02,32.20,0,337.84,398.56,105.0,99.4,0.486,442885.1,442885.1,39353,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839936,628356.00
06/13/2016 13:45,2,3.744,ACTIVE,216.45,355.88,60.007,1465839904,"201051344000900","219011344069620",28.92,32.00,0,338.14,405.77,109.8,104.0,0.491,449706.2,449706.2,34301,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839937,628357.00
06/13/2016 13:45,2,3.705,ACTIVE,216.90,354.67,59.928,1465839904,"201051344000648","219011344069620",28.84,30.80,0,339.65,405.47,108.3,102.6,0.513,441314.2,441314.2,34592,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839938,628358.00
06/13/2016 13:45,2,3.734,ACTIVE,216.90,355.28,59.981,1465839904,"201051344000569","219011344069620",28.94,33.50,0,338.14,404.57,109.5,103.7,0.521,450792.0,450792.0,34224,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839939,628359.00
06/13/2016 13:45,2,3.766,ACTIVE,217.13,357.38,60.002,1465839904,"201051344000983","219011344069620",29.12,33.80,0,339.34,405.77,111.2,105.4,0.539,442363.9,442363.9,34705,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839940,628360.00
06/13/2016 13:45,2,3.803,ACTIVE,217.13,356.18,59.975,1465839904,"201051344001158","219011344069620",28.61,33.00,0,338.44,405.77,110.1,104.4,0.530,436446.8,436446.8,34972,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839941,628361.00
06/13/2016 13:45,2,3.742,ACTIVE,217.13,356.48,59.954,1465839904,"201051344000576","219011344069620",29.04,31.50,0,339.04,405.77,110.0,104.3,0.517,443523.2,443523.2,34376,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839942,628362.00
06/13/2016 13:45,2,3.459,ACTIVE,213.06,346.86,59.970,1465839904,"274151322000087","219011344069620",27.83,52.50,0,334.24,378.12,97.4,92.1,0.349,671132.7,671132.7,28145,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465839943,628363.00
06/13/2016 14:00,2,4.188,ACTIVE,217.35,357.08,60.007,1465840803,"201051344000645","219011344069620",27.77,35.20,0,339.04,430.12,117.8,111.7,0.535,443121.2,443121.2,34510,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840804,628364.00
06/13/2016 14:00,2,3.840,ACTIVE,213.74,348.06,60.018,1465840803,"274151322000085","219011344069620",26.10,42.50,0,333.63,406.07,101.5,96.1,0.389,699354.4,699354.4,28046,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840805,628365.00
06/13/2016 14:00,2,4.148,ACTIVE,217.13,357.98,59.970,1465840803,"201051344000633","219011344069620",27.97,35.00,0,337.24,427.71,117.5,111.5,0.552,434284.7,434284.7,34997,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840806,628366.00
06/13/2016 14:00,2,4.100,ACTIVE,217.58,357.68,59.975,1465840803,"201051344000469","219011344069620",28.09,34.30,0,338.44,432.82,116.7,110.7,0.557,435778.7,435778.7,34926,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840807,628367.00
06/13/2016 14:00,2,4.039,ACTIVE,215.09,354.07,60.023,1465840803,"201051344000646","219011344069620",28.15,34.50,0,333.93,428.91,115.2,109.3,0.548,438845.9,438845.9,39473,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840808,628368.00
06/13/2016 14:00,2,3.842,ACTIVE,213.74,348.06,59.965,1465840803,"274151322000052","219011344069620",27.77,44.00,0,333.63,406.97,108.0,102.3,0.424,713630.6,713630.6,28272,0,0,0,L,1151911521,0,122.01,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840809,628369.00
06/13/2016 14:00,2,4.145,ACTIVE,216.00,355.28,59.965,1465840803,"201051344000585","219011344069620",27.85,35.40,0,336.94,427.11,117.0,111.0,0.552,446037.0,446037.0,39480,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840810,628370.00
06/13/2016 14:00,2,4.008,ACTIVE,214.87,353.47,60.018,1465840803,"201051344001230","219011344069620",28.01,32.20,0,332.13,423.20,113.7,107.8,0.530,442380.9,442380.9,39283,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840811,628371.00
06/13/2016 14:00,2,3.990,ACTIVE,216.00,354.97,59.981,1465840803,"201051344000582","219011344069620",27.99,35.40,0,336.04,429.82,113.3,107.4,0.521,435730.6,435730.6,39438,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840812,628372.00
06/13/2016 14:00,2,4.064,ACTIVE,214.87,353.47,60.002,1465840803,"201051344000955","219011344069620",27.91,35.00,0,333.03,426.81,114.8,108.9,0.548,448347.9,448347.9,39372,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840813,628373.00
06/13/2016 14:00,2,2.492,ACTIVE,213.74,416.89,59.991,1465840803,"274151322000094","219011344069620",38.45,43.80,0,382.93,472.50,96.9,91.6,0.384,577877.4,577877.4,29357,0,0,0,L,1151911521,0,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840814,628374.00
06/13/2016 14:00,2,4.076,ACTIVE,217.58,357.98,59.975,1465840803,"201051344000579","219011344069620",28.49,35.40,0,339.34,432.82,117.5,111.5,0.561,449889.2,449889.2,14997,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840815,628375.00
06/13/2016 14:00,2,4.057,ACTIVE,215.09,352.87,60.039,1465840803,"201051344000890","219011344069620",27.89,32.40,0,334.24,426.51,114.6,108.7,0.530,445524.9,445524.9,39390,0,0,0,L,1122011218,0,123.81,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840815,628376.00
06/13/2016 14:00,2,3.980,ACTIVE,215.54,355.28,60.002,1465840803,"201051344000438","219011344069620",28.37,33.30,0,336.34,428.31,114.4,108.5,0.544,447488.2,447488.2,39396,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840816,628377.00
06/13/2016 14:00,2,3.967,ACTIVE,215.32,354.07,60.007,1465840803,"201051344000417","219011344069620",27.87,34.30,0,335.44,428.01,111.9,106.1,0.535,439805.1,439805.1,39560,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840817,628378.00
06/13/2016 14:00,2,3.787,ACTIVE,213.51,352.27,59.986,1465840803,"274151322000083","219011344069620",27.67,43.80,0,333.63,407.27,106.1,100.5,0.424,707192.3,707192.3,28351,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840818,628379.00
06/13/2016 14:00,2,3.943,ACTIVE,214.19,351.07,59.991,1465840803,"274151322000076","219011344069620",28.21,43.80,0,333.93,406.67,112.7,106.8,0.446,753278.5,753278.5,28346,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840819,628380.00
06/13/2016 14:00,2,4.084,ACTIVE,216.45,356.78,59.959,1465840803,"201051344000868","219011344069620",27.43,33.50,0,337.84,428.01,113.5,107.6,0.521,434813.4,434813.4,34646,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840820,628381.00
06/13/2016 14:00,2,3.871,ACTIVE,213.29,347.16,60.018,1465840803,"274151322000095","219011344069620",28.45,42.50,0,333.33,407.87,111.4,105.6,0.415,745526.3,745526.3,28267,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840821,628382.00
06/13/2016 14:00,2,4.104,ACTIVE,217.35,357.68,59.991,1465840803,"201051344000988","219011344069620",27.59,35.80,0,338.14,432.82,114.7,108.8,0.539,431822.8,431822.8,34940,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840822,628383.00
06/13/2016 14:00,2,4.094,ACTIVE,215.54,353.17,59.959,1465840803,"201051344001025","219011344069620",27.57,36.30,0,336.34,427.71,114.4,108.5,0.517,445646.8,445646.8,39448,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840823,628384.00
06/13/2016 14:00,2,3.934,ACTIVE,217.35,357.38,60.018,1465840803,"201051344000458","219011344069620",28.57,36.30,0,336.34,431.32,113.9,108.0,0.544,442669.1,442669.1,34865,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840824,628385.00
06/13/2016 14:00,2,4.000,ACTIVE,217.58,358.28,59.944,1465840803,"201051344000853","219011344069620",27.85,35.80,0,340.85,432.52,112.9,107.0,0.539,441393.6,441393.6,34469,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840824,628386.00
06/13/2016 14:00,2,3.859,ACTIVE,214.87,353.47,60.007,1465840803,"201051344000685","219011344069620",28.65,31.50,0,329.73,426.81,112.0,106.1,0.548,446880.7,446880.7,39297,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840825,628387.00
06/13/2016 14:00,2,3.836,ACTIVE,215.54,353.17,60.023,1465840803,"201051344000917","219011344069620",28.23,36.30,0,335.74,428.31,109.7,104.0,0.517,443661.3,443661.3,39297,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840826,628388.00
06/13/2016 14:00,2,3.789,ACTIVE,215.09,353.47,59.965,1465840803,"201051344001145","219011344069620",28.84,33.30,0,333.03,427.11,110.7,104.9,0.517,448892.4,448892.4,39147,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840827,628389.00
06/13/2016 14:00,2,3.896,ACTIVE,216.00,354.97,60.023,1465840803,"201051344000651","219011344069620",27.85,36.00,0,336.94,427.71,109.9,104.1,0.508,441373.8,441373.8,39500,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840828,628390.00
06/13/2016 14:00,2,3.607,ACTIVE,213.51,355.88,59.991,1465840803,"274151322000088","219011344069620",26.36,41.30,0,334.24,406.37,96.3,91.0,0.358,683217.8,683217.8,28008,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840829,628391.00
06/13/2016 14:00,2,2.363,ACTIVE,214.41,413.29,59.986,1465840803,"274151322000068","219011344069620",38.66,45.00,0,383.23,470.99,93.6,88.4,0.358,577771.7,577771.7,29566,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840830,628392.00
06/13/2016 14:00,2,3.859,ACTIVE,215.32,353.77,60.002,1465840803,"201051344001135","219011344069620",27.95,36.00,0,335.74,428.91,109.2,103.5,0.508,437389.6,437389.6,39435,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840831,628393.00
06/13/2016 14:00,2,3.920,ACTIVE,216.00,354.67,59.965,1465840803,"201051344000594","219011344069620",28.09,34.80,0,336.04,428.91,111.6,105.8,0.521,446637.1,446637.1,34910,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840832,628394.00
06/13/2016 14:00,2,3.898,ACTIVE,215.77,353.47,59.996,1465840803,"201051344001203","219011344069620",27.55,34.50,0,337.24,428.91,108.8,103.1,0.513,444523.1,444523.1,39476,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840833,628395.00
06/13/2016 14:00,2,3.539,ACTIVE,213.74,354.07,60.018,1465840803,"274151322000054","219011344069620",26.80,44.30,0,333.33,407.57,95.9,90.7,0.362,697782.4,697782.4,28033,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840834,628396.00
06/13/2016 14:00,2,3.889,ACTIVE,216.67,354.67,60.018,1465840803,"201051344000867","219011344069620",27.73,36.00,0,337.84,428.01,109.2,103.5,0.504,434023.9,434023.9,34909,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840835,628397.00
06/13/2016 14:00,2,3.719,ACTIVE,215.77,353.77,59.965,1465840803,"201051344001093","219011344069620",28.05,34.00,0,336.94,428.01,105.6,100.0,0.486,442924.7,442924.7,39354,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840835,628398.00
06/13/2016 14:00,2,3.850,ACTIVE,216.90,356.78,59.981,1465840803,"201051344000900","219011344069620",28.09,34.50,0,336.34,432.22,109.5,103.8,0.504,449746.9,449746.9,34302,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840836,628399.00
06/13/2016 14:00,2,3.748,ACTIVE,216.90,354.67,60.018,1465840803,"201051344000648","219011344069620",28.31,34.00,0,338.44,431.62,107.5,101.8,0.508,441354.4,441354.4,34593,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840837,628400.00
06/13/2016 14:00,2,3.809,ACTIVE,217.13,357.08,59.949,1465840803,"201051344000569","219011344069620",27.83,36.50,0,338.44,432.22,107.4,101.7,0.513,450832.2,450832.2,34225,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840838,628401.00
06/13/2016 14:00,2,3.850,ACTIVE,217.35,356.78,60.002,1465840803,"201051344000983","219011344069620",27.89,36.80,0,338.44,433.12,108.7,103.0,0.513,442404.4,442404.4,34706,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840839,628402.00
06/13/2016 14:00,2,3.760,ACTIVE,217.13,355.88,59.944,1465840803,"201051344001158","219011344069620",28.01,36.00,0,338.44,432.22,106.6,101.0,0.499,436486.9,436486.9,34973,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840840,628403.00
06/13/2016 14:00,2,3.775,ACTIVE,217.13,357.08,59.991,1465840803,"201051344000576","219011344069620",27.83,34.00,0,339.04,433.42,106.4,100.8,0.495,443563.4,443563.4,34377,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840841,628404.00
06/13/2016 14:00,2,3.480,ACTIVE,213.96,356.18,59.986,1465840803,"274151322000087","219011344069620",26.40,55.80,0,331.83,406.97,93.0,87.8,0.336,671168.3,671168.3,28146,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465840842,628405.00
06/13/2016 14:15,2,2.203,ACTIVE,215.09,359.48,60.002,1465841703,"201051344000645","219011344069620",28.69,32.60,0,325.22,403.67,64.1,59.9,0.521,443140.9,443140.9,34511,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841704,628406.00
06/13/2016 14:15,2,2.014,ACTIVE,212.61,350.17,59.975,1465841703,"274151322000085","219011344069620",27.33,39.00,0,330.93,379.62,55.7,51.8,0.380,699371.5,699371.5,28047,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841706,628407.00
06/13/2016 14:15,2,2.223,ACTIVE,215.09,360.99,59.933,1465841703,"201051344000633","219011344069620",28.71,32.40,0,322.51,401.26,64.7,60.5,0.548,434304.5,434304.5,34998,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841707,628408.00
06/13/2016 14:15,2,2.234,ACTIVE,215.32,360.38,59.896,1465841703,"201051344000469","219011344069620",28.53,31.80,0,319.21,405.77,64.6,60.5,0.566,435798.5,435798.5,34927,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841708,628409.00
06/13/2016 14:15,2,2.203,ACTIVE,213.29,357.38,59.959,1465841703,"201051344000646","219011344069620",28.67,31.80,0,318.30,401.86,64.0,59.8,0.548,438865.4,438865.4,39474,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841709,628410.00
06/13/2016 14:15,2,2.088,ACTIVE,212.38,350.17,59.975,1465841703,"274151322000052","219011344069620",28.27,40.20,0,329.13,381.73,59.8,55.8,0.420,713649.0,713649.0,28273,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841710,628411.00
06/13/2016 14:15,2,2.277,ACTIVE,214.19,358.28,59.886,1465841703,"201051344000585","219011344069620",28.45,32.60,0,321.31,400.96,65.7,61.5,0.544,446057.0,446057.0,39481,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841711,628412.00
06/13/2016 14:15,2,2.148,ACTIVE,213.51,356.48,59.970,1465841703,"201051344001230","219011344069620",28.71,29.30,0,316.80,400.96,62.5,58.4,0.517,442400.2,442400.2,39284,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841712,628413.00
06/13/2016 14:15,2,2.160,ACTIVE,214.19,358.58,60.007,1465841703,"201051344000582","219011344069620",28.55,32.80,0,318.61,400.96,62.5,58.4,0.513,435749.8,435749.8,39439,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841713,628414.00
06/13/2016 14:15,2,2.209,ACTIVE,213.51,357.08,59.981,1465841703,"201051344000955","219011344069620",28.82,32.20,0,319.81,400.66,64.5,60.3,0.548,448367.6,448367.6,39373,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841714,628415.00
06/13/2016 14:15,2,1.385,ACTIVE,212.83,407.57,59.928,1465841703,"274151322000094","219011344069620",37.63,40.00,0,388.34,446.65,52.8,49.0,0.380,577893.7,577893.7,29358,0,0,0,L,1151911521,0,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841714,628416.00
06/13/2016 14:15,2,2.270,ACTIVE,215.32,359.18,60.002,1465841703,"201051344000579","219011344069620",28.80,31.80,0,325.82,406.67,66.2,62.0,0.566,449909.4,449909.4,14998,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841716,628417.00
06/13/2016 14:15,2,2.201,ACTIVE,213.51,356.48,59.970,1465841703,"201051344000890","219011344069620",28.88,29.80,0,321.91,402.46,64.4,60.2,0.521,445544.5,445544.5,39391,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841717,628418.00
06/13/2016 14:15,2,2.203,ACTIVE,213.96,357.68,59.996,1465841703,"201051344000438","219011344069620",28.77,31.00,0,318.61,401.26,64.2,60.0,0.552,447507.8,447507.8,39397,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841717,628419.00
06/13/2016 14:15,2,2.209,ACTIVE,213.96,357.68,60.007,1465841703,"201051344000417","219011344069620",28.45,31.50,0,318.91,400.96,63.6,59.5,0.539,439824.4,439824.4,39561,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841718,628420.00
06/13/2016 14:15,2,2.072,ACTIVE,212.16,360.08,59.959,1465841703,"274151322000083","219011344069620",28.25,39.00,0,327.92,382.33,59.3,55.3,0.420,707210.4,707210.4,28352,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841719,628421.00
06/13/2016 14:15,2,2.189,ACTIVE,212.83,353.17,59.970,1465841703,"274151322000076","219011344069620",28.84,39.00,0,330.33,388.04,64.0,59.8,0.460,753298.0,753298.0,28347,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841720,628422.00
06/13/2016 14:15,2,2.262,ACTIVE,214.64,359.18,59.891,1465841703,"201051344000868","219011344069620",28.29,31.80,0,322.21,399.76,64.8,60.6,0.530,434833.0,434833.0,34647,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841721,628423.00
06/13/2016 14:15,2,2.180,ACTIVE,212.38,360.99,59.949,1465841703,"274151322000095","219011344069620",28.49,38.00,0,328.82,384.43,63.0,58.9,0.429,745545.6,745545.6,28268,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841722,628424.00
06/13/2016 14:15,2,2.252,ACTIVE,215.09,362.19,60.044,1465841703,"201051344000988","219011344069620",28.25,32.80,0,320.11,406.37,64.4,60.2,0.544,431842.3,431842.3,34941,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841723,628425.00
06/13/2016 14:15,2,2.223,ACTIVE,213.74,356.48,59.922,1465841703,"201051344001025","219011344069620",28.77,33.00,0,321.01,400.06,64.7,60.5,0.530,445666.3,445666.3,39449,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841724,628426.00
06/13/2016 14:15,2,2.240,ACTIVE,215.09,360.99,59.912,1465841703,"201051344000458","219011344069620",28.41,33.80,0,321.01,404.87,64.5,60.3,0.566,442688.7,442688.7,34866,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841725,628427.00
06/13/2016 14:15,2,2.221,ACTIVE,215.54,362.49,59.970,1465841703,"201051344000853","219011344069620",28.69,32.80,0,327.62,404.27,64.6,60.4,0.552,441413.1,441413.1,34470,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841726,628428.00
06/13/2016 14:15,2,2.172,ACTIVE,213.74,357.68,59.991,1465841703,"201051344000685","219011344069620",28.80,29.50,0,318.00,401.26,63.4,59.3,0.561,446900.0,446900.0,39298,0,0,0,L,1122011218,0,123.59,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841726,628429.00
06/13/2016 14:15,2,2.115,ACTIVE,213.96,359.18,60.012,1465841703,"201051344000917","219011344069620",29.14,33.30,0,320.71,400.36,62.5,58.4,0.530,443680.3,443680.3,39298,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841727,628430.00
06/13/2016 14:15,2,2.135,ACTIVE,213.96,356.78,60.007,1465841703,"201051344001145","219011344069620",29.22,30.30,0,321.31,401.26,63.2,59.1,0.521,448911.7,448911.7,39148,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841728,628431.00
06/13/2016 14:15,2,2.203,ACTIVE,214.41,358.28,59.959,1465841703,"201051344000651","219011344069620",28.57,33.80,0,320.71,400.36,63.8,59.6,0.526,441393.1,441393.1,39501,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841729,628432.00
06/13/2016 14:15,2,2.027,ACTIVE,212.16,347.16,59.949,1465841703,"274151322000088","219011344069620",27.31,38.00,0,328.82,379.32,56.0,52.2,0.376,683234.6,683234.6,28009,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841730,628433.00
06/13/2016 14:15,2,1.357,ACTIVE,213.29,418.39,59.933,1465841703,"274151322000068","219011344069620",39.06,39.50,0,382.33,445.15,52.8,49.0,0.362,577788.0,577788.0,29567,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841731,628434.00
06/13/2016 14:15,2,2.229,ACTIVE,213.74,357.08,60.023,1465841703,"201051344001135","219011344069620",28.71,33.50,0,319.51,401.26,64.8,60.6,0.530,437409.0,437409.0,39436,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841732,628435.00
06/13/2016 14:15,2,2.266,ACTIVE,214.41,359.78,59.996,1465841703,"201051344000594","219011344069620",28.71,31.80,0,319.51,401.56,65.9,61.7,0.552,446656.9,446656.9,34911,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841733,628436.00
06/13/2016 14:15,2,2.246,ACTIVE,214.19,357.68,59.901,1465841703,"201051344001203","219011344069620",28.35,32.20,0,318.91,400.06,64.5,60.4,0.544,444542.5,444542.5,39477,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841734,628437.00
06/13/2016 14:15,2,2.045,ACTIVE,212.61,356.48,59.944,1465841703,"274151322000054","219011344069620",27.55,39.50,0,329.13,380.52,57.0,53.1,0.389,697799.4,697799.4,28034,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841735,628438.00
06/13/2016 14:15,2,2.264,ACTIVE,214.87,358.88,60.007,1465841703,"201051344000867","219011344069620",28.55,33.50,0,319.21,399.76,65.4,61.2,0.535,434043.5,434043.5,34910,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841736,628439.00
06/13/2016 14:15,2,2.135,ACTIVE,214.19,357.68,60.023,1465841703,"201051344001093","219011344069620",29.02,31.50,0,320.41,399.16,62.8,58.7,0.517,442943.6,442943.6,39355,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841737,628440.00
06/13/2016 14:15,2,2.256,ACTIVE,214.87,359.18,59.986,1465841703,"201051344000900","219011344069620",28.55,32.00,0,315.60,403.07,65.3,61.1,0.530,449766.5,449766.5,34303,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841738,628441.00
06/13/2016 14:15,2,2.201,ACTIVE,215.09,360.69,59.901,1465841703,"201051344000648","219011344069620",28.88,31.00,0,321.01,403.67,64.4,60.2,0.544,441373.6,441373.6,34594,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841739,628442.00
06/13/2016 14:15,2,2.211,ACTIVE,215.09,361.89,59.875,1465841703,"201051344000569","219011344069620",28.86,33.30,0,319.21,403.07,64.7,60.5,0.552,450851.5,450851.5,34226,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841740,628443.00
06/13/2016 14:15,2,2.248,ACTIVE,215.09,358.28,59.954,1465841703,"201051344000983","219011344069620",28.94,33.80,0,319.21,404.57,66.0,61.7,0.570,442424.0,442424.0,34707,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841740,628444.00
06/13/2016 14:15,2,2.223,ACTIVE,215.09,360.69,59.933,1465841703,"201051344001158","219011344069620",28.73,32.80,0,321.61,404.87,64.7,60.5,0.561,436506.2,436506.2,34974,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841741,628445.00
06/13/2016 14:15,2,2.182,ACTIVE,215.32,360.38,59.981,1465841703,"201051344000576","219011344069620",28.98,31.80,0,321.91,403.97,64.0,59.9,0.552,443582.4,443582.4,34378,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841742,628446.00
06/13/2016 14:15,2,2.018,ACTIVE,212.61,347.46,59.975,1465841703,"274151322000087","219011344069620",27.53,50.00,0,330.93,380.82,56.2,52.4,0.358,671185.0,671185.0,28147,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465841743,628447.00
06/13/2016 14:30,2,1.818,ACTIVE,215.54,356.48,59.870,1465842604,"201051344000645","219011344069620",28.69,30.50,0,322.81,398.56,52.9,49.1,0.446,443155.5,443155.5,34512,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842605,628448.00
06/13/2016 14:30,2,1.639,ACTIVE,212.61,353.77,59.944,1465842604,"274151322000085","219011344069620",27.75,37.00,0,335.44,379.02,46.1,42.5,0.314,699384.1,699384.1,28048,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842606,628449.00
06/13/2016 14:30,2,1.809,ACTIVE,215.09,358.88,59.949,1465842604,"201051344000633","219011344069620",29.14,30.50,0,321.61,399.76,53.4,49.6,0.446,434319.2,434319.2,34999,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842607,628450.00
06/13/2016 14:30,2,1.834,ACTIVE,215.32,355.58,59.981,1465842604,"201051344000469","219011344069620",28.84,29.50,0,320.11,398.26,53.6,49.8,0.460,435813.1,435813.1,34928,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842608,628451.00
06/13/2016 14:30,2,1.791,ACTIVE,213.51,355.28,59.901,1465842604,"201051344000646","219011344069620",29.16,29.50,0,318.30,395.85,53.0,49.2,0.438,438879.9,438879.9,39475,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842609,628452.00
06/13/2016 14:30,2,1.711,ACTIVE,212.83,357.08,59.970,1465842604,"274151322000052","219011344069620",28.49,37.80,0,327.92,380.52,49.4,45.7,0.336,713662.5,713662.5,28274,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842609,628453.00
06/13/2016 14:30,2,1.889,ACTIVE,214.19,355.58,59.954,1465842604,"201051344000585","219011344069620",28.67,30.50,0,320.11,397.05,54.9,51.0,0.446,446071.9,446071.9,39482,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842610,628454.00
06/13/2016 14:30,2,1.744,ACTIVE,213.74,353.47,59.981,1465842604,"201051344001230","219011344069620",29.22,27.00,0,318.61,391.04,51.7,47.9,0.424,442414.3,442414.3,39285,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842611,628455.00
06/13/2016 14:30,2,1.777,ACTIVE,214.41,354.97,59.949,1465842604,"201051344000582","219011344069620",28.88,31.00,0,318.30,397.35,52.0,48.3,0.433,435763.9,435763.9,39440,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842612,628456.00
06/13/2016 14:30,2,1.836,ACTIVE,213.51,353.77,60.002,1465842604,"201051344000955","219011344069620",28.86,30.00,0,317.10,391.94,53.7,49.9,0.451,448382.2,448382.2,39374,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842613,628457.00
06/13/2016 14:30,2,1.119,ACTIVE,213.06,422.00,59.938,1465842604,"274151322000094","219011344069620",38.82,37.80,0,335.44,442.44,44.2,40.8,0.305,577905.6,577905.6,29359,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842614,628458.00
