ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 14:30,2,1.887,ACTIVE,215.32,357.08,59.981,1465842604,"201051344000579","219011344069620",29.06,29.80,0,324.32,396.75,55.6,51.7,0.460,449924.4,449924.4,14999,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842615,628459.00
06/13/2016 14:30,2,1.861,ACTIVE,213.74,354.37,59.991,1465842604,"201051344000890","219011344069620",28.67,27.80,0,319.81,396.45,54.1,50.3,0.433,445559.1,445559.1,39392,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842616,628460.00
06/13/2016 14:30,2,1.838,ACTIVE,214.19,355.88,59.986,1465842604,"201051344000438","219011344069620",28.82,28.50,0,320.11,397.05,53.7,49.9,0.451,447522.3,447522.3,39398,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842617,628461.00
06/13/2016 14:30,2,1.848,ACTIVE,213.96,354.97,60.044,1465842604,"201051344000417","219011344069620",28.63,29.00,0,319.51,394.65,53.6,49.8,0.455,439838.7,439838.7,39562,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842618,628462.00
06/13/2016 14:30,2,1.703,ACTIVE,212.61,355.88,59.954,1465842604,"274151322000083","219011344069620",28.65,36.00,0,329.73,380.82,49.5,45.8,0.340,707223.7,707223.7,28353,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842619,628463.00
06/13/2016 14:30,2,1.820,ACTIVE,213.51,347.16,59.933,1465842604,"274151322000076","219011344069620",29.06,36.30,0,330.03,380.52,53.5,49.7,0.384,753312.4,753312.4,28348,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842620,628464.00
06/13/2016 14:30,2,1.879,ACTIVE,214.64,357.38,59.975,1465842604,"201051344000868","219011344069620",28.82,29.30,0,321.01,397.66,54.9,51.1,0.438,434847.6,434847.6,34648,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842621,628465.00
06/13/2016 14:30,2,1.797,ACTIVE,212.61,350.47,59.944,1465842604,"274151322000095","219011344069620",29.02,35.40,0,330.03,380.22,52.8,49.0,0.362,745559.8,745559.8,28269,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842622,628466.00
06/13/2016 14:30,2,1.867,ACTIVE,215.09,359.18,59.944,1465842604,"201051344000988","219011344069620",28.86,30.80,0,318.91,398.56,54.6,50.8,0.438,431856.8,431856.8,34942,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842623,628467.00
06/13/2016 14:30,2,1.879,ACTIVE,213.96,354.97,59.917,1465842604,"201051344001025","219011344069620",28.90,30.80,0,318.91,397.35,55.0,51.2,0.451,445681.0,445681.0,39450,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842624,628468.00
06/13/2016 14:30,2,1.848,ACTIVE,215.32,357.68,59.944,1465842604,"201051344000458","219011344069620",29.34,31.50,0,319.51,397.66,55.0,51.1,0.473,442703.2,442703.2,34867,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842624,628469.00
06/13/2016 14:30,2,1.875,ACTIVE,215.77,360.08,59.975,1465842604,"201051344000853","219011344069620",28.90,30.50,0,327.02,396.75,54.9,51.1,0.460,441427.6,441427.6,34471,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842625,628470.00
06/13/2016 14:30,2,1.807,ACTIVE,213.96,356.18,59.975,1465842604,"201051344000685","219011344069620",29.26,27.00,0,318.00,397.05,53.6,49.8,0.468,446914.3,446914.3,39299,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842626,628471.00
06/13/2016 14:30,2,1.779,ACTIVE,213.96,354.97,59.986,1465842604,"201051344000917","219011344069620",29.30,31.50,0,320.71,397.66,52.8,49.1,0.438,443694.4,443694.4,39299,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842627,628472.00
06/13/2016 14:30,2,1.814,ACTIVE,214.19,354.97,60.002,1465842604,"201051344001145","219011344069620",29.02,27.80,0,318.30,396.15,53.4,49.6,0.442,448925.9,448925.9,39149,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842628,628473.00
06/13/2016 14:30,2,1.850,ACTIVE,214.41,355.28,59.996,1465842604,"201051344000651","219011344069620",28.88,32.00,0,319.81,397.66,54.1,50.3,0.446,441407.5,441407.5,39502,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842629,628474.00
06/13/2016 14:30,2,1.693,ACTIVE,212.38,351.37,59.944,1465842604,"274151322000088","219011344069620",27.71,35.80,0,335.14,379.32,47.6,44.0,0.327,683247.2,683247.2,28010,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842630,628475.00
06/13/2016 14:30,2,1.191,ACTIVE,213.51,409.98,59.965,1465842604,"274151322000068","219011344069620",37.87,37.80,0,337.54,446.95,45.7,42.2,0.309,577800.0,577800.0,29568,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842631,628476.00
06/13/2016 14:30,2,1.891,ACTIVE,213.96,354.37,59.981,1465842604,"201051344001135","219011344069620",28.92,31.30,0,318.61,395.85,55.4,51.5,0.451,437423.6,437423.6,39437,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842632,628477.00
06/13/2016 14:30,2,1.896,ACTIVE,214.64,357.68,60.002,1465842604,"201051344000594","219011344069620",29.20,29.80,0,321.31,397.35,56.1,52.3,0.464,446671.7,446671.7,34912,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842633,628478.00
06/13/2016 14:30,2,1.867,ACTIVE,214.41,355.28,59.907,1465842604,"201051344001203","219011344069620",29.00,30.00,0,321.61,397.66,54.9,51.1,0.460,444557.0,444557.0,39478,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842634,628479.00
06/13/2016 14:30,2,1.730,ACTIVE,212.83,353.47,59.954,1465842604,"274151322000054","219011344069620",27.81,37.00,0,334.84,379.92,48.7,45.1,0.327,697812.2,697812.2,28035,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842635,628480.00
06/13/2016 14:30,2,1.939,ACTIVE,215.32,358.88,59.875,1465842604,"201051344000867","219011344069620",28.47,31.00,0,320.11,396.75,56.0,52.1,0.455,434058.1,434058.1,34911,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842636,628481.00
06/13/2016 14:30,2,1.807,ACTIVE,214.41,356.48,59.959,1465842604,"201051344001093","219011344069620",29.12,29.30,0,317.70,396.75,53.3,49.5,0.424,442957.7,442957.7,39356,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842636,628482.00
06/13/2016 14:30,2,1.889,ACTIVE,215.09,358.88,59.891,1465842604,"201051344000900","219011344069620",29.10,29.80,0,318.30,397.96,55.7,51.8,0.468,449781.1,449781.1,34304,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842637,628483.00
06/13/2016 14:30,2,1.846,ACTIVE,215.54,359.18,59.944,1465842604,"201051344000648","219011344069620",29.42,28.80,0,318.00,398.26,55.0,51.2,0.442,441388.0,441388.0,34595,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842638,628484.00
06/13/2016 14:30,2,1.891,ACTIVE,215.32,356.78,59.970,1465842604,"201051344000569","219011344069620",29.08,30.80,0,319.51,398.26,55.7,51.9,0.460,450866.0,450866.0,34227,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842639,628485.00
06/13/2016 14:30,2,1.912,ACTIVE,215.32,357.08,59.975,1465842604,"201051344000983","219011344069620",29.22,31.30,0,320.11,397.05,56.6,52.7,0.468,442438.8,442438.8,34708,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842640,628486.00
06/13/2016 14:30,2,1.902,ACTIVE,215.09,357.98,59.912,1465842604,"201051344001158","219011344069620",28.82,30.50,0,320.11,397.96,55.6,51.7,0.460,436520.7,436520.7,34975,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842641,628487.00
06/13/2016 14:30,2,1.877,ACTIVE,215.32,358.58,60.023,1465842604,"201051344000576","219011344069620",28.96,29.30,0,320.41,397.35,55.1,51.3,0.446,443596.8,443596.8,34379,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842642,628488.00
06/13/2016 14:30,2,1.719,ACTIVE,213.06,347.76,59.949,1465842604,"274151322000087","219011344069620",27.67,46.40,0,335.44,378.42,48.2,44.6,0.318,671197.5,671197.5,28148,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465842643,628489.00
06/13/2016 14:45,2,3.223,ACTIVE,216.22,353.17,59.996,1465843503,"201051344000645","219011344069620",29.10,29.80,0,334.24,398.56,95.1,89.8,0.433,443172.4,443172.4,34513,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843504,628490.00
06/13/2016 14:45,2,2.920,ACTIVE,212.38,348.96,59.975,1465843503,"274151322000085","219011344069620",28.13,37.00,0,334.54,379.92,83.1,78.3,0.318,699398.8,699398.8,28049,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843505,628491.00
06/13/2016 14:45,2,3.238,ACTIVE,215.77,353.77,60.012,1465843503,"201051344000633","219011344069620",29.04,29.50,0,334.54,398.56,95.3,90.0,0.451,434336.2,434336.2,35000,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843506,628492.00
06/13/2016 14:45,2,3.227,ACTIVE,216.22,352.87,59.986,1465843503,"201051344000469","219011344069620",29.18,29.00,0,335.44,398.86,95.4,90.1,0.460,435830.1,435830.1,34929,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843507,628493.00
06/13/2016 14:45,2,3.193,ACTIVE,214.19,350.47,59.975,1465843503,"201051344000646","219011344069620",28.92,30.30,0,334.24,394.95,93.5,88.3,0.442,438896.7,438896.7,39476,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843508,628494.00
06/13/2016 14:45,2,3.021,ACTIVE,212.38,345.96,59.981,1465843503,"274151322000052","219011344069620",28.53,38.00,0,333.93,379.02,87.2,82.3,0.340,713678.1,713678.1,28275,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843509,628495.00
06/13/2016 14:45,2,3.242,ACTIVE,215.32,352.27,60.002,1465843503,"201051344000585","219011344069620",29.12,30.50,0,335.74,398.56,95.7,90.4,0.442,446089.2,446089.2,39483,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843510,628496.00
06/13/2016 14:45,2,3.092,ACTIVE,214.19,349.56,59.954,1465843503,"201051344001230","219011344069620",29.26,27.50,0,334.24,390.74,91.7,86.5,0.424,442430.6,442430.6,39286,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843511,628497.00
06/13/2016 14:45,2,3.123,ACTIVE,215.32,351.67,59.991,1465843503,"201051344000582","219011344069620",29.06,30.30,0,336.64,398.26,92.0,86.8,0.424,435780.4,435780.4,39441,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843512,628498.00
06/13/2016 14:45,2,3.170,ACTIVE,214.41,350.47,59.991,1465843503,"201051344000955","219011344069620",29.12,30.30,0,334.24,393.15,93.5,88.4,0.446,448399.1,448399.1,39375,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843513,628499.00
06/13/2016 14:45,2,1.990,ACTIVE,212.61,415.39,59.986,1465843503,"274151322000094","219011344069620",38.37,38.00,0,337.24,453.26,78.2,73.5,0.561,577919.4,577919.4,29360,0,0,0,L,1151911521,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843514,628500.00
06/13/2016 14:45,2,3.230,ACTIVE,216.22,352.87,59.991,1465843503,"201051344000579","219011344069620",29.14,30.30,0,335.14,397.35,95.3,90.1,0.451,449941.7,449941.7,15000,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843515,628501.00
06/13/2016 14:45,2,3.146,ACTIVE,214.41,350.17,59.986,1465843503,"201051344000890","219011344069620",29.20,28.50,0,334.84,393.75,93.0,87.9,0.429,445576.0,445576.0,39393,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843515,628502.00
06/13/2016 14:45,2,3.092,ACTIVE,215.09,351.37,59.965,1465843503,"201051344000438","219011344069620",29.62,29.30,0,336.04,397.05,92.8,87.6,0.442,447539.2,447539.2,39399,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843516,628503.00
06/13/2016 14:45,2,3.131,ACTIVE,214.87,351.07,60.012,1465843503,"201051344000417","219011344069620",28.92,29.80,0,335.74,395.55,91.7,86.6,0.438,439855.4,439855.4,39563,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843517,628504.00
06/13/2016 14:45,2,2.943,ACTIVE,212.38,355.28,59.959,1465843503,"274151322000083","219011344069620",28.77,36.80,0,333.93,379.62,85.8,80.9,0.340,707239.3,707239.3,28354,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843518,628505.00
06/13/2016 14:45,2,3.131,ACTIVE,213.29,350.77,59.981,1465843503,"274151322000076","219011344069620",29.24,36.30,0,335.44,380.82,92.7,87.5,0.367,753329.3,753329.3,28349,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843519,628506.00
06/13/2016 14:45,2,3.197,ACTIVE,215.54,352.27,59.933,1465843503,"201051344000868","219011344069620",28.96,29.00,0,335.14,397.66,93.8,88.6,0.438,434864.8,434864.8,34649,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843520,628507.00
06/13/2016 14:45,2,3.074,ACTIVE,212.38,349.86,59.975,1465843503,"274151322000095","219011344069620",29.30,35.80,0,333.33,379.62,91.2,86.1,0.345,745576.4,745576.4,28270,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843521,628508.00
06/13/2016 14:45,2,3.209,ACTIVE,216.22,354.07,59.991,1465843503,"201051344000988","219011344069620",28.82,30.80,0,334.84,399.16,93.6,88.4,0.442,431874.0,431874.0,34943,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843522,628509.00
06/13/2016 14:45,2,3.160,ACTIVE,214.87,349.56,60.002,1465843503,"201051344001025","219011344069620",29.24,30.50,0,336.04,396.75,93.7,88.5,0.429,445698.1,445698.1,39451,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843523,628510.00
06/13/2016 14:45,2,3.162,ACTIVE,216.22,352.27,59.991,1465843503,"201051344000458","219011344069620",28.98,30.50,0,335.44,397.66,92.9,87.8,0.451,442720.4,442720.4,34868,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843524,628511.00
06/13/2016 14:45,2,3.152,ACTIVE,216.45,353.77,59.959,1465843503,"201051344000853","219011344069620",29.22,30.00,0,335.14,396.45,93.4,88.2,0.429,441444.9,441444.9,34472,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843525,628512.00
06/13/2016 14:45,2,3.094,ACTIVE,214.64,351.07,59.986,1465843503,"201051344000685","219011344069620",29.08,28.30,0,335.74,394.95,91.1,86.0,0.446,446931.1,446931.1,39300,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843526,628513.00
06/13/2016 14:45,2,3.061,ACTIVE,214.87,350.47,59.975,1465843503,"201051344000917","219011344069620",29.02,30.80,0,335.74,394.95,90.0,84.9,0.420,443710.9,443710.9,39300,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843527,628514.00
06/13/2016 14:45,2,3.037,ACTIVE,214.41,350.17,59.933,1465843503,"201051344001145","219011344069620",29.30,28.80,0,336.64,395.55,90.2,85.1,0.420,448942.6,448942.6,39150,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843528,628515.00
06/13/2016 14:45,2,3.131,ACTIVE,215.32,351.07,59.970,1465843503,"201051344000651","219011344069620",28.92,30.80,0,336.04,397.66,91.7,86.6,0.424,441424.4,441424.4,39503,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843529,628516.00
06/13/2016 14:45,2,2.865,ACTIVE,212.16,353.47,59.965,1465843503,"274151322000088","219011344069620",27.99,36.00,0,333.93,379.92,81.1,76.4,0.305,683262.2,683262.2,28011,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843530,628517.00
06/13/2016 14:45,2,1.939,ACTIVE,213.06,424.41,59.954,1465843503,"274151322000068","219011344069620",39.20,37.50,0,384.43,455.97,76.9,72.3,0.530,577814.3,577814.3,29569,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843530,628518.00
06/13/2016 14:45,2,3.109,ACTIVE,214.64,349.86,59.975,1465843503,"201051344001135","219011344069620",29.08,30.80,0,335.44,396.45,91.7,86.5,0.424,437440.7,437440.7,39438,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843531,628519.00
06/13/2016 14:45,2,3.102,ACTIVE,215.09,351.67,59.928,1465843503,"201051344000594","219011344069620",29.56,30.30,0,336.04,397.66,93.0,87.8,0.433,446689.1,446689.1,34913,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843532,628520.00
06/13/2016 14:45,2,3.109,ACTIVE,215.32,351.07,59.996,1465843503,"201051344001203","219011344069620",29.20,29.80,0,336.64,398.56,92.0,86.8,0.438,444574.1,444574.1,39479,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843533,628521.00
06/13/2016 14:45,2,2.865,ACTIVE,212.38,347.46,59.954,1465843503,"274151322000054","219011344069620",28.21,37.00,0,333.93,380.22,81.8,77.1,0.305,697827.4,697827.4,28036,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843534,628522.00
06/13/2016 14:45,2,3.143,ACTIVE,215.54,351.07,59.991,1465843503,"201051344000867","219011344069620",29.04,31.00,0,336.04,396.75,92.5,87.3,0.424,434075.5,434075.5,34912,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843535,628523.00
06/13/2016 14:45,2,3.031,ACTIVE,215.09,351.07,59.996,1465843503,"201051344001093","219011344069620",29.16,29.50,0,336.34,396.45,89.6,84.5,0.411,442974.3,442974.3,39357,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843536,628524.00
06/13/2016 14:45,2,3.096,ACTIVE,215.54,351.67,59.959,1465843503,"201051344000900","219011344069620",29.46,29.30,0,333.33,397.96,92.3,87.2,0.424,449798.4,449798.4,34305,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843537,628525.00
06/13/2016 14:45,2,3.092,ACTIVE,215.77,351.67,59.996,1465843503,"201051344000648","219011344069620",28.96,28.00,0,335.14,397.66,90.7,85.6,0.424,441405.1,441405.1,34596,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843538,628526.00
06/13/2016 14:45,2,3.111,ACTIVE,215.77,352.57,59.991,1465843503,"201051344000569","219011344069620",29.00,31.00,0,334.84,398.56,91.3,86.2,0.433,450883.3,450883.3,34228,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843539,628527.00
06/13/2016 14:45,2,3.098,ACTIVE,216.00,352.57,59.975,1465843503,"201051344000983","219011344069620",29.44,30.80,0,334.84,397.35,92.4,87.3,0.438,442456.3,442456.3,34709,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843540,628528.00
06/13/2016 14:45,2,3.143,ACTIVE,216.22,352.87,59.975,1465843503,"201051344001158","219011344069620",28.63,30.00,0,335.44,397.35,91.2,86.1,0.429,436538.0,436538.0,34976,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843541,628529.00
06/13/2016 14:45,2,3.062,ACTIVE,216.22,352.87,59.981,1465843503,"201051344000576","219011344069620",29.20,29.00,0,334.84,397.66,90.6,85.5,0.433,443613.9,443613.9,34380,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843542,628530.00
06/13/2016 14:45,2,2.771,ACTIVE,212.38,344.76,59.975,1465843503,"274151322000087","219011344069620",28.47,45.30,0,333.63,379.92,79.9,75.2,0.292,671212.6,671212.6,28149,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465843542,628531.00
06/13/2016 15:00,2,1.975,ACTIVE,215.77,359.78,59.996,1465844404,"201051344000645","219011344069620",29.02,28.30,0,320.41,396.15,58.1,54.1,0.473,443188.2,443188.2,34514,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844405,628532.00
06/13/2016 15:00,2,1.814,ACTIVE,213.29,347.16,59.991,1465844404,"274151322000085","219011344069620",27.83,34.50,0,329.73,379.32,51.1,47.4,0.345,699412.7,699412.7,28050,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844406,628533.00
06/13/2016 15:00,2,2.004,ACTIVE,215.54,360.99,59.981,1465844404,"201051344000633","219011344069620",28.86,28.50,0,321.91,396.75,58.6,54.7,0.495,434352.1,434352.1,35001,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844407,628534.00
06/13/2016 15:00,2,1.990,ACTIVE,215.32,359.48,59.938,1465844404,"201051344000469","219011344069620",29.06,28.00,0,320.41,397.35,58.6,54.6,0.495,435846.1,435846.1,34930,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844408,628535.00
06/13/2016 15:00,2,1.988,ACTIVE,213.51,355.58,60.007,1465844404,"201051344000646","219011344069620",28.63,29.30,0,318.61,391.04,57.6,53.7,0.486,438912.4,438912.4,39477,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844409,628536.00
06/13/2016 15:00,2,1.871,ACTIVE,212.83,359.48,59.986,1465844404,"274151322000052","219011344069620",28.41,35.20,0,328.22,378.72,53.8,50.0,0.362,713692.8,713692.8,28276,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844410,628537.00
06/13/2016 15:00,2,2.057,ACTIVE,214.19,356.48,60.028,1465844404,"201051344000585","219011344069620",28.55,29.30,0,321.01,394.95,59.5,55.5,0.495,446105.3,446105.3,39484,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844411,628538.00
06/13/2016 15:00,2,1.926,ACTIVE,213.51,353.47,60.028,1465844404,"201051344001230","219011344069620",29.00,27.30,0,319.21,388.94,56.6,52.7,0.468,442446.0,442446.0,39287,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844412,628539.00
06/13/2016 15:00,2,1.951,ACTIVE,214.19,356.18,59.986,1465844404,"201051344000582","219011344069620",28.69,28.50,0,320.41,395.25,56.7,52.8,0.468,435795.8,435795.8,39442,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844413,628540.00
06/13/2016 15:00,2,1.998,ACTIVE,213.51,354.97,59.970,1465844404,"201051344000955","219011344069620",28.73,29.00,0,318.91,390.44,58.1,54.2,0.495,448414.8,448414.8,39376,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844413,628541.00
06/13/2016 15:00,2,1.256,ACTIVE,212.61,412.38,59.996,1465844404,"274151322000094","219011344069620",38.05,36.50,0,387.74,456.87,48.6,45.0,0.336,577932.4,577932.4,29361,0,0,0,L,1151911521,0,121.55,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844414,628542.00
06/13/2016 15:00,2,2.061,ACTIVE,215.32,358.88,60.002,1465844404,"201051344000579","219011344069620",28.57,28.50,0,321.91,395.55,59.7,55.7,0.499,449957.8,449957.8,15001,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844415,628543.00
06/13/2016 15:00,2,2.008,ACTIVE,213.51,355.88,60.002,1465844404,"201051344000890","219011344069620",28.67,28.00,0,317.70,390.74,58.4,54.4,0.473,445591.8,445591.8,39394,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844416,628544.00
06/13/2016 15:00,2,1.969,ACTIVE,213.74,355.28,59.938,1465844404,"201051344000438","219011344069620",29.00,28.30,0,319.51,394.65,57.9,53.9,0.486,447554.9,447554.9,39400,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844417,628545.00
06/13/2016 15:00,2,1.980,ACTIVE,213.74,356.18,59.991,1465844404,"201051344000417","219011344069620",28.61,29.00,0,317.40,390.74,57.4,53.5,0.482,439870.9,439870.9,39564,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844418,628546.00
06/13/2016 15:00,2,1.848,ACTIVE,212.38,349.56,59.996,1465844404,"274151322000083","219011344069620",28.53,34.80,0,328.82,378.72,53.4,49.6,0.380,707253.7,707253.7,28355,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844419,628547.00
06/13/2016 15:00,2,1.957,ACTIVE,213.74,361.89,60.007,1465844404,"274151322000076","219011344069620",29.06,34.00,0,329.43,379.32,57.6,53.7,0.420,753344.9,753344.9,28350,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844420,628548.00
06/13/2016 15:00,2,2.035,ACTIVE,214.87,356.48,59.975,1465844404,"201051344000868","219011344069620",28.57,28.00,0,318.91,394.95,58.9,54.9,0.477,434880.6,434880.6,34650,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844421,628549.00
06/13/2016 15:00,2,1.939,ACTIVE,212.61,347.46,59.981,1465844404,"274151322000095","219011344069620",28.90,34.00,0,329.73,378.72,56.7,52.8,0.371,745591.7,745591.7,28271,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844422,628550.00
06/13/2016 15:00,2,2.004,ACTIVE,215.09,360.69,60.002,1465844404,"201051344000988","219011344069620",28.80,29.00,0,319.51,396.75,58.4,54.5,0.491,431889.7,431889.7,34944,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844422,628551.00
06/13/2016 15:00,2,2.008,ACTIVE,213.51,355.28,59.991,1465844404,"201051344001025","219011344069620",28.94,29.00,0,318.91,395.25,58.9,54.9,0.473,445714.0,445714.0,39452,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844423,628552.00
06/13/2016 15:00,2,1.996,ACTIVE,215.54,359.78,60.002,1465844404,"201051344000458","219011344069620",28.94,29.50,0,319.81,395.85,58.5,54.6,0.491,442736.1,442736.1,34869,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844424,628553.00
06/13/2016 15:00,2,2.000,ACTIVE,215.77,360.38,59.996,1465844404,"201051344000853","219011344069620",28.96,29.00,0,327.02,395.25,58.7,54.7,0.499,441460.6,441460.6,34473,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844425,628554.00
06/13/2016 15:00,2,1.941,ACTIVE,213.74,355.88,59.938,1465844404,"201051344000685","219011344069620",28.98,27.30,0,317.10,394.35,57.0,53.1,0.508,446946.4,446946.4,39301,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844426,628555.00
06/13/2016 15:00,2,1.938,ACTIVE,213.74,355.58,60.007,1465844404,"201051344000917","219011344069620",28.86,29.30,0,320.41,393.75,56.7,52.8,0.482,443726.1,443726.1,39301,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844427,628556.00
06/13/2016 15:00,2,1.957,ACTIVE,213.74,355.88,60.018,1465844404,"201051344001145","219011344069620",28.80,27.30,0,319.21,393.15,57.0,53.1,0.477,448957.8,448957.8,39151,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844428,628557.00
06/13/2016 15:00,2,2.010,ACTIVE,213.96,356.78,60.007,1465844404,"201051344000651","219011344069620",28.33,29.00,0,321.61,396.45,57.7,53.8,0.482,441439.9,441439.9,39504,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844429,628558.00
06/13/2016 15:00,2,1.818,ACTIVE,211.93,348.06,60.034,1465844404,"274151322000088","219011344069620",27.69,33.50,0,329.73,379.32,51.0,47.3,0.345,683275.9,683275.9,28012,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844430,628559.00
06/13/2016 15:00,2,1.271,ACTIVE,213.51,406.97,59.986,1465844404,"274151322000068","219011344069620",37.69,35.60,0,385.03,445.15,48.4,44.8,0.336,577827.3,577827.3,29570,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844431,628560.00
06/13/2016 15:00,2,2.012,ACTIVE,213.29,354.97,59.996,1465844404,"201051344001135","219011344069620",28.73,29.30,0,319.81,392.85,58.5,54.6,0.482,437456.4,437456.4,39439,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844432,628561.00
06/13/2016 15:00,2,2.027,ACTIVE,214.41,358.58,59.970,1465844404,"201051344000594","219011344069620",28.92,28.80,0,318.91,392.55,59.4,55.4,0.486,446705.0,446705.0,34914,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844433,628562.00
06/13/2016 15:00,2,2.027,ACTIVE,214.19,355.88,59.996,1465844404,"201051344001203","219011344069620",28.43,28.30,0,321.91,396.75,58.4,54.4,0.491,444589.8,444589.8,39480,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844434,628563.00
06/13/2016 15:00,2,1.852,ACTIVE,212.38,347.76,59.996,1465844404,"274151322000054","219011344069620",27.69,35.20,0,328.22,379.62,51.9,48.2,0.367,697841.3,697841.3,28037,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844434,628564.00
06/13/2016 15:00,2,2.045,ACTIVE,215.09,359.18,60.034,1465844404,"201051344000867","219011344069620",28.55,29.50,0,320.71,394.65,59.2,55.2,0.482,434091.3,434091.3,34913,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844435,628565.00
06/13/2016 15:00,2,1.949,ACTIVE,213.96,356.18,60.007,1465844404,"201051344001093","219011344069620",28.90,27.80,0,318.91,395.55,57.1,53.2,0.464,442989.6,442989.6,39358,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844436,628566.00
06/13/2016 15:00,2,2.020,ACTIVE,215.32,357.08,60.007,1465844404,"201051344000900","219011344069620",28.77,28.00,0,321.01,396.45,58.9,54.9,0.495,449814.2,449814.2,34306,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844437,628567.00
06/13/2016 15:00,2,1.994,ACTIVE,215.54,357.38,60.007,1465844404,"201051344000648","219011344069620",28.80,26.80,0,320.41,397.05,58.2,54.2,0.477,441420.6,441420.6,34597,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844438,628568.00
06/13/2016 15:00,2,2.014,ACTIVE,215.54,359.78,59.996,1465844404,"201051344000569","219011344069620",28.78,29.50,0,319.81,396.75,58.7,54.7,0.495,450898.9,450898.9,34229,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844439,628569.00
06/13/2016 15:00,2,2.033,ACTIVE,215.77,360.08,60.034,1465844404,"201051344000983","219011344069620",28.92,29.50,0,321.91,397.35,59.6,55.6,0.504,442472.2,442472.2,34710,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844440,628570.00
06/13/2016 15:00,2,2.037,ACTIVE,215.77,360.08,60.007,1465844404,"201051344001158","219011344069620",28.35,28.80,0,320.41,396.75,58.5,54.5,0.491,436553.5,436553.5,34977,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844441,628571.00
06/13/2016 15:00,2,1.990,ACTIVE,216.00,361.29,59.996,1465844404,"201051344000576","219011344069620",28.77,27.80,0,321.31,395.55,58.0,54.1,0.477,443629.4,443629.4,34381,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844442,628572.00
06/13/2016 15:00,2,1.820,ACTIVE,213.06,354.67,59.996,1465844404,"274151322000087","219011344069620",27.81,42.00,0,329.73,379.32,51.3,47.6,0.323,671226.2,671226.2,28150,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465844443,628573.00
06/13/2016 15:15,2,2.223,ACTIVE,216.00,361.29,59.959,1465845303,"201051344000645","219011344069620",28.94,28.00,0,335.74,387.44,65.2,61.0,0.530,443201.3,443201.3,34515,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845304,628574.00
06/13/2016 15:15,2,2.033,ACTIVE,213.51,359.48,59.949,1465845303,"274151322000085","219011344069620",28.01,33.50,0,336.94,370.90,57.7,53.8,0.393,699424.2,699424.2,28051,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845305,628575.00
06/13/2016 15:15,2,2.238,ACTIVE,215.77,361.89,60.002,1465845303,"201051344000633","219011344069620",28.98,27.80,0,336.34,388.94,65.7,61.5,0.548,434365.3,434365.3,35002,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845306,628576.00
06/13/2016 15:15,2,2.236,ACTIVE,215.77,361.59,59.954,1465845303,"201051344000469","219011344069620",28.96,27.00,0,336.34,388.94,65.7,61.5,0.552,435859.2,435859.2,34931,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845307,628577.00
06/13/2016 15:15,2,2.180,ACTIVE,213.96,357.98,59.954,1465845303,"201051344000646","219011344069620",29.34,28.00,0,335.14,384.43,64.9,60.7,0.544,438925.3,438925.3,39478,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845308,628578.00
06/13/2016 15:15,2,2.090,ACTIVE,213.06,358.88,59.959,1465845303,"274151322000052","219011344069620",28.71,34.30,0,336.34,371.81,60.8,56.7,0.429,713704.9,713704.9,28277,0,0,0,L,1151911521,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845309,628579.00
06/13/2016 15:15,2,2.264,ACTIVE,214.41,360.08,59.965,1465845303,"201051344000585","219011344069620",29.02,28.30,0,336.64,388.04,66.6,62.3,0.548,446118.7,446118.7,39485,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845310,628580.00
06/13/2016 15:15,2,2.162,ACTIVE,214.19,357.38,59.949,1465845303,"201051344001230","219011344069620",29.22,25.80,0,334.24,382.33,64.0,59.9,0.526,442458.7,442458.7,39288,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845311,628581.00
06/13/2016 15:15,2,2.146,ACTIVE,214.87,360.08,59.970,1465845303,"201051344000582","219011344069620",29.38,27.80,0,335.74,388.64,63.9,59.8,0.544,435808.5,435808.5,39443,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845312,628582.00
06/13/2016 15:15,2,2.219,ACTIVE,213.74,357.98,60.012,1465845303,"201051344000955","219011344069620",29.20,28.00,0,334.24,383.53,65.6,61.4,0.557,448427.9,448427.9,39377,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845313,628583.00
06/13/2016 15:15,2,1.385,ACTIVE,213.06,414.79,59.959,1465845303,"274151322000094","219011344069620",38.68,35.20,0,384.43,446.35,54.0,50.2,0.376,577943.0,577943.0,29362,0,0,0,L,1151911521,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845314,628584.00
06/13/2016 15:15,2,2.230,ACTIVE,215.77,361.59,59.912,1465845303,"201051344000579","219011344069620",29.72,27.50,0,336.34,388.64,67.2,62.9,0.575,449971.3,449971.3,15002,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845315,628585.00
06/13/2016 15:15,2,2.199,ACTIVE,213.74,357.98,59.981,1465845303,"201051344000890","219011344069620",29.40,26.80,0,334.84,384.73,65.6,61.4,0.535,445604.9,445604.9,39395,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845316,628586.00
06/13/2016 15:15,2,2.209,ACTIVE,214.19,358.58,59.981,1465845303,"201051344000438","219011344069620",29.20,27.00,0,336.34,387.74,65.3,61.1,0.548,447567.9,447567.9,39401,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845316,628587.00
06/13/2016 15:15,2,2.215,ACTIVE,214.19,358.28,59.970,1465845303,"201051344000417","219011344069620",28.82,27.80,0,335.44,386.23,64.6,60.5,0.544,439883.9,439883.9,39565,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845317,628588.00
06/13/2016 15:15,2,2.061,ACTIVE,213.06,351.97,59.959,1465845303,"274151322000083","219011344069620",28.84,33.50,0,336.64,371.51,60.2,56.2,0.433,707265.7,707265.7,28356,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845318,628589.00
06/13/2016 15:15,2,2.158,ACTIVE,213.51,363.69,59.959,1465845303,"274151322000076","219011344069620",29.68,33.30,0,338.44,374.51,64.9,60.7,0.468,753357.9,753357.9,28351,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845319,628590.00
06/13/2016 15:15,2,2.242,ACTIVE,215.32,360.69,59.991,1465845303,"201051344000868","219011344069620",29.04,27.00,0,336.64,390.44,66.0,61.7,0.535,434893.8,434893.8,34651,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845320,628591.00
06/13/2016 15:15,2,2.166,ACTIVE,212.83,362.79,59.959,1465845303,"274151322000095","219011344069620",29.28,32.80,0,336.64,373.01,64.2,60.1,0.442,745604.5,745604.5,28272,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845321,628592.00
06/13/2016 15:15,2,2.256,ACTIVE,215.77,363.39,59.970,1465845303,"201051344000988","219011344069620",28.78,28.00,0,336.04,388.94,65.8,61.6,0.548,431902.9,431902.9,34945,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845322,628593.00
06/13/2016 15:15,2,2.250,ACTIVE,214.41,357.38,59.938,1465845303,"201051344001025","219011344069620",28.88,28.00,0,335.74,387.14,65.8,61.6,0.535,445727.2,445727.2,39453,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845323,628594.00
06/13/2016 15:15,2,2.242,ACTIVE,216.00,359.18,59.954,1465845303,"201051344000458","219011344069620",28.84,29.00,0,336.64,388.04,65.5,61.3,0.557,442749.2,442749.2,34870,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845324,628595.00
06/13/2016 15:15,2,2.258,ACTIVE,216.45,362.79,59.928,1465845303,"201051344000853","219011344069620",28.61,28.30,0,338.74,388.34,65.5,61.3,0.557,441473.8,441473.8,34474,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845325,628596.00
06/13/2016 15:15,2,2.176,ACTIVE,214.41,358.58,59.965,1465845303,"201051344000685","219011344069620",29.30,26.00,0,336.94,387.14,64.5,60.4,0.561,446959.2,446959.2,39302,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845326,628597.00
06/13/2016 15:15,2,2.152,ACTIVE,214.64,358.88,59.996,1465845303,"201051344000917","219011344069620",29.32,28.50,0,335.44,387.14,64.0,59.8,0.544,443738.8,443738.8,39302,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845327,628598.00
06/13/2016 15:15,2,2.172,ACTIVE,214.41,358.28,59.981,1465845303,"201051344001145","219011344069620",29.36,26.00,0,335.74,387.74,64.5,60.4,0.544,448970.7,448970.7,39152,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845327,628599.00
06/13/2016 15:15,2,2.207,ACTIVE,214.64,358.88,60.018,1465845303,"201051344000651","219011344069620",29.02,28.30,0,336.94,389.24,65.0,60.8,0.535,441452.9,441452.9,39505,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845328,628600.00
06/13/2016 15:15,2,2.021,ACTIVE,212.61,352.57,59.933,1465845303,"274151322000088","219011344069620",28.09,32.60,0,336.94,370.30,57.5,53.6,0.367,683287.2,683287.2,28013,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845329,628601.00
