ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 15:15,2,1.402,ACTIVE,213.51,425.61,59.959,1465845303,"274151322000068","219011344069620",38.96,35.00,0,385.63,448.75,55.1,51.3,0.371,577838.1,577838.1,29571,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845330,628602.00
06/13/2016 15:15,2,2.201,ACTIVE,213.96,357.08,59.933,1465845303,"201051344001135","219011344069620",29.46,28.30,0,335.44,385.33,65.7,61.4,0.535,437469.5,437469.5,39440,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845331,628603.00
06/13/2016 15:15,2,2.229,ACTIVE,215.09,360.08,59.944,1465845303,"201051344000594","219011344069620",29.64,27.50,0,337.24,390.14,66.9,62.6,0.552,446718.4,446718.4,34915,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845332,628604.00
06/13/2016 15:15,2,2.215,ACTIVE,214.64,358.58,60.028,1465845303,"201051344001203","219011344069620",29.24,27.00,0,336.64,389.84,65.7,61.4,0.548,444602.9,444602.9,39481,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845333,628605.00
06/13/2016 15:15,2,2.049,ACTIVE,213.06,357.38,59.949,1465845303,"274151322000054","219011344069620",28.15,34.00,0,336.94,371.51,58.4,54.5,0.407,697853.0,697853.0,28038,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845334,628606.00
06/13/2016 15:15,2,2.271,ACTIVE,215.77,360.69,59.944,1465845303,"201051344000867","219011344069620",28.77,28.50,0,337.24,390.14,66.2,61.9,0.544,434104.6,434104.6,34914,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845335,628607.00
06/13/2016 15:15,2,2.186,ACTIVE,214.64,358.28,59.970,1465845303,"201051344001093","219011344069620",28.96,26.80,0,336.34,387.74,64.1,60.0,0.521,443002.4,443002.4,39359,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845336,628608.00
06/13/2016 15:15,2,2.211,ACTIVE,215.54,360.08,59.938,1465845303,"201051344000900","219011344069620",29.32,27.30,0,336.04,388.94,65.7,61.5,0.530,449827.4,449827.4,34307,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845337,628609.00
06/13/2016 15:15,2,2.211,ACTIVE,215.77,361.59,59.959,1465845303,"201051344000648","219011344069620",29.08,26.30,0,336.94,388.34,65.1,60.9,0.539,441433.7,441433.7,34598,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845338,628610.00
06/13/2016 15:15,2,2.236,ACTIVE,216.00,359.78,59.996,1465845303,"201051344000569","219011344069620",28.86,28.50,0,336.64,388.64,65.5,61.3,0.570,450912.1,450912.1,34230,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845339,628611.00
06/13/2016 15:15,2,2.207,ACTIVE,216.00,360.69,59.996,1465845303,"201051344000983","219011344069620",29.60,28.80,0,336.34,389.24,66.2,62.0,0.557,442485.5,442485.5,34711,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845340,628612.00
06/13/2016 15:15,2,2.234,ACTIVE,215.77,364.29,59.965,1465845303,"201051344001158","219011344069620",29.00,27.80,0,336.94,388.94,65.7,61.5,0.548,436566.7,436566.7,34978,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845341,628613.00
06/13/2016 15:15,2,2.207,ACTIVE,216.00,360.69,60.028,1465845303,"201051344000576","219011344069620",28.98,27.30,0,336.64,387.44,64.8,60.6,0.535,443642.4,443642.4,34382,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845342,628614.00
06/13/2016 15:15,2,2.027,ACTIVE,213.06,359.18,59.959,1465845303,"274151322000087","219011344069620",28.13,40.40,0,336.94,370.90,57.7,53.8,0.367,671237.7,671237.7,28151,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465845343,628615.00
06/13/2016 15:30,2,2.137,ACTIVE,216.22,360.99,59.975,1465846203,"201051344000645","219011344069620",28.71,27.50,0,337.24,390.44,62.2,58.1,0.495,443215.8,443215.8,34516,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846204,628616.00
06/13/2016 15:30,2,1.922,ACTIVE,213.29,348.96,59.959,1465846203,"274151322000085","219011344069620",28.03,32.60,0,337.84,373.01,54.5,50.7,0.380,699437.0,699437.0,28052,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846205,628617.00
06/13/2016 15:30,2,2.104,ACTIVE,216.00,361.59,59.975,1465846203,"201051344000633","219011344069620",29.28,27.00,0,335.44,391.04,62.4,58.3,0.526,434380.0,434380.0,35003,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846206,628618.00
06/13/2016 15:30,2,2.133,ACTIVE,216.00,359.78,59.975,1465846203,"201051344000469","219011344069620",28.90,26.30,0,336.64,390.74,62.5,58.4,0.517,435873.9,435873.9,34932,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846207,628619.00
06/13/2016 15:30,2,2.074,ACTIVE,213.74,357.38,59.981,1465846203,"201051344000646","219011344069620",29.28,26.80,0,336.04,387.14,61.5,57.5,0.521,438939.8,438939.8,39479,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846208,628620.00
06/13/2016 15:30,2,1.967,ACTIVE,213.06,348.36,59.954,1465846203,"274151322000052","219011344069620",28.75,33.00,0,336.64,374.21,57.3,53.4,0.398,713718.3,713718.3,28278,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846209,628621.00
06/13/2016 15:30,2,2.123,ACTIVE,214.64,358.88,59.965,1465846203,"201051344000585","219011344069620",29.36,27.30,0,336.34,391.64,63.2,59.0,0.517,446133.6,446133.6,39486,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846210,628622.00
06/13/2016 15:30,2,2.016,ACTIVE,213.74,356.18,59.970,1465846203,"201051344001230","219011344069620",29.48,24.80,0,334.54,384.73,60.2,56.2,0.495,442472.9,442472.9,39289,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846211,628623.00
06/13/2016 15:30,2,2.047,ACTIVE,214.64,358.58,59.975,1465846203,"201051344000582","219011344069620",29.10,27.00,0,336.04,391.34,60.3,56.3,0.495,435822.7,435822.7,39444,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846212,628624.00
06/13/2016 15:30,2,2.064,ACTIVE,213.74,356.48,59.991,1465846203,"201051344000955","219011344069620",29.54,27.30,0,336.04,385.63,61.8,57.7,0.517,448442.5,448442.5,39378,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846213,628625.00
06/13/2016 15:30,2,1.309,ACTIVE,213.29,414.79,59.959,1465846203,"274151322000094","219011344069620",38.27,34.00,0,391.64,450.26,51.0,47.3,0.358,577954.9,577954.9,29363,0,0,0,L,1151911521,0,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846213,628626.00
06/13/2016 15:30,2,2.109,ACTIVE,216.00,361.59,59.970,1465846203,"201051344000579","219011344069620",29.62,26.50,0,335.14,391.04,63.3,59.2,0.526,449986.3,449986.3,15003,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846214,628627.00
06/13/2016 15:30,2,2.076,ACTIVE,213.74,356.78,59.933,1465846203,"201051344000890","219011344069620",29.36,26.00,0,335.44,386.23,61.8,57.7,0.499,445619.5,445619.5,39396,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846215,628628.00
06/13/2016 15:30,2,2.072,ACTIVE,214.41,357.98,59.991,1465846203,"201051344000438","219011344069620",29.26,26.30,0,336.94,391.34,61.5,57.4,0.508,447582.4,447582.4,39402,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846216,628629.00
06/13/2016 15:30,2,2.074,ACTIVE,214.19,356.78,59.959,1465846203,"201051344000417","219011344069620",28.94,26.80,0,336.34,385.93,60.8,56.7,0.513,439898.2,439898.2,39566,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846217,628630.00
06/13/2016 15:30,2,1.930,ACTIVE,213.51,360.08,59.959,1465846203,"274151322000083","219011344069620",28.78,32.60,0,336.94,373.91,56.2,52.4,0.402,707279.0,707279.0,28357,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846218,628631.00
06/13/2016 15:30,2,2.023,ACTIVE,213.96,361.89,59.954,1465846203,"274151322000076","219011344069620",29.56,32.20,0,338.44,376.92,60.7,56.6,0.429,753372.3,753372.3,28352,0,0,0,L,1151911521,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846219,628632.00
06/13/2016 15:30,2,2.133,ACTIVE,215.77,359.78,59.944,1465846203,"201051344000868","219011344069620",28.61,26.30,0,336.34,391.64,61.8,57.7,0.521,434908.5,434908.5,34652,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846220,628633.00
06/13/2016 15:30,2,2.043,ACTIVE,213.51,353.47,59.959,1465846203,"274151322000095","219011344069620",28.84,31.50,0,336.94,376.01,59.6,55.6,0.398,745618.7,745618.7,28273,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846221,628634.00
06/13/2016 15:30,2,2.123,ACTIVE,216.00,361.89,59.954,1465846203,"201051344000988","219011344069620",28.61,27.30,0,336.04,391.64,61.6,57.5,0.513,431917.5,431917.5,34946,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846222,628635.00
06/13/2016 15:30,2,2.111,ACTIVE,214.19,356.18,59.954,1465846203,"201051344001025","219011344069620",28.80,27.00,0,336.94,389.54,61.6,57.5,0.495,445741.8,445741.8,39454,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846223,628636.00
06/13/2016 15:30,2,2.084,ACTIVE,215.77,360.38,59.907,1465846203,"201051344000458","219011344069620",29.06,28.00,0,336.94,390.44,61.4,57.3,0.521,442763.8,442763.8,34871,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846224,628637.00
06/13/2016 15:30,2,2.084,ACTIVE,216.45,360.69,59.959,1465846203,"201051344000853","219011344069620",29.08,27.80,0,339.65,391.64,61.4,57.3,0.517,441488.4,441488.4,34475,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846224,628638.00
06/13/2016 15:30,2,2.051,ACTIVE,214.19,357.08,59.981,1465846203,"201051344000685","219011344069620",28.82,25.30,0,336.64,389.24,59.9,55.9,0.526,446973.6,446973.6,39303,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846225,628639.00
06/13/2016 15:30,2,2.016,ACTIVE,214.41,356.48,59.949,1465846203,"201051344000917","219011344069620",29.08,27.80,0,336.64,389.84,59.4,55.4,0.495,443753.0,443753.0,39303,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846226,628640.00
06/13/2016 15:30,2,2.043,ACTIVE,214.19,356.18,59.949,1465846203,"201051344001145","219011344069620",28.92,25.30,0,336.34,390.14,59.9,55.9,0.499,448985.0,448985.0,39153,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846227,628641.00
06/13/2016 15:30,2,2.064,ACTIVE,214.64,358.88,59.949,1465846203,"201051344000651","219011344069620",28.82,27.80,0,336.04,390.74,60.3,56.2,0.504,441467.4,441467.4,39506,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846228,628642.00
06/13/2016 15:30,2,1.889,ACTIVE,212.83,359.78,59.949,1465846203,"274151322000088","219011344069620",27.77,32.00,0,336.64,372.71,53.1,49.3,0.354,683299.9,683299.9,28014,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846229,628643.00
06/13/2016 15:30,2,1.271,ACTIVE,213.74,421.40,59.912,1465846203,"274151322000068","219011344069620",39.44,34.30,0,389.54,452.36,50.9,47.2,0.336,577850.1,577850.1,29572,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846230,628644.00
06/13/2016 15:30,2,2.062,ACTIVE,214.19,357.08,59.954,1465846203,"201051344001135","219011344069620",29.12,27.50,0,336.64,386.53,60.9,56.8,0.504,437484.1,437484.1,39441,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846231,628645.00
06/13/2016 15:30,2,2.064,ACTIVE,215.32,359.18,59.954,1465846203,"201051344000594","219011344069620",29.66,26.50,0,336.94,393.75,61.9,57.9,0.508,446733.2,446733.2,34916,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846232,628646.00
06/13/2016 15:30,2,2.055,ACTIVE,214.41,355.58,60.002,1465846203,"201051344001203","219011344069620",29.14,26.50,0,337.24,392.55,60.6,56.6,0.508,444617.4,444617.4,39482,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846233,628647.00
06/13/2016 15:30,2,1.891,ACTIVE,213.06,351.07,59.954,1465846203,"274151322000054","219011344069620",28.07,33.00,0,336.64,373.61,53.8,50.0,0.358,697865.8,697865.8,28039,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846233,628648.00
06/13/2016 15:30,2,2.090,ACTIVE,215.77,359.48,59.965,1465846203,"201051344000867","219011344069620",28.94,27.50,0,335.14,391.64,61.3,57.2,0.486,434119.3,434119.3,34915,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846234,628649.00
06/13/2016 15:30,2,2.000,ACTIVE,214.41,357.38,59.981,1465846203,"201051344001093","219011344069620",29.14,26.00,0,336.94,390.74,59.1,55.1,0.477,443016.6,443016.6,39360,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846235,628650.00
06/13/2016 15:30,2,2.055,ACTIVE,215.77,359.48,59.981,1465846203,"201051344000900","219011344069620",29.14,26.50,0,333.93,390.74,60.7,56.7,0.486,449842.0,449842.0,34308,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846236,628651.00
06/13/2016 15:30,2,2.033,ACTIVE,216.00,360.08,59.959,1465846203,"201051344000648","219011344069620",29.22,26.00,0,336.04,390.44,60.2,56.2,0.495,441448.2,441448.2,34599,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846237,628652.00
06/13/2016 15:30,2,2.062,ACTIVE,215.77,359.48,59.965,1465846203,"201051344000569","219011344069620",28.92,27.80,0,335.44,390.14,60.4,56.4,0.495,450926.6,450926.6,34231,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846238,628653.00
06/13/2016 15:30,2,2.084,ACTIVE,216.22,360.38,59.970,1465846203,"201051344000983","219011344069620",29.00,28.00,0,335.44,390.44,61.3,57.2,0.517,442500.3,442500.3,34712,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846239,628654.00
06/13/2016 15:30,2,2.064,ACTIVE,216.00,359.78,59.965,1465846203,"201051344001158","219011344069620",28.86,27.00,0,336.04,390.74,60.4,56.4,0.499,436581.2,436581.2,34979,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846240,628655.00
06/13/2016 15:30,2,2.041,ACTIVE,216.22,360.38,59.959,1465846203,"201051344000576","219011344069620",28.84,26.50,0,336.94,390.74,59.7,55.7,0.486,443656.8,443656.8,34383,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846241,628656.00
06/13/2016 15:30,2,1.863,ACTIVE,213.06,348.06,59.959,1465846203,"274151322000087","219011344069620",27.99,39.00,0,336.64,372.41,52.8,49.0,0.354,671250.4,671250.4,28152,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465846242,628657.00
06/13/2016 15:45,2,1.939,ACTIVE,216.00,358.28,59.975,1465847103,"201051344000645","219011344069620",29.02,27.30,0,338.14,390.14,57.1,53.2,0.460,443229.3,443229.3,34517,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847104,628658.00
06/13/2016 15:45,2,1.803,ACTIVE,213.29,355.88,59.975,1465847103,"274151322000085","219011344069620",27.73,32.20,0,336.64,372.71,50.6,46.9,0.345,699448.7,699448.7,28053,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847105,628659.00
06/13/2016 15:45,2,1.959,ACTIVE,215.77,358.88,59.970,1465847103,"201051344000633","219011344069620",29.10,26.50,0,336.94,390.14,57.8,53.9,0.486,434393.5,434393.5,35004,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847106,628660.00
06/13/2016 15:45,2,1.973,ACTIVE,215.77,358.28,59.975,1465847103,"201051344000469","219011344069620",28.80,26.00,0,336.34,389.84,57.6,53.7,0.477,435887.5,435887.5,34933,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847107,628661.00
06/13/2016 15:45,2,1.943,ACTIVE,213.96,355.28,59.986,1465847103,"201051344000646","219011344069620",28.92,26.30,0,335.74,389.54,57.0,53.1,0.486,438953.1,438953.1,39480,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847108,628662.00
06/13/2016 15:45,2,1.820,ACTIVE,213.06,353.47,59.975,1465847103,"274151322000052","219011344069620",28.82,32.40,0,335.44,373.61,53.1,49.4,0.362,713730.7,713730.7,28279,0,0,0,L,1151911521,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847109,628663.00
06/13/2016 15:45,2,1.975,ACTIVE,214.64,357.08,59.981,1465847103,"201051344000585","219011344069620",29.10,27.00,0,335.74,391.04,58.3,54.3,0.473,446147.3,446147.3,39487,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847110,628664.00
06/13/2016 15:45,2,1.900,ACTIVE,214.19,354.97,59.975,1465847103,"201051344001230","219011344069620",29.04,24.50,0,334.84,384.43,55.9,52.1,0.455,442486.0,442486.0,39290,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847111,628665.00
06/13/2016 15:45,2,1.906,ACTIVE,215.09,357.08,59.981,1465847103,"201051344000582","219011344069620",28.78,26.80,0,337.84,390.74,55.6,51.8,0.446,435835.8,435835.8,39445,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847112,628666.00
06/13/2016 15:45,2,1.943,ACTIVE,214.19,355.28,60.023,1465847103,"201051344000955","219011344069620",29.16,26.80,0,335.14,385.63,57.4,53.5,0.486,448456.0,448456.0,39379,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847113,628667.00
06/13/2016 15:45,2,1.229,ACTIVE,213.51,401.56,59.959,1465847103,"274151322000094","219011344069620",37.47,33.50,0,390.14,449.35,46.6,43.0,0.327,577965.9,577965.9,29364,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847114,628668.00
06/13/2016 15:45,2,1.947,ACTIVE,216.00,359.48,59.970,1465847103,"201051344000579","219011344069620",29.62,26.00,0,337.24,390.74,58.4,54.4,0.486,450000.1,450000.1,15004,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847115,628669.00
06/13/2016 15:45,2,1.945,ACTIVE,214.19,355.88,59.975,1465847103,"201051344000890","219011344069620",28.94,25.50,0,336.34,388.64,57.0,53.1,0.460,445633.0,445633.0,39397,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847116,628670.00
06/13/2016 15:45,2,1.916,ACTIVE,214.64,356.78,59.981,1465847103,"201051344000438","219011344069620",29.28,26.30,0,336.64,390.44,56.9,53.0,0.468,447595.9,447595.9,39403,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847117,628671.00
06/13/2016 15:45,2,1.938,ACTIVE,214.64,355.88,59.981,1465847103,"201051344000417","219011344069620",28.57,26.30,0,335.74,389.84,56.1,52.3,0.468,439911.5,439911.5,39567,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847118,628672.00
06/13/2016 15:45,2,1.783,ACTIVE,213.06,357.98,59.959,1465847103,"274151322000083","219011344069620",28.71,31.50,0,336.04,373.91,51.9,48.2,0.367,707291.3,707291.3,28358,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847119,628673.00
06/13/2016 15:45,2,1.885,ACTIVE,213.74,350.17,59.965,1465847103,"274151322000076","219011344069620",29.26,31.80,0,337.24,376.31,56.0,52.1,0.398,753385.5,753385.5,28353,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847120,628674.00
06/13/2016 15:45,2,1.963,ACTIVE,215.54,359.48,59.986,1465847103,"201051344000868","219011344069620",28.55,26.30,0,335.74,389.84,56.8,52.9,0.468,434922.1,434922.1,34653,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847121,628675.00
06/13/2016 15:45,2,1.871,ACTIVE,213.06,360.99,59.965,1465847103,"274151322000095","219011344069620",28.96,31.00,0,335.74,375.41,54.9,51.0,0.376,745631.8,745631.8,28274,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847122,628676.00
06/13/2016 15:45,2,1.945,ACTIVE,215.77,358.88,59.981,1465847103,"201051344000988","219011344069620",28.65,26.80,0,336.94,391.34,56.5,52.6,0.455,431931.0,431931.0,34947,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847123,628677.00
06/13/2016 15:45,2,1.920,ACTIVE,214.41,355.58,59.991,1465847103,"201051344001025","219011344069620",29.06,26.80,0,334.84,391.94,56.5,52.6,0.460,445755.3,445755.3,39455,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847123,628678.00
06/13/2016 15:45,2,1.898,ACTIVE,215.77,357.38,60.023,1465847103,"201051344000458","219011344069620",29.12,28.00,0,338.14,389.24,56.0,52.2,0.477,442777.3,442777.3,34872,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847124,628679.00
06/13/2016 15:45,2,1.924,ACTIVE,216.22,360.69,59.991,1465847103,"201051344000853","219011344069620",28.71,27.00,0,337.84,391.04,56.0,52.1,0.468,441501.9,441501.9,34476,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847125,628680.00
06/13/2016 15:45,2,1.861,ACTIVE,214.64,356.48,59.917,1465847103,"201051344000685","219011344069620",29.20,25.30,0,336.94,389.54,55.1,51.3,0.486,446986.7,446986.7,39304,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847126,628681.00
06/13/2016 15:45,2,1.869,ACTIVE,214.87,356.18,59.975,1465847103,"201051344000917","219011344069620",28.86,27.30,0,335.74,389.84,54.7,50.8,0.446,443766.1,443766.1,39304,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847127,628682.00
06/13/2016 15:45,2,1.867,ACTIVE,214.64,356.18,59.996,1465847103,"201051344001145","219011344069620",29.12,24.80,0,337.24,389.54,55.2,51.3,0.451,448998.2,448998.2,39154,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847128,628683.00
06/13/2016 15:45,2,1.895,ACTIVE,215.09,356.78,59.912,1465847103,"201051344000651","219011344069620",28.86,27.50,0,337.54,391.34,55.4,51.5,0.451,441480.6,441480.6,39507,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847129,628684.00
06/13/2016 15:45,2,1.738,ACTIVE,213.06,358.88,60.023,1465847103,"274151322000088","219011344069620",27.71,31.50,0,335.44,372.41,48.8,45.2,0.331,683311.6,683311.6,28015,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847130,628685.00
06/13/2016 15:45,2,1.229,ACTIVE,213.96,405.47,59.981,1465847103,"274151322000068","219011344069620",37.65,33.50,0,392.55,449.05,46.8,43.2,0.314,577861.2,577861.2,29573,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847131,628686.00
06/13/2016 15:45,2,1.922,ACTIVE,214.64,355.88,59.986,1465847103,"201051344001135","219011344069620",28.67,27.30,0,336.04,389.54,55.8,51.9,0.460,437497.6,437497.6,39442,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847132,628687.00
06/13/2016 15:45,2,1.910,ACTIVE,214.87,357.38,59.996,1465847103,"201051344000594","219011344069620",29.26,25.80,0,336.34,393.15,56.6,52.7,0.464,446746.9,446746.9,34917,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847132,628688.00
06/13/2016 15:45,2,1.891,ACTIVE,214.64,356.18,59.991,1465847103,"201051344001203","219011344069620",29.04,26.30,0,337.84,391.64,55.6,51.8,0.464,444630.9,444630.9,39483,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847133,628689.00
06/13/2016 15:45,2,1.750,ACTIVE,213.06,353.47,59.970,1465847103,"274151322000054","219011344069620",27.79,32.40,0,335.74,373.01,49.3,45.6,0.331,697877.7,697877.7,28040,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847134,628690.00
06/13/2016 15:45,2,1.928,ACTIVE,215.54,357.68,59.970,1465847103,"201051344000867","219011344069620",28.65,27.50,0,336.04,391.04,56.0,52.1,0.464,434132.9,434132.9,34916,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847135,628691.00
06/13/2016 15:45,2,1.855,ACTIVE,214.64,357.08,60.007,1465847103,"201051344001093","219011344069620",29.00,25.80,0,337.84,390.44,54.5,50.6,0.433,443029.7,443029.7,39361,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847136,628692.00
06/13/2016 15:45,2,1.902,ACTIVE,215.32,357.68,59.981,1465847103,"201051344000900","219011344069620",28.63,26.80,0,335.74,389.84,55.1,51.3,0.455,449855.4,449855.4,34309,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847137,628693.00
06/13/2016 15:45,2,1.861,ACTIVE,215.77,359.18,59.922,1465847103,"201051344000648","219011344069620",29.02,25.80,0,337.84,389.84,54.8,50.9,0.460,441461.5,441461.5,34600,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847138,628694.00
06/13/2016 15:45,2,1.883,ACTIVE,215.77,358.88,60.007,1465847103,"201051344000569","219011344069620",28.80,27.50,0,336.94,389.24,55.0,51.1,0.446,450940.0,450940.0,34232,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847139,628695.00
06/13/2016 15:45,2,1.896,ACTIVE,215.77,357.98,59.975,1465847103,"201051344000983","219011344069620",28.96,27.80,0,336.64,390.14,55.7,51.8,0.455,442513.9,442513.9,34713,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847140,628696.00
06/13/2016 15:45,2,1.918,ACTIVE,215.77,358.88,59.986,1465847103,"201051344001158","219011344069620",28.23,26.50,0,336.64,390.14,54.8,51.0,0.451,436594.7,436594.7,34980,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847141,628697.00
06/13/2016 15:45,2,1.861,ACTIVE,216.00,359.48,59.981,1465847103,"201051344000576","219011344069620",28.75,26.50,0,337.84,390.14,54.2,50.4,0.451,443670.1,443670.1,34384,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847142,628698.00
06/13/2016 15:45,2,1.703,ACTIVE,213.06,355.58,59.986,1465847103,"274151322000087","219011344069620",27.93,38.20,0,336.34,372.41,48.2,44.6,0.314,671262.1,671262.1,28153,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465847142,628699.00
06/13/2016 16:00,2,1.809,ACTIVE,215.54,355.88,60.034,1465848003,"201051344000645","219011344069620",28.47,27.30,0,337.54,383.83,52.2,48.4,0.429,443241.4,443241.4,34518,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848004,628700.00
06/13/2016 16:00,2,1.635,ACTIVE,213.51,356.18,59.981,1465848003,"274151322000085","219011344069620",27.83,31.80,0,337.84,367.30,46.0,42.5,0.309,699459.4,699459.4,28054,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848005,628701.00
06/13/2016 16:00,2,1.789,ACTIVE,214.64,356.18,59.965,1465848003,"201051344000633","219011344069620",29.08,26.30,0,336.34,384.43,52.7,49.0,0.442,434405.8,434405.8,35005,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848006,628702.00
06/13/2016 16:00,2,1.797,ACTIVE,215.09,357.68,59.928,1465848003,"201051344000469","219011344069620",28.90,25.30,0,336.64,384.13,52.6,48.9,0.442,435899.7,435899.7,34934,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848007,628703.00
06/13/2016 16:00,2,1.781,ACTIVE,213.96,354.37,60.007,1465848003,"201051344000646","219011344069620",28.84,25.80,0,334.54,380.82,52.1,48.3,0.433,438965.2,438965.2,39481,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848008,628704.00
06/13/2016 16:00,2,1.678,ACTIVE,213.29,354.07,59.981,1465848003,"274151322000052","219011344069620",28.49,31.50,0,337.24,368.20,48.3,44.7,0.327,713741.9,713741.9,28280,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848009,628705.00
06/13/2016 16:00,2,1.844,ACTIVE,214.64,355.28,59.986,1465848003,"201051344000585","219011344069620",28.73,26.50,0,337.84,382.63,53.7,49.9,0.438,446159.8,446159.8,39488,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848010,628706.00
06/13/2016 16:00,2,1.717,ACTIVE,213.96,353.17,59.975,1465848003,"201051344001230","219011344069620",29.40,24.50,0,335.44,379.02,51.2,47.5,0.415,442497.9,442497.9,39291,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848011,628707.00
06/13/2016 16:00,2,1.746,ACTIVE,214.87,355.28,59.981,1465848003,"201051344000582","219011344069620",28.88,26.30,0,336.34,382.03,51.1,47.4,0.415,435847.7,435847.7,39446,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848012,628708.00
06/13/2016 16:00,2,1.789,ACTIVE,213.96,354.07,59.933,1465848003,"201051344000955","219011344069620",28.98,26.30,0,335.44,379.32,52.5,48.8,0.438,448468.3,448468.3,39380,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848013,628709.00
06/13/2016 16:00,2,1.115,ACTIVE,213.51,410.88,59.965,1465848003,"274151322000094","219011344069620",38.13,32.80,0,339.04,444.24,43.3,39.8,0.292,577975.7,577975.7,29365,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848014,628710.00
06/13/2016 16:00,2,1.795,ACTIVE,215.09,355.88,59.975,1465848003,"201051344000579","219011344069620",29.66,25.50,0,336.94,384.43,53.9,50.1,0.433,450012.7,450012.7,15005,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848015,628711.00
06/13/2016 16:00,2,1.793,ACTIVE,213.96,353.77,59.991,1465848003,"201051344000890","219011344069620",28.94,25.30,0,336.04,379.62,52.6,48.9,0.415,445645.2,445645.2,39398,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848016,628712.00
06/13/2016 16:00,2,1.775,ACTIVE,214.41,354.97,59.970,1465848003,"201051344000438","219011344069620",29.06,25.80,0,337.84,381.42,52.3,48.5,0.442,447608.0,447608.0,39404,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848016,628713.00
06/13/2016 16:00,2,1.770,ACTIVE,214.19,354.37,59.970,1465848003,"201051344000417","219011344069620",28.92,25.80,0,336.34,380.52,51.9,48.2,0.438,439923.6,439923.6,39568,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848017,628714.00
06/13/2016 16:00,2,1.656,ACTIVE,213.06,352.27,59.975,1465848003,"274151322000083","219011344069620",28.59,31.30,0,337.24,367.90,48.0,44.4,0.331,707302.3,707302.3,28359,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848018,628715.00
06/13/2016 16:00,2,1.746,ACTIVE,213.74,355.58,59.975,1465848003,"274151322000076","219011344069620",29.20,30.80,0,338.74,370.00,51.6,47.9,0.367,753397.4,753397.4,28354,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848019,628716.00
06/13/2016 16:00,2,1.816,ACTIVE,214.64,355.58,59.975,1465848003,"201051344000868","219011344069620",28.73,25.50,0,335.44,383.23,52.9,49.1,0.429,434934.3,434934.3,34654,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848020,628717.00
06/13/2016 16:00,2,1.750,ACTIVE,213.29,358.88,59.933,1465848003,"274151322000095","219011344069620",28.73,30.30,0,337.54,369.70,50.9,47.2,0.340,745643.5,745643.5,28275,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848021,628718.00
06/13/2016 16:00,2,1.809,ACTIVE,215.09,357.68,59.975,1465848003,"201051344000988","219011344069620",28.69,26.30,0,336.34,384.13,52.6,48.8,0.451,431943.2,431943.2,34948,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848022,628719.00
06/13/2016 16:00,2,1.773,ACTIVE,214.19,354.07,59.975,1465848003,"201051344001025","219011344069620",29.34,26.30,0,337.54,380.52,52.8,49.0,0.424,445767.6,445767.6,39456,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848023,628720.00
06/13/2016 16:00,2,1.768,ACTIVE,215.09,355.58,59.949,1465848003,"201051344000458","219011344069620",29.28,27.50,0,336.64,383.83,52.5,48.7,0.446,442789.4,442789.4,34873,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848024,628721.00
06/13/2016 16:00,2,1.779,ACTIVE,215.77,357.08,59.975,1465848003,"201051344000853","219011344069620",29.10,27.00,0,339.34,383.53,52.5,48.7,0.438,441514.0,441514.0,34477,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848025,628722.00
06/13/2016 16:00,2,1.730,ACTIVE,214.41,354.67,59.970,1465848003,"201051344000685","219011344069620",29.30,24.80,0,336.64,380.82,51.4,47.7,0.455,446998.6,446998.6,39305,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848026,628723.00
06/13/2016 16:00,2,1.740,ACTIVE,214.19,353.77,59.954,1465848003,"201051344000917","219011344069620",29.10,27.00,0,336.34,380.52,51.3,47.6,0.429,443778.0,443778.0,39305,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848027,628724.00
06/13/2016 16:00,2,1.752,ACTIVE,214.41,354.07,59.965,1465848003,"201051344001145","219011344069620",29.10,24.80,0,337.24,380.52,51.7,48.0,0.429,449010.2,449010.2,39155,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848028,628725.00
06/13/2016 16:00,2,1.764,ACTIVE,214.64,356.18,59.965,1465848003,"201051344000651","219011344069620",29.00,27.00,0,338.44,382.03,51.9,48.1,0.424,441492.7,441492.7,39508,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848029,628726.00
06/13/2016 16:00,2,1.629,ACTIVE,213.06,353.47,59.965,1465848003,"274151322000088","219011344069620",27.65,30.80,0,336.94,366.70,45.6,42.1,0.305,683322.0,683322.0,28016,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848029,628727.00
06/13/2016 16:00,2,1.141,ACTIVE,214.41,412.38,59.981,1465848003,"274151322000068","219011344069620",37.71,33.00,0,339.04,445.15,43.8,40.3,0.292,577871.2,577871.2,29574,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848030,628728.00
06/13/2016 16:00,2,1.785,ACTIVE,214.19,354.07,59.959,1465848003,"201051344001135","219011344069620",29.06,26.80,0,337.54,379.92,52.6,48.8,0.433,437509.8,437509.8,39443,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848031,628729.00
06/13/2016 16:00,2,1.816,ACTIVE,214.41,355.88,59.965,1465848003,"201051344000594","219011344069620",29.08,25.30,0,337.54,384.13,53.5,49.7,0.438,446759.4,446759.4,34918,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848032,628730.00
06/13/2016 16:00,2,1.797,ACTIVE,214.64,354.67,59.959,1465848003,"201051344001203","219011344069620",28.82,26.00,0,337.84,382.03,52.5,48.7,0.429,444643.0,444643.0,39484,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848033,628731.00
06/13/2016 16:00,2,1.656,ACTIVE,213.51,358.28,59.959,1465848003,"274151322000054","219011344069620",27.73,31.80,0,337.24,367.00,46.5,43.0,0.318,697888.4,697888.4,28041,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848034,628732.00
06/13/2016 16:00,2,1.814,ACTIVE,215.09,354.97,59.959,1465848003,"201051344000867","219011344069620",28.84,27.00,0,337.24,382.93,53.0,49.2,0.429,434145.2,434145.2,34917,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848035,628733.00
06/13/2016 16:00,2,1.746,ACTIVE,214.64,354.67,59.970,1465848003,"201051344001093","219011344069620",29.08,25.50,0,337.84,381.42,51.5,47.7,0.415,443041.6,443041.6,39362,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848036,628734.00
06/13/2016 16:00,2,1.793,ACTIVE,215.09,356.78,59.959,1465848003,"201051344000900","219011344069620",28.90,26.30,0,336.04,384.73,52.5,48.7,0.446,449867.6,449867.6,34310,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848037,628735.00
06/13/2016 16:00,2,1.744,ACTIVE,215.32,357.98,59.970,1465848003,"201051344000648","219011344069620",29.50,25.50,0,336.04,382.93,52.1,48.4,0.433,441473.6,441473.6,34601,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848038,628736.00
06/13/2016 16:00,2,1.779,ACTIVE,215.32,357.98,59.944,1465848003,"201051344000569","219011344069620",29.12,27.00,0,337.84,383.23,52.5,48.8,0.433,450952.2,450952.2,34233,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848039,628737.00
06/13/2016 16:00,2,1.797,ACTIVE,215.32,356.18,59.959,1465848003,"201051344000983","219011344069620",29.26,27.30,0,336.64,382.33,53.3,49.5,0.442,442526.2,442526.2,34714,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848040,628738.00
06/13/2016 16:00,2,1.807,ACTIVE,215.32,355.88,60.002,1465848003,"201051344001158","219011344069620",28.75,26.00,0,337.84,382.33,52.6,48.8,0.442,436606.9,436606.9,34981,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848041,628739.00
06/13/2016 16:00,2,1.799,ACTIVE,215.54,358.58,59.944,1465848003,"201051344000576","219011344069620",28.49,26.30,0,338.44,382.03,51.9,48.2,0.429,443682.1,443682.1,34385,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848042,628740.00
06/13/2016 16:00,2,1.635,ACTIVE,213.51,352.87,59.965,1465848003,"274151322000087","219011344069620",27.83,37.50,0,336.94,366.70,46.1,42.6,0.287,671272.7,671272.7,28154,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848043,628741.00
06/13/2016 16:15,2,1.969,ACTIVE,215.54,357.38,59.901,1465848903,"201051344000645","219011344069620",28.88,27.00,0,338.14,384.73,57.6,53.7,0.477,443253.8,443253.8,34519,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848904,628742.00
06/13/2016 16:15,2,1.773,ACTIVE,213.51,357.38,59.965,1465848903,"274151322000085","219011344069620",28.21,30.80,0,335.44,367.90,50.6,46.9,0.345,699470.2,699470.2,28055,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848905,628743.00
06/13/2016 16:15,2,1.973,ACTIVE,215.54,357.68,59.959,1465848903,"201051344000633","219011344069620",29.10,25.50,0,334.24,385.63,58.2,54.2,0.499,434418.3,434418.3,35006,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848906,628744.00
