ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 16:15,2,1.996,ACTIVE,215.09,357.08,59.981,1465848903,"201051344000469","219011344069620",28.75,24.80,0,336.34,385.33,58.1,54.2,0.486,435912.3,435912.3,34935,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848907,628745.00
06/13/2016 16:15,2,1.930,ACTIVE,214.19,356.48,60.007,1465848903,"201051344000646","219011344069620",29.38,25.00,0,333.93,379.92,57.4,53.5,0.486,438977.6,438977.6,39482,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848908,628746.00
06/13/2016 16:15,2,1.836,ACTIVE,213.06,347.16,60.002,1465848903,"274151322000052","219011344069620",28.73,30.80,0,334.24,369.40,53.4,49.6,0.362,713753.5,713753.5,28281,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848909,628747.00
06/13/2016 16:15,2,1.969,ACTIVE,214.87,357.98,59.959,1465848903,"201051344000585","219011344069620",29.64,26.00,0,335.74,383.83,59.2,55.2,0.491,446172.6,446172.6,39489,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848910,628748.00
06/13/2016 16:15,2,1.906,ACTIVE,214.19,354.97,60.034,1465848903,"201051344001230","219011344069620",29.38,24.00,0,333.93,377.82,56.8,52.9,0.464,442510.1,442510.1,39292,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848911,628749.00
06/13/2016 16:15,2,1.914,ACTIVE,215.09,357.68,59.965,1465848903,"201051344000582","219011344069620",29.20,25.80,0,335.14,383.83,56.6,52.7,0.433,435859.9,435859.9,39447,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848912,628750.00
06/13/2016 16:15,2,1.934,ACTIVE,214.19,356.48,59.975,1465848903,"201051344000955","219011344069620",29.66,25.80,0,334.24,379.02,58.1,54.2,0.486,448480.8,448480.8,39381,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848913,628751.00
06/13/2016 16:15,2,1.238,ACTIVE,213.29,412.98,59.965,1465848903,"274151322000094","219011344069620",37.91,32.60,0,337.24,442.74,47.6,44.0,0.318,577985.8,577985.8,29366,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848914,628752.00
06/13/2016 16:15,2,2.012,ACTIVE,215.32,360.38,59.986,1465848903,"201051344000579","219011344069620",29.34,24.80,0,337.54,385.93,59.8,55.8,0.486,450025.6,450025.6,15006,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848915,628753.00
06/13/2016 16:15,2,1.984,ACTIVE,214.19,356.18,60.018,1465848903,"201051344000890","219011344069620",29.00,24.80,0,335.14,380.22,58.3,54.4,0.473,445657.8,445657.8,39399,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848916,628754.00
06/13/2016 16:15,2,1.941,ACTIVE,214.64,357.08,60.002,1465848903,"201051344000438","219011344069620",29.50,25.50,0,335.74,383.53,58.0,54.1,0.486,447620.5,447620.5,39405,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848917,628755.00
06/13/2016 16:15,2,1.959,ACTIVE,214.64,357.38,59.938,1465848903,"201051344000417","219011344069620",28.98,25.30,0,334.84,382.63,57.5,53.6,0.477,439936.0,439936.0,39569,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848917,628756.00
06/13/2016 16:15,2,1.814,ACTIVE,213.06,353.77,59.917,1465848903,"274151322000083","219011344069620",28.94,30.50,0,334.54,368.50,53.2,49.4,0.376,707313.7,707313.7,28360,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848918,628757.00
06/13/2016 16:15,2,1.922,ACTIVE,213.51,350.17,59.954,1465848903,"274151322000076","219011344069620",29.38,30.30,0,335.74,371.51,57.1,53.2,0.407,753409.8,753409.8,28355,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848919,628758.00
06/13/2016 16:15,2,1.994,ACTIVE,215.09,358.58,59.949,1465848903,"201051344000868","219011344069620",29.00,25.30,0,336.64,383.83,58.6,54.7,0.477,434946.9,434946.9,34655,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848920,628759.00
06/13/2016 16:15,2,1.908,ACTIVE,213.29,360.69,59.965,1465848903,"274151322000095","219011344069620",29.28,30.00,0,335.14,370.00,56.6,52.7,0.380,745655.7,745655.7,28276,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848921,628760.00
06/13/2016 16:15,2,1.992,ACTIVE,215.09,360.08,59.928,1465848903,"201051344000988","219011344069620",29.00,25.50,0,336.04,385.93,58.6,54.7,0.504,431955.8,431955.8,34949,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848922,628761.00
06/13/2016 16:15,2,1.992,ACTIVE,214.64,355.58,59.944,1465848903,"201051344001025","219011344069620",29.10,25.80,0,335.14,382.93,58.7,54.7,0.477,445780.2,445780.2,39457,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848923,628762.00
06/13/2016 16:15,2,1.984,ACTIVE,215.32,358.28,60.007,1465848903,"201051344000458","219011344069620",29.06,27.00,0,336.94,385.33,58.4,54.5,0.491,442802.0,442802.0,34874,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848924,628763.00
06/13/2016 16:15,2,1.994,ACTIVE,215.77,359.18,59.959,1465848903,"201051344000853","219011344069620",28.96,26.30,0,337.24,383.53,58.5,54.5,0.486,441526.6,441526.6,34478,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848925,628764.00
06/13/2016 16:15,2,1.922,ACTIVE,214.64,357.08,59.933,1465848903,"201051344000685","219011344069620",29.46,24.50,0,335.14,383.23,57.4,53.4,0.499,447010.9,447010.9,39306,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848926,628765.00
06/13/2016 16:15,2,1.916,ACTIVE,214.64,356.78,59.922,1465848903,"201051344000917","219011344069620",29.48,26.50,0,335.14,383.23,57.2,53.3,0.473,443790.2,443790.2,39306,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848926,628766.00
06/13/2016 16:15,2,1.928,ACTIVE,214.41,356.78,60.007,1465848903,"201051344001145","219011344069620",29.50,24.30,0,336.04,382.93,57.6,53.7,0.477,449022.5,449022.5,39156,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848927,628767.00
06/13/2016 16:15,2,1.986,ACTIVE,214.87,357.08,60.018,1465848903,"201051344000651","219011344069620",28.75,26.50,0,336.04,384.43,57.9,53.9,0.473,441505.1,441505.1,39509,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848928,628768.00
06/13/2016 16:15,2,1.781,ACTIVE,212.83,353.47,59.912,1465848903,"274151322000088","219011344069620",28.21,30.00,0,334.24,367.30,50.9,47.2,0.336,683332.9,683332.9,28017,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848929,628769.00
06/13/2016 16:15,2,1.215,ACTIVE,213.74,423.50,59.944,1465848903,"274151322000068","219011344069620",39.28,32.40,0,337.24,444.24,48.3,44.7,0.323,577881.5,577881.5,29575,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848930,628770.00
06/13/2016 16:15,2,1.965,ACTIVE,214.41,356.18,59.970,1465848903,"201051344001135","219011344069620",29.42,26.30,0,335.44,381.12,58.6,54.6,0.482,437522.3,437522.3,39444,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848931,628771.00
06/13/2016 16:15,2,1.988,ACTIVE,214.64,357.98,59.970,1465848903,"201051344000594","219011344069620",29.66,24.80,0,335.44,383.23,59.8,55.8,0.491,446772.1,446772.1,34919,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848932,628772.00
06/13/2016 16:15,2,1.971,ACTIVE,214.64,356.48,59.970,1465848903,"201051344001203","219011344069620",29.30,26.00,0,335.74,385.03,58.5,54.5,0.486,444655.5,444655.5,39485,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848933,628773.00
06/13/2016 16:15,2,1.828,ACTIVE,213.29,358.58,60.002,1465848903,"274151322000054","219011344069620",27.93,31.30,0,334.54,368.80,51.8,48.0,0.358,697899.4,697899.4,28042,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848934,628774.00
06/13/2016 16:15,2,2.004,ACTIVE,215.09,357.38,59.933,1465848903,"201051344000867","219011344069620",29.18,26.50,0,336.64,384.73,59.3,55.3,0.482,434157.9,434157.9,34918,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848934,628775.00
06/13/2016 16:15,2,1.949,ACTIVE,214.87,358.28,59.965,1465848903,"201051344001093","219011344069620",29.16,25.30,0,335.44,383.23,57.6,53.7,0.464,443053.9,443053.9,39363,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848935,628776.00
06/13/2016 16:15,2,2.006,ACTIVE,215.09,357.38,59.975,1465848903,"201051344000900","219011344069620",28.92,26.00,0,336.94,385.33,58.8,54.8,0.473,449880.1,449880.1,34311,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848936,628777.00
06/13/2016 16:15,2,1.967,ACTIVE,215.32,358.28,59.959,1465848903,"201051344000648","219011344069620",29.24,25.50,0,337.54,384.73,58.3,54.4,0.482,441486.1,441486.1,34602,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848937,628778.00
06/13/2016 16:15,2,2.014,ACTIVE,215.32,357.68,59.912,1465848903,"201051344000569","219011344069620",28.82,26.50,0,336.94,385.33,58.8,54.8,0.491,450964.8,450964.8,34234,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848938,628779.00
06/13/2016 16:15,2,2.008,ACTIVE,215.32,359.78,59.965,1465848903,"201051344000983","219011344069620",29.26,26.80,0,337.24,385.63,59.5,55.5,0.477,442538.9,442538.9,34715,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848939,628780.00
06/13/2016 16:15,2,1.992,ACTIVE,215.32,356.78,59.965,1465848903,"201051344001158","219011344069620",29.16,25.50,0,337.24,385.03,58.9,54.9,0.517,436619.4,436619.4,34982,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848940,628781.00
06/13/2016 16:15,2,1.959,ACTIVE,215.77,359.48,59.938,1465848903,"201051344000576","219011344069620",29.26,26.00,0,337.54,384.73,58.1,54.2,0.482,443694.5,443694.5,34386,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848941,628782.00
06/13/2016 16:15,2,1.803,ACTIVE,213.29,359.48,59.949,1465848903,"274151322000087","219011344069620",28.19,36.50,0,334.24,367.60,51.5,47.8,0.327,671283.6,671283.6,28155,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465848942,628783.00
06/13/2016 16:30,2,1.541,ACTIVE,215.09,353.77,59.949,1465849803,"201051344000645","219011344069620",28.51,26.80,0,336.94,384.43,44.5,41.0,0.362,443265.2,443265.2,34520,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849804,628784.00
06/13/2016 16:30,2,1.387,ACTIVE,213.29,345.96,59.986,1465849803,"274151322000085","219011344069620",27.89,30.00,0,338.44,368.20,39.2,35.9,0.261,699480.3,699480.3,28056,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849805,628785.00
06/13/2016 16:30,2,1.529,ACTIVE,215.09,355.28,60.018,1465849803,"201051344000633","219011344069620",28.98,25.30,0,336.34,385.33,45.0,41.5,0.362,434429.8,434429.8,35007,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849806,628786.00
06/13/2016 16:30,2,1.523,ACTIVE,214.87,354.07,59.991,1465849803,"201051344000469","219011344069620",29.08,24.50,0,336.94,385.33,44.9,41.4,0.371,435923.8,435923.8,34936,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849807,628787.00
06/13/2016 16:30,2,1.502,ACTIVE,213.74,351.97,60.002,1465849803,"201051344000646","219011344069620",29.14,24.80,0,335.44,383.53,44.4,40.9,0.367,438989.0,438989.0,39483,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849808,628788.00
06/13/2016 16:30,2,1.420,ACTIVE,213.06,345.36,59.986,1465849803,"274151322000052","219011344069620",28.69,29.80,0,336.94,369.10,41.2,37.9,0.287,713764.0,713764.0,28282,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849809,628789.00
06/13/2016 16:30,2,1.557,ACTIVE,214.64,353.17,60.007,1465849803,"201051344000585","219011344069620",29.00,25.50,0,336.94,385.03,45.8,42.2,0.376,446184.3,446184.3,39490,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849810,628790.00
06/13/2016 16:30,2,1.463,ACTIVE,213.96,350.47,59.996,1465849803,"201051344001230","219011344069620",29.44,23.80,0,335.74,379.32,43.6,40.2,0.349,442521.3,442521.3,39293,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849811,628791.00
06/13/2016 16:30,2,1.486,ACTIVE,214.87,353.47,59.991,1465849803,"201051344000582","219011344069620",28.94,25.50,0,337.84,385.03,43.6,40.2,0.349,435871.0,435871.0,39448,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849812,628792.00
06/13/2016 16:30,2,1.514,ACTIVE,213.96,351.07,59.996,1465849803,"201051344000955","219011344069620",29.32,25.50,0,335.74,383.23,45.0,41.5,0.371,448492.3,448492.3,39382,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849813,628793.00
06/13/2016 16:30,2,0.932,ACTIVE,213.51,412.98,59.986,1465849803,"274151322000094","219011344069620",38.35,31.80,0,339.34,446.65,36.6,33.4,0.252,577995.1,577995.1,29367,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849813,628794.00
06/13/2016 16:30,2,1.543,ACTIVE,215.09,354.67,59.991,1465849803,"201051344000579","219011344069620",29.46,24.50,0,336.64,385.93,46.1,42.6,0.376,450037.4,450037.4,15007,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849814,628795.00
06/13/2016 16:30,2,1.529,ACTIVE,213.96,351.97,59.996,1465849803,"201051344000890","219011344069620",29.00,24.50,0,335.44,383.83,45.0,41.5,0.358,445669.2,445669.2,39400,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849815,628796.00
06/13/2016 16:30,2,1.510,ACTIVE,214.41,352.57,59.991,1465849803,"201051344000438","219011344069620",29.22,25.00,0,336.94,385.03,44.7,41.2,0.367,447631.9,447631.9,39406,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849816,628797.00
06/13/2016 16:30,2,1.531,ACTIVE,214.19,352.27,59.986,1465849803,"201051344000417","219011344069620",28.63,25.00,0,336.34,383.23,44.4,40.9,0.367,439947.3,439947.3,39570,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849817,628798.00
06/13/2016 16:30,2,1.387,ACTIVE,213.06,355.28,59.996,1465849803,"274151322000083","219011344069620",28.88,29.50,0,336.94,369.10,40.6,37.3,0.283,707324.1,707324.1,28361,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849818,628799.00
06/13/2016 16:30,2,1.471,ACTIVE,213.96,350.17,60.007,1465849803,"274151322000076","219011344069620",29.38,29.30,0,338.14,372.11,43.8,40.3,0.305,753421.0,753421.0,28356,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849819,628800.00
06/13/2016 16:30,2,1.549,ACTIVE,214.64,353.47,60.034,1465849803,"201051344000868","219011344069620",28.65,25.00,0,336.94,385.93,45.0,41.5,0.358,434958.4,434958.4,34656,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849820,628801.00
06/13/2016 16:30,2,1.471,ACTIVE,213.29,346.56,60.002,1465849803,"274151322000095","219011344069620",28.98,29.00,0,336.94,370.60,43.2,39.7,0.287,745666.8,745666.8,28277,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849821,628802.00
06/13/2016 16:30,2,1.520,ACTIVE,214.87,354.37,60.002,1465849803,"201051344000988","219011344069620",28.96,25.30,0,336.34,385.93,44.5,41.1,0.376,431967.2,431967.2,34950,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849822,628803.00
06/13/2016 16:30,2,1.539,ACTIVE,214.19,351.67,59.949,1465849803,"201051344001025","219011344069620",28.73,25.30,0,337.24,384.43,44.8,41.3,0.349,445791.7,445791.7,39458,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849823,628804.00
06/13/2016 16:30,2,1.523,ACTIVE,214.87,354.07,59.996,1465849803,"201051344000458","219011344069620",28.94,26.80,0,336.64,385.33,44.7,41.2,0.380,442813.4,442813.4,34875,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849824,628805.00
06/13/2016 16:30,2,1.537,ACTIVE,215.54,356.78,59.991,1465849803,"201051344000853","219011344069620",28.59,25.80,0,338.14,385.33,44.5,41.1,0.367,441538.0,441538.0,34479,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849824,628806.00
06/13/2016 16:30,2,1.465,ACTIVE,214.41,353.47,59.991,1465849803,"201051344000685","219011344069620",29.32,24.30,0,336.64,383.83,43.6,40.1,0.376,447022.1,447022.1,39307,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849825,628807.00
06/13/2016 16:30,2,1.494,ACTIVE,214.41,352.27,59.996,1465849803,"201051344000917","219011344069620",28.75,26.00,0,337.24,384.73,43.5,40.1,0.358,443801.3,443801.3,39307,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849826,628808.00
06/13/2016 16:30,2,1.498,ACTIVE,214.41,351.97,59.986,1465849803,"201051344001145","219011344069620",28.96,24.00,0,337.24,384.13,44.0,40.5,0.358,449033.7,449033.7,39157,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849827,628809.00
06/13/2016 16:30,2,1.508,ACTIVE,214.64,352.57,59.996,1465849803,"201051344000651","219011344069620",28.75,26.50,0,337.84,385.03,43.9,40.5,0.358,441516.3,441516.3,39510,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849828,628810.00
06/13/2016 16:30,2,1.375,ACTIVE,213.06,351.37,60.002,1465849803,"274151322000088","219011344069620",27.77,29.50,0,336.94,367.90,38.7,35.4,0.256,683342.7,683342.7,28018,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849829,628811.00
06/13/2016 16:30,2,0.938,ACTIVE,213.96,415.99,59.991,1465849803,"274151322000068","219011344069620",38.84,31.80,0,338.44,444.54,37.2,34.0,0.247,577890.8,577890.8,29576,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849830,628812.00
06/13/2016 16:30,2,1.533,ACTIVE,214.19,351.37,60.012,1465849803,"201051344001135","219011344069620",28.88,25.80,0,337.54,383.53,44.9,41.4,0.358,437533.7,437533.7,39445,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849831,628813.00
06/13/2016 16:30,2,1.545,ACTIVE,214.41,353.47,59.996,1465849803,"201051344000594","219011344069620",29.04,24.50,0,336.34,384.43,45.5,42.0,0.362,446783.8,446783.8,34920,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849832,628814.00
06/13/2016 16:30,2,1.510,ACTIVE,214.41,352.57,60.007,1465849803,"201051344001203","219011344069620",29.08,25.50,0,336.94,385.33,44.5,41.0,0.362,444666.9,444666.9,39486,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849833,628815.00
06/13/2016 16:30,2,1.387,ACTIVE,213.29,352.87,60.023,1465849803,"274151322000054","219011344069620",28.05,30.50,0,337.24,369.10,39.4,36.1,0.261,697909.4,697909.4,28043,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849834,628816.00
06/13/2016 16:30,2,1.551,ACTIVE,215.09,352.57,60.007,1465849803,"201051344000867","219011344069620",28.67,26.30,0,337.54,385.33,45.0,41.5,0.358,434169.4,434169.4,34919,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849835,628817.00
06/13/2016 16:30,2,1.490,ACTIVE,214.41,352.87,60.007,1465849803,"201051344001093","219011344069620",29.02,24.80,0,337.54,384.43,43.9,40.4,0.349,443065.1,443065.1,39364,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849836,628818.00
06/13/2016 16:30,2,1.512,ACTIVE,214.87,354.07,59.938,1465849803,"201051344000900","219011344069620",28.96,25.50,0,335.74,385.63,44.3,40.8,0.362,449891.5,449891.5,34312,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849837,628819.00
06/13/2016 16:30,2,1.508,ACTIVE,215.32,354.07,60.007,1465849803,"201051344000648","219011344069620",28.92,25.30,0,336.04,385.33,44.2,40.8,0.349,441497.3,441497.3,34603,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849837,628820.00
06/13/2016 16:30,2,1.512,ACTIVE,215.09,354.07,60.039,1465849803,"201051344000569","219011344069620",29.08,26.30,0,337.54,385.93,44.5,41.1,0.362,450976.1,450976.1,34235,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849838,628821.00
06/13/2016 16:30,2,1.525,ACTIVE,215.09,353.77,60.007,1465849803,"201051344000983","219011344069620",29.26,26.30,0,337.84,386.53,45.2,41.7,0.371,442550.4,442550.4,34716,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849839,628822.00
06/13/2016 16:30,2,1.525,ACTIVE,214.87,353.47,60.007,1465849803,"201051344001158","219011344069620",28.80,25.00,0,336.94,385.63,44.5,41.1,0.367,436630.7,436630.7,34983,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849840,628823.00
06/13/2016 16:30,2,1.510,ACTIVE,215.32,355.58,59.965,1465849803,"201051344000576","219011344069620",28.75,25.50,0,336.34,384.43,44.0,40.5,0.362,443705.7,443705.7,34387,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849841,628824.00
06/13/2016 16:30,2,1.387,ACTIVE,213.29,353.77,59.996,1465849803,"274151322000087","219011344069620",27.79,36.00,0,336.94,367.90,39.0,35.7,0.243,671293.5,671293.5,28156,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465849842,628825.00
06/13/2016 16:45,2,1.576,ACTIVE,215.54,354.37,59.933,1465850703,"201051344000645","219011344069620",28.29,26.30,0,337.54,379.62,45.1,41.7,0.367,443276.1,443276.1,34521,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850704,628826.00
06/13/2016 16:45,2,1.416,ACTIVE,213.96,348.96,59.959,1465850703,"274151322000085","219011344069620",27.83,29.80,0,338.44,365.80,40.0,36.6,0.278,699489.8,699489.8,28057,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850705,628827.00
06/13/2016 16:45,2,1.545,ACTIVE,215.32,355.88,59.922,1465850703,"201051344000633","219011344069620",29.14,25.00,0,336.64,379.92,45.6,42.1,0.358,434440.8,434440.8,35008,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850706,628828.00
06/13/2016 16:45,2,1.543,ACTIVE,215.32,354.67,59.965,1465850703,"201051344000469","219011344069620",29.20,24.30,0,337.54,381.42,45.6,42.1,0.384,435934.7,435934.7,34937,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850707,628829.00
06/13/2016 16:45,2,1.518,ACTIVE,214.41,352.27,59.954,1465850703,"201051344000646","219011344069620",29.24,24.30,0,333.93,377.52,45.0,41.5,0.376,438999.8,438999.8,39484,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850708,628830.00
06/13/2016 16:45,2,1.449,ACTIVE,213.51,352.57,59.944,1465850703,"274151322000052","219011344069620",28.47,29.30,0,337.24,366.40,41.8,38.4,0.274,713774.0,713774.0,28283,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850709,628831.00
06/13/2016 16:45,2,1.574,ACTIVE,215.09,353.17,59.965,1465850703,"201051344000585","219011344069620",29.04,25.50,0,336.94,380.22,46.3,42.8,0.376,446195.5,446195.5,39491,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850710,628832.00
06/13/2016 16:45,2,1.510,ACTIVE,214.41,351.07,59.970,1465850703,"201051344001230","219011344069620",29.02,23.30,0,335.14,374.51,44.4,41.0,0.358,442532.0,442532.0,39294,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850711,628833.00
06/13/2016 16:45,2,1.494,ACTIVE,215.32,353.77,59.970,1465850703,"201051344000582","219011344069620",29.02,25.30,0,336.34,379.62,44.0,40.5,0.354,435881.6,435881.6,39449,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850712,628834.00
06/13/2016 16:45,2,1.551,ACTIVE,214.41,352.27,59.965,1465850703,"201051344000955","219011344069620",28.86,25.30,0,335.44,375.41,45.4,41.9,0.371,448503.3,448503.3,39383,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850713,628835.00
06/13/2016 16:45,2,0.924,ACTIVE,213.51,422.30,59.954,1465850703,"274151322000094","219011344069620",39.08,31.30,0,337.84,439.74,36.6,33.4,0.247,578003.9,578003.9,29368,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850714,628836.00
06/13/2016 16:45,2,1.561,ACTIVE,215.32,355.28,59.965,1465850703,"201051344000579","219011344069620",29.48,24.30,0,337.84,380.82,46.6,43.1,0.367,450048.6,450048.6,15008,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850715,628837.00
06/13/2016 16:45,2,1.525,ACTIVE,214.64,352.57,59.928,1465850703,"201051344000890","219011344069620",29.40,24.30,0,336.04,378.42,45.5,42.0,0.354,445680.2,445680.2,39401,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850716,628838.00
06/13/2016 16:45,2,1.539,ACTIVE,214.87,353.17,60.002,1465850703,"201051344000438","219011344069620",28.77,24.80,0,336.34,379.62,44.9,41.4,0.371,447642.8,447642.8,39407,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850717,628839.00
06/13/2016 16:45,2,1.553,ACTIVE,214.87,353.17,60.007,1465850703,"201051344000417","219011344069620",28.37,24.80,0,336.04,378.42,44.6,41.2,0.367,439958.1,439958.1,39571,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850718,628840.00
06/13/2016 16:45,2,1.420,ACTIVE,213.51,354.07,59.959,1465850703,"274151322000083","219011344069620",28.43,29.50,0,337.24,366.10,40.9,37.6,0.274,707334.0,707334.0,28362,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850719,628841.00
06/13/2016 16:45,2,1.492,ACTIVE,214.41,356.18,59.965,1465850703,"274151322000076","219011344069620",29.18,29.30,0,338.44,368.50,44.1,40.6,0.309,753431.7,753431.7,28357,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850720,628842.00
06/13/2016 16:45,2,1.533,ACTIVE,214.87,354.07,59.965,1465850703,"201051344000868","219011344069620",29.10,24.50,0,337.24,381.12,45.2,41.7,0.367,434969.5,434969.5,34657,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850721,628843.00
06/13/2016 16:45,2,1.490,ACTIVE,213.74,351.37,59.965,1465850703,"274151322000095","219011344069620",28.71,28.50,0,337.54,367.60,43.4,39.9,0.287,745677.3,745677.3,28278,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850722,628844.00
06/13/2016 16:45,2,1.525,ACTIVE,215.09,357.08,59.922,1465850703,"201051344000988","219011344069620",29.00,25.00,0,336.34,380.82,44.8,41.3,0.380,431978.1,431978.1,34951,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850723,628845.00
06/13/2016 16:45,2,1.531,ACTIVE,214.64,352.87,59.965,1465850703,"201051344001025","219011344069620",29.06,25.30,0,336.94,379.02,45.1,41.6,0.354,445802.7,445802.7,39459,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850724,628846.00
06/13/2016 16:45,2,1.545,ACTIVE,215.09,353.77,59.912,1465850703,"201051344000458","219011344069620",28.53,26.50,0,338.44,380.52,44.7,41.2,0.376,442824.3,442824.3,34876,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850725,628847.00
06/13/2016 16:45,2,1.518,ACTIVE,215.54,354.97,59.970,1465850703,"201051344000853","219011344069620",29.06,25.50,0,337.84,379.62,44.7,41.2,0.367,441548.9,441548.9,34480,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850725,628848.00
06/13/2016 16:45,2,1.480,ACTIVE,214.87,353.47,59.975,1465850703,"201051344000685","219011344069620",29.16,24.00,0,335.74,379.32,43.8,40.3,0.371,447032.7,447032.7,39308,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850726,628849.00
06/13/2016 16:45,2,1.490,ACTIVE,214.87,352.87,59.965,1465850703,"201051344000917","219011344069620",28.92,25.80,0,336.34,379.32,43.7,40.3,0.358,443811.9,443811.9,39308,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850727,628850.00
06/13/2016 16:45,2,1.508,ACTIVE,214.87,353.17,59.975,1465850703,"201051344001145","219011344069620",28.86,23.80,0,336.64,379.02,44.1,40.6,0.354,449044.5,449044.5,39158,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850728,628851.00
06/13/2016 16:45,2,1.494,ACTIVE,215.09,353.47,59.975,1465850703,"201051344000651","219011344069620",29.08,26.00,0,337.54,379.92,44.1,40.6,0.358,441527.1,441527.1,39511,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850729,628852.00
06/13/2016 16:45,2,1.369,ACTIVE,213.29,345.36,59.965,1465850703,"274151322000088","219011344069620",27.85,29.30,0,337.24,364.89,38.6,35.4,0.252,683352.1,683352.1,28019,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850730,628853.00
06/13/2016 16:45,2,0.926,ACTIVE,214.41,418.39,59.965,1465850703,"274151322000068","219011344069620",39.30,31.80,0,339.04,439.13,36.7,33.5,0.239,577899.8,577899.8,29577,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850731,628854.00
06/13/2016 16:45,2,1.520,ACTIVE,214.41,351.67,60.002,1465850703,"201051344001135","219011344069620",29.06,25.80,0,336.04,379.32,44.8,41.3,0.358,437544.7,437544.7,39446,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850732,628855.00
06/13/2016 16:45,2,1.541,ACTIVE,214.41,353.47,59.975,1465850703,"201051344000594","219011344069620",29.12,24.00,0,336.64,379.92,45.4,41.9,0.367,446794.9,446794.9,34921,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850733,628856.00
06/13/2016 16:45,2,1.512,ACTIVE,214.87,352.27,59.922,1465850703,"201051344001203","219011344069620",28.98,25.00,0,337.24,380.52,44.4,40.9,0.367,444677.8,444677.8,39487,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850734,628857.00
06/13/2016 16:45,2,1.375,ACTIVE,213.51,352.27,59.970,1465850703,"274151322000054","219011344069620",28.09,30.00,0,337.54,365.80,39.2,35.9,0.261,697919.0,697919.0,28044,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850735,628858.00
06/13/2016 16:45,2,1.529,ACTIVE,215.09,351.97,59.917,1465850703,"201051344000867","219011344069620",29.04,25.80,0,338.14,379.32,45.0,41.6,0.367,434180.5,434180.5,34920,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850736,628859.00
06/13/2016 16:45,2,1.498,ACTIVE,214.87,353.47,59.991,1465850703,"201051344001093","219011344069620",28.82,24.50,0,336.04,379.02,43.8,40.3,0.349,443075.9,443075.9,39365,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850737,628860.00
06/13/2016 16:45,2,1.500,ACTIVE,215.09,353.77,59.959,1465850703,"201051344000900","219011344069620",29.04,25.30,0,337.54,380.52,44.1,40.7,0.358,449902.3,449902.3,34313,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850737,628861.00
06/13/2016 16:45,2,1.492,ACTIVE,215.32,353.77,59.970,1465850703,"201051344000648","219011344069620",29.12,24.80,0,337.84,380.52,44.0,40.6,0.354,441508.1,441508.1,34604,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850738,628862.00
06/13/2016 16:45,2,1.516,ACTIVE,215.09,353.17,59.970,1465850703,"201051344000569","219011344069620",28.84,25.80,0,338.44,380.52,44.3,40.9,0.354,450987.1,450987.1,34236,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850739,628863.00
06/13/2016 16:45,2,1.537,ACTIVE,215.32,353.77,59.970,1465850703,"201051344000983","219011344069620",28.82,26.00,0,338.14,380.82,44.9,41.4,0.367,442561.5,442561.5,34717,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850740,628864.00
06/13/2016 16:45,2,1.486,ACTIVE,215.09,354.07,59.975,1465850703,"201051344001158","219011344069620",29.32,24.80,0,336.94,381.12,44.1,40.7,0.367,436641.7,436641.7,34984,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850741,628865.00
06/13/2016 16:45,2,1.496,ACTIVE,215.54,354.97,59.975,1465850703,"201051344000576","219011344069620",28.80,25.30,0,338.14,379.62,43.7,40.2,0.354,443716.5,443716.5,34388,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850742,628866.00
06/13/2016 16:45,2,1.379,ACTIVE,213.74,354.37,59.996,1465850703,"274151322000087","219011344069620",27.71,35.80,0,337.54,364.89,38.7,35.4,0.239,671303.0,671303.0,28157,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465850743,628867.00
06/13/2016 17:00,2,1.404,ACTIVE,214.64,351.97,60.039,1465851603,"201051344000645","219011344069620",28.63,25.80,0,338.14,376.62,40.8,37.4,0.327,443286.0,443286.0,34522,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851604,628868.00
06/13/2016 17:00,2,1.273,ACTIVE,212.16,342.95,60.007,1465851603,"274151322000085","219011344069620",27.77,29.00,0,335.14,362.19,35.9,32.7,0.247,699498.5,699498.5,28058,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851605,628869.00
06/13/2016 17:00,2,1.402,ACTIVE,214.41,352.87,60.002,1465851603,"201051344000633","219011344069620",29.08,24.30,0,336.64,377.52,41.3,38.0,0.336,434450.9,434450.9,35009,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851606,628870.00
06/13/2016 17:00,2,1.395,ACTIVE,214.19,351.97,59.991,1465851603,"201051344000469","219011344069620",29.22,23.50,0,337.24,376.62,41.3,37.9,0.345,435944.8,435944.8,34938,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851607,628871.00
06/13/2016 17:00,2,1.381,ACTIVE,212.83,350.47,59.996,1465851603,"201051344000646","219011344069620",29.14,24.00,0,335.44,372.71,40.8,37.5,0.336,439009.7,439009.7,39485,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851608,628872.00
06/13/2016 17:00,2,1.309,ACTIVE,211.70,349.86,59.991,1465851603,"274151322000052","219011344069620",28.51,28.80,0,334.54,365.19,37.8,34.6,0.256,713783.2,713783.2,28284,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851609,628873.00
06/13/2016 17:00,2,1.439,ACTIVE,213.51,350.77,60.002,1465851603,"201051344000585","219011344069620",28.88,24.80,0,336.64,373.01,42.2,38.8,0.331,446205.8,446205.8,39492,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851609,628874.00
06/13/2016 17:00,2,1.357,ACTIVE,213.06,349.26,60.007,1465851603,"201051344001230","219011344069620",29.20,23.00,0,334.84,370.90,40.1,36.8,0.323,442541.8,442541.8,39295,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851610,628875.00
06/13/2016 17:00,2,1.346,ACTIVE,213.74,350.17,60.002,1465851603,"201051344000582","219011344069620",29.22,24.80,0,336.64,373.91,39.9,36.5,0.318,435891.4,435891.4,39450,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851611,628876.00
06/13/2016 17:00,2,1.393,ACTIVE,213.06,349.56,60.002,1465851603,"201051344000955","219011344069620",29.22,24.50,0,335.44,372.11,41.2,37.9,0.340,448513.3,448513.3,39384,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851612,628877.00
06/13/2016 17:00,2,0.865,ACTIVE,212.16,409.68,60.018,1465851603,"274151322000094","219011344069620",37.69,31.00,0,337.24,438.23,33.2,30.2,0.239,578011.9,578011.9,29369,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851613,628878.00
06/13/2016 17:00,2,1.422,ACTIVE,214.41,351.97,60.018,1465851603,"201051344000579","219011344069620",29.34,23.80,0,337.84,376.62,42.3,38.9,0.349,450059.0,450059.0,15009,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851614,628879.00
06/13/2016 17:00,2,1.422,ACTIVE,213.06,349.26,59.996,1465851603,"201051344000890","219011344069620",28.69,23.80,0,336.04,372.41,41.3,37.9,0.323,445690.3,445690.3,39402,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851615,628880.00
06/13/2016 17:00,2,1.389,ACTIVE,213.51,351.07,60.002,1465851603,"201051344000438","219011344069620",29.06,24.30,0,336.34,373.01,40.9,37.6,0.336,447652.8,447652.8,39408,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851616,628881.00
06/13/2016 17:00,2,1.373,ACTIVE,213.29,349.86,59.944,1465851603,"201051344000417","219011344069620",29.24,24.00,0,336.04,372.41,40.7,37.4,0.331,439968.1,439968.1,39572,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851617,628882.00
06/13/2016 17:00,2,1.260,ACTIVE,211.93,344.15,60.002,1465851603,"274151322000083","219011344069620",28.96,28.80,0,333.93,364.29,37.0,33.8,0.265,707343.0,707343.0,28363,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851618,628883.00
06/13/2016 17:00,2,1.344,ACTIVE,212.38,343.55,60.007,1465851603,"274151322000076","219011344069620",29.38,28.30,0,335.44,363.99,40.0,36.7,0.278,753441.5,753441.5,28358,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851619,628884.00
06/13/2016 17:00,2,1.422,ACTIVE,213.96,351.37,59.996,1465851603,"201051344000868","219011344069620",28.63,24.00,0,335.74,373.61,41.2,37.8,0.331,434979.5,434979.5,34658,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851619,628885.00
06/13/2016 17:00,2,1.336,ACTIVE,211.70,350.77,60.002,1465851603,"274151322000095","219011344069620",28.98,28.00,0,334.24,363.99,39.3,36.0,0.261,745686.9,745686.9,28279,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851620,628886.00
06/13/2016 17:00,2,1.393,ACTIVE,214.19,353.17,60.034,1465851603,"201051344000988","219011344069620",28.98,24.50,0,336.64,378.42,40.9,37.6,0.340,431988.1,431988.1,34952,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851621,628887.00
