ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 17:00,2,1.408,ACTIVE,213.06,349.56,59.996,1465851603,"201051344001025","219011344069620",28.80,24.50,0,336.04,372.41,41.1,37.8,0.331,445812.7,445812.7,39460,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851622,628888.00
06/13/2016 17:00,2,1.359,ACTIVE,214.19,351.07,59.996,1465851603,"201051344000458","219011344069620",29.48,25.80,0,338.14,376.62,40.6,37.3,0.340,442834.3,442834.3,34877,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851623,628889.00
06/13/2016 17:00,2,1.383,ACTIVE,214.87,353.17,60.039,1465851603,"201051344000853","219011344069620",29.14,24.80,0,337.84,377.22,40.8,37.5,0.331,441558.9,441558.9,34481,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851624,628890.00
06/13/2016 17:00,2,1.348,ACTIVE,213.51,350.17,59.933,1465851603,"201051344000685","219011344069620",29.12,23.80,0,336.64,372.41,39.8,36.5,0.340,447042.5,447042.5,39309,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851625,628891.00
06/13/2016 17:00,2,1.348,ACTIVE,213.51,350.47,60.002,1465851603,"201051344000917","219011344069620",29.14,25.30,0,335.44,372.41,39.9,36.6,0.318,443821.7,443821.7,39309,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851626,628892.00
06/13/2016 17:00,2,1.354,ACTIVE,213.51,350.17,60.002,1465851603,"201051344001145","219011344069620",29.26,23.00,0,336.64,372.41,40.1,36.8,0.323,449054.4,449054.4,39159,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851627,628893.00
06/13/2016 17:00,2,1.369,ACTIVE,213.51,350.47,60.007,1465851603,"201051344000651","219011344069620",28.98,25.50,0,336.64,373.91,40.1,36.8,0.318,441536.9,441536.9,39512,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851628,628894.00
06/13/2016 17:00,2,1.242,ACTIVE,211.70,347.46,60.039,1465851603,"274151322000088","219011344069620",27.79,28.50,0,334.24,360.99,35.0,31.8,0.221,683360.7,683360.7,28020,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851629,628895.00
06/13/2016 17:00,2,0.834,ACTIVE,212.83,419.60,59.996,1465851603,"274151322000068","219011344069620",39.40,31.00,0,336.64,439.13,33.3,30.2,0.225,577907.9,577907.9,29578,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851629,628896.00
06/13/2016 17:00,2,1.389,ACTIVE,213.06,348.96,59.991,1465851603,"201051344001135","219011344069620",29.08,25.00,0,336.34,371.51,41.0,37.6,0.331,437554.7,437554.7,39447,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851630,628897.00
06/13/2016 17:00,2,1.416,ACTIVE,213.74,351.07,59.996,1465851603,"201051344000594","219011344069620",28.96,23.80,0,336.34,373.61,41.5,38.2,0.331,446805.1,446805.1,34922,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851631,628898.00
06/13/2016 17:00,2,1.395,ACTIVE,213.51,349.86,60.007,1465851603,"201051344001203","219011344069620",28.75,24.50,0,336.64,373.31,40.6,37.3,0.336,444687.7,444687.7,39488,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851632,628899.00
06/13/2016 17:00,2,1.250,ACTIVE,211.93,349.86,59.986,1465851603,"274151322000054","219011344069620",28.21,29.30,0,334.24,362.19,35.6,32.5,0.239,697927.7,697927.7,28045,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851633,628900.00
06/13/2016 17:00,2,1.387,ACTIVE,214.19,350.47,60.007,1465851603,"201051344000867","219011344069620",29.24,25.30,0,337.84,374.51,41.1,37.8,0.323,434190.6,434190.6,34921,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851634,628901.00
06/13/2016 17:00,2,1.383,ACTIVE,213.29,350.77,60.012,1465851603,"201051344001093","219011344069620",28.61,24.00,0,336.34,372.71,40.1,36.8,0.314,443085.7,443085.7,39366,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851635,628902.00
06/13/2016 17:00,2,1.369,ACTIVE,214.19,351.97,60.002,1465851603,"201051344000900","219011344069620",29.08,24.80,0,337.84,376.31,40.3,37.0,0.327,449912.3,449912.3,34314,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851636,628903.00
06/13/2016 17:00,2,1.367,ACTIVE,214.64,351.37,60.055,1465851603,"201051344000648","219011344069620",29.10,24.30,0,338.74,376.92,40.3,37.0,0.327,441518.0,441518.0,34605,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851637,628904.00
06/13/2016 17:00,2,1.387,ACTIVE,214.19,351.67,59.991,1465851603,"201051344000569","219011344069620",28.98,25.00,0,338.14,376.62,40.8,37.4,0.327,450997.1,450997.1,34237,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851638,628905.00
06/13/2016 17:00,2,1.393,ACTIVE,214.19,351.67,60.002,1465851603,"201051344000983","219011344069620",29.20,25.30,0,337.54,376.01,41.2,37.9,0.331,442571.7,442571.7,34718,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851639,628906.00
06/13/2016 17:00,2,1.363,ACTIVE,214.19,350.77,60.002,1465851603,"201051344001158","219011344069620",29.36,24.00,0,337.84,377.22,40.6,37.2,0.336,436651.7,436651.7,34985,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851640,628907.00
06/13/2016 17:00,2,1.373,ACTIVE,214.87,352.87,59.996,1465851603,"201051344000576","219011344069620",28.75,24.80,0,336.94,376.31,40.0,36.7,0.323,443726.3,443726.3,34389,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851641,628908.00
06/13/2016 17:00,2,1.252,ACTIVE,212.16,348.36,59.981,1465851603,"274151322000087","219011344069620",27.85,35.20,0,334.24,361.29,35.4,32.2,0.212,671311.7,671311.7,28158,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465851642,628909.00
06/13/2016 17:15,2,1.176,ACTIVE,214.87,350.17,60.023,1465852503,"201051344000645","219011344069620",28.80,25.30,0,337.84,370.00,34.3,31.2,0.270,443293.9,443293.9,34523,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852504,628910.00
06/13/2016 17:15,2,1.188,ACTIVE,214.87,351.97,60.018,1465852503,"201051344000633","219011344069620",28.96,23.80,0,336.34,371.81,34.9,31.7,0.278,434458.9,434458.9,35010,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852507,628911.00
06/13/2016 17:15,2,1.191,ACTIVE,214.64,350.47,60.023,1465852503,"201051344000469","219011344069620",28.94,22.80,0,336.34,370.30,35.0,31.9,0.292,435952.8,435952.8,34939,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852508,628912.00
06/13/2016 17:15,2,1.174,ACTIVE,213.06,348.36,59.996,1465852503,"201051344000646","219011344069620",29.08,23.30,0,334.54,367.90,34.6,31.5,0.278,439017.6,439017.6,39486,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852509,628913.00
06/13/2016 17:15,2,1.090,ACTIVE,212.16,343.55,59.991,1465852503,"274151322000052","219011344069620",28.77,27.50,0,335.14,358.28,31.8,28.8,0.208,713790.4,713790.4,28285,0,0,0,L,1151911521,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852510,628914.00
06/13/2016 17:15,2,1.193,ACTIVE,213.74,348.36,59.986,1465852503,"201051344000585","219011344069620",29.60,24.00,0,335.74,368.20,35.8,32.6,0.283,446214.0,446214.0,39493,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852511,628915.00
06/13/2016 17:15,2,1.164,ACTIVE,213.29,346.86,59.996,1465852503,"201051344001230","219011344069620",28.77,22.50,0,333.33,366.40,33.9,30.8,0.270,442549.5,442549.5,39296,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852511,628916.00
06/13/2016 17:15,2,1.168,ACTIVE,213.96,348.96,59.991,1465852503,"201051344000582","219011344069620",28.61,24.00,0,335.44,367.90,33.9,30.7,0.270,435899.1,435899.1,39451,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852512,628917.00
06/13/2016 17:15,2,1.197,ACTIVE,213.06,347.16,59.959,1465852503,"201051344000955","219011344069620",28.96,24.00,0,333.33,367.90,35.1,32.0,0.278,448521.3,448521.3,39385,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852513,628918.00
06/13/2016 17:15,2,0.717,ACTIVE,212.61,411.18,59.965,1465852503,"274151322000094","219011344069620",38.59,30.00,0,333.63,434.02,27.4,24.6,0.181,578018.1,578018.1,29370,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852514,628919.00
06/13/2016 17:15,2,1.221,ACTIVE,214.41,350.17,59.991,1465852503,"201051344000579","219011344069620",29.32,23.00,0,337.84,370.00,36.3,33.1,0.287,450067.2,450067.2,15010,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852515,628920.00
06/13/2016 17:15,2,1.201,ACTIVE,213.06,347.46,59.986,1465852503,"201051344000890","219011344069620",29.08,23.50,0,333.93,368.50,35.5,32.3,0.274,445698.3,445698.3,39403,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852516,628921.00
06/13/2016 17:15,2,1.184,ACTIVE,213.51,348.96,60.023,1465852503,"201051344000438","219011344069620",29.14,23.80,0,334.84,368.50,35.0,31.8,0.278,447660.7,447660.7,39409,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852517,628922.00
06/13/2016 17:15,2,1.197,ACTIVE,213.51,348.66,59.991,1465852503,"201051344000417","219011344069620",28.90,23.50,0,334.54,367.60,35.1,32.0,0.283,439976.0,439976.0,39573,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852518,628923.00
06/13/2016 17:15,2,1.086,ACTIVE,212.38,343.85,59.981,1465852503,"274151322000083","219011344069620",28.57,27.50,0,335.14,357.98,31.5,28.5,0.212,707350.1,707350.1,28364,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852519,628924.00
06/13/2016 17:15,2,1.137,ACTIVE,213.29,344.15,60.002,1465852503,"274151322000076","219011344069620",29.50,27.50,0,335.74,359.78,34.0,30.9,0.234,753449.1,753449.1,28359,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852520,628925.00
06/13/2016 17:15,2,1.230,ACTIVE,214.19,349.86,59.933,1465852503,"201051344000868","219011344069620",28.51,23.50,0,336.04,369.10,35.6,32.4,0.278,434987.5,434987.5,34659,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852521,628926.00
06/13/2016 17:15,2,1.137,ACTIVE,212.38,349.56,60.002,1465852503,"274151322000095","219011344069620",29.04,27.30,0,335.44,358.88,33.5,30.4,0.225,745694.4,745694.4,28280,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852522,628927.00
06/13/2016 17:15,2,1.199,ACTIVE,214.41,351.67,59.986,1465852503,"201051344000988","219011344069620",29.00,23.50,0,335.74,372.41,35.3,32.1,0.283,431996.0,431996.0,34953,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852523,628928.00
06/13/2016 17:15,2,1.197,ACTIVE,213.29,347.16,60.049,1465852503,"201051344001025","219011344069620",29.30,23.80,0,335.14,367.60,35.5,32.4,0.274,445820.7,445820.7,39461,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852523,628929.00
06/13/2016 17:15,2,1.207,ACTIVE,214.41,349.56,59.986,1465852503,"201051344000458","219011344069620",28.78,25.00,0,336.64,369.40,35.2,32.1,0.292,442842.2,442842.2,34878,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852524,628930.00
06/13/2016 17:15,2,1.203,ACTIVE,215.09,351.67,59.991,1465852503,"201051344000853","219011344069620",29.08,24.00,0,338.74,373.01,35.5,32.3,0.283,441566.8,441566.8,34482,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852525,628931.00
06/13/2016 17:15,2,1.160,ACTIVE,213.51,348.36,59.949,1465852503,"201051344000685","219011344069620",29.18,23.00,0,335.44,368.20,34.3,31.2,0.296,447050.1,447050.1,39310,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852526,628932.00
06/13/2016 17:15,2,1.174,ACTIVE,213.51,348.36,59.996,1465852503,"201051344000917","219011344069620",28.98,24.50,0,333.93,367.60,34.5,31.4,0.278,443829.4,443829.4,39310,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852527,628933.00
06/13/2016 17:15,2,1.182,ACTIVE,213.51,348.36,59.991,1465852503,"201051344001145","219011344069620",29.06,22.30,0,335.14,367.60,34.9,31.7,0.274,449062.1,449062.1,39160,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852528,628934.00
06/13/2016 17:15,2,1.191,ACTIVE,213.74,348.36,59.986,1465852503,"201051344000651","219011344069620",28.94,24.80,0,336.34,369.40,35.0,31.8,0.274,441544.7,441544.7,39513,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852529,628935.00
06/13/2016 17:15,2,1.066,ACTIVE,212.38,347.46,59.981,1465852503,"274151322000088","219011344069620",27.91,27.50,0,335.14,357.08,30.1,27.2,0.203,683367.3,683367.3,28021,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852530,628936.00
06/13/2016 17:15,2,0.740,ACTIVE,213.29,413.59,59.975,1465852503,"274151322000068","219011344069620",38.66,30.00,0,334.24,431.62,29.4,26.4,0.190,577914.3,577914.3,29579,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852531,628937.00
06/13/2016 17:15,2,1.207,ACTIVE,213.29,346.86,59.991,1465852503,"201051344001135","219011344069620",29.34,24.50,0,334.84,367.90,35.9,32.7,0.283,437562.7,437562.7,39448,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852532,628938.00
06/13/2016 17:15,2,1.232,ACTIVE,213.96,349.86,59.986,1465852503,"201051344000594","219011344069620",29.04,23.00,0,335.14,369.40,36.2,33.1,0.287,446813.2,446813.2,34923,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852532,628939.00
06/13/2016 17:15,2,1.205,ACTIVE,213.51,347.76,59.996,1465852503,"201051344001203","219011344069620",29.04,24.00,0,335.74,368.50,35.5,32.3,0.283,444695.6,444695.6,39489,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852533,628940.00
06/13/2016 17:15,2,1.102,ACTIVE,212.38,344.15,59.986,1465852503,"274151322000054","219011344069620",27.89,28.30,0,335.44,357.98,31.1,28.1,0.203,697934.6,697934.6,28046,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852534,628941.00
06/13/2016 17:15,2,1.238,ACTIVE,214.41,349.26,60.034,1465852503,"201051344000867","219011344069620",28.82,24.50,0,336.34,369.40,36.2,33.0,0.287,434198.6,434198.6,34922,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852535,628942.00
06/13/2016 17:15,2,1.195,ACTIVE,213.51,348.96,59.938,1465852503,"201051344001093","219011344069620",29.12,23.50,0,335.14,367.30,35.3,32.2,0.270,443093.5,443093.5,39367,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852536,628943.00
06/13/2016 17:15,2,1.215,ACTIVE,214.41,350.47,59.986,1465852503,"201051344000900","219011344069620",28.63,24.00,0,336.64,368.80,35.3,32.1,0.283,449920.0,449920.0,34315,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852537,628944.00
06/13/2016 17:15,2,1.189,ACTIVE,214.64,349.86,59.965,1465852503,"201051344000648","219011344069620",29.44,23.80,0,337.54,370.30,35.5,32.4,0.283,441525.9,441525.9,34606,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852538,628945.00
06/13/2016 17:15,2,1.215,ACTIVE,214.41,350.17,59.986,1465852503,"201051344000569","219011344069620",29.20,24.50,0,336.64,369.70,36.0,32.8,0.296,451005.0,451005.0,34238,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852539,628946.00
06/13/2016 17:15,2,1.240,ACTIVE,214.64,349.86,59.986,1465852503,"201051344000983","219011344069620",29.08,24.50,0,336.64,369.40,36.6,33.4,0.296,442579.7,442579.7,34719,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852540,628947.00
06/13/2016 17:15,2,1.227,ACTIVE,214.64,349.86,59.991,1465852503,"201051344001158","219011344069620",28.86,23.30,0,336.94,370.00,35.9,32.7,0.287,436659.5,436659.5,34986,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852541,628948.00
06/13/2016 17:15,2,1.213,ACTIVE,214.64,351.37,59.991,1465852503,"201051344000576","219011344069620",28.82,24.00,0,337.24,370.30,35.5,32.3,0.287,443734.0,443734.0,34390,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852542,628949.00
06/13/2016 17:15,2,1.104,ACTIVE,212.83,349.86,60.002,1465852503,"274151322000087","219011344069620",27.79,34.30,0,335.44,357.38,31.1,28.1,0.190,671318.4,671318.4,28159,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852543,628950.00
06/13/2016 17:15,2,1.084,ACTIVE,212.83,349.26,59.996,1465852503,"274151322000085","219011344069620",28.29,28.30,0,336.04,357.68,31.1,28.1,0.199,699505.6,699505.6,28059,0,0,0,L,1151911521,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465852544,628951.00
06/13/2016 17:30,2,1.023,ACTIVE,214.64,348.96,60.028,1465853403,"201051344000645","219011344069620",28.39,24.80,0,337.84,372.71,29.5,26.5,0.230,443302.6,443302.6,34524,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853405,628952.00
06/13/2016 17:30,2,0.912,ACTIVE,213.06,345.66,59.970,1465853403,"274151322000085","219011344069620",27.77,27.80,0,336.34,359.18,25.7,22.9,0.168,699512.9,699512.9,28060,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853405,628953.00
06/13/2016 17:30,2,1.021,ACTIVE,214.87,350.17,59.970,1465853403,"201051344000633","219011344069620",28.80,23.00,0,336.34,373.61,29.9,26.9,0.225,434467.7,434467.7,35011,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853406,628954.00
06/13/2016 17:30,2,1.006,ACTIVE,214.64,348.96,59.981,1465853403,"201051344000469","219011344069620",29.16,22.30,0,336.64,372.11,29.8,26.8,0.234,435961.6,435961.6,34940,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853408,628955.00
06/13/2016 17:30,2,0.994,ACTIVE,213.29,346.26,59.965,1465853403,"201051344000646","219011344069620",29.12,22.80,0,333.63,367.60,29.4,26.4,0.225,439026.3,439026.3,39487,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853409,628956.00
06/13/2016 17:30,2,0.945,ACTIVE,212.38,347.16,59.959,1465853403,"274151322000052","219011344069620",27.97,27.00,0,334.24,359.48,26.9,24.0,0.172,713798.4,713798.4,28286,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853409,628957.00
06/13/2016 17:30,2,1.043,ACTIVE,213.96,347.16,59.970,1465853403,"201051344000585","219011344069620",28.84,23.50,0,334.84,368.20,30.5,27.5,0.230,446223.0,446223.0,39494,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853410,628958.00
06/13/2016 17:30,2,0.963,ACTIVE,213.29,345.36,59.970,1465853403,"201051344001230","219011344069620",29.18,21.80,0,334.24,366.10,28.5,25.6,0.212,442558.1,442558.1,39297,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853411,628959.00
06/13/2016 17:30,2,0.979,ACTIVE,214.19,347.16,59.970,1465853403,"201051344000582","219011344069620",28.75,23.30,0,334.54,368.20,28.5,25.6,0.217,435907.6,435907.6,39452,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853412,628960.00
06/13/2016 17:30,2,1.006,ACTIVE,213.29,345.36,59.928,1465853403,"201051344000955","219011344069620",28.98,23.30,0,333.93,366.40,29.6,26.6,0.230,448530.2,448530.2,39386,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853413,628961.00
06/13/2016 17:30,2,0.594,ACTIVE,212.61,407.27,59.991,1465853403,"274151322000094","219011344069620",38.23,29.30,0,334.24,440.34,23.0,20.3,0.155,578025.1,578025.1,29371,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853414,628962.00
06/13/2016 17:30,2,1.023,ACTIVE,214.64,348.06,59.981,1465853403,"201051344000579","219011344069620",29.26,22.50,0,336.34,372.41,30.4,27.4,0.234,450076.3,450076.3,15011,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853415,628963.00
06/13/2016 17:30,2,1.000,ACTIVE,213.51,345.96,59.991,1465853403,"201051344000890","219011344069620",29.12,22.80,0,334.54,367.60,29.6,26.6,0.221,445707.2,445707.2,39404,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853416,628964.00
06/13/2016 17:30,2,0.984,ACTIVE,213.74,346.56,59.975,1465853403,"201051344000438","219011344069620",29.08,23.00,0,334.84,368.20,29.0,26.1,0.230,447669.5,447669.5,39410,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853417,628965.00
06/13/2016 17:30,2,0.994,ACTIVE,213.74,346.56,59.975,1465853403,"201051344000417","219011344069620",28.96,23.00,0,334.54,367.30,29.1,26.2,0.230,439984.7,439984.7,39574,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853418,628966.00
06/13/2016 17:30,2,0.896,ACTIVE,212.61,341.75,59.970,1465853403,"274151322000083","219011344069620",28.27,27.00,0,335.44,359.48,25.6,22.8,0.168,707357.9,707357.9,28365,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853419,628967.00
06/13/2016 17:30,2,0.953,ACTIVE,213.06,347.76,59.975,1465853403,"274151322000076","219011344069620",28.75,27.00,0,336.34,360.99,27.7,24.8,0.186,753457.6,753457.6,28360,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853419,628968.00
06/13/2016 17:30,2,1.000,ACTIVE,214.41,347.46,59.975,1465853403,"201051344000868","219011344069620",28.86,22.80,0,336.34,369.70,29.3,26.3,0.221,434996.4,434996.4,34660,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853421,628969.00
06/13/2016 17:30,2,0.930,ACTIVE,212.61,343.85,59.981,1465853403,"274151322000095","219011344069620",28.75,26.50,0,335.44,360.08,27.0,24.2,0.177,745702.8,745702.8,28281,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853422,628970.00
06/13/2016 17:30,2,0.990,ACTIVE,214.64,350.17,59.949,1465853403,"201051344000988","219011344069620",28.51,23.30,0,336.34,374.21,28.6,25.7,0.230,432004.8,432004.8,34954,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853422,628971.00
06/13/2016 17:30,2,0.988,ACTIVE,213.51,345.66,59.965,1465853403,"201051344001025","219011344069620",28.96,23.30,0,335.14,368.20,29.0,26.1,0.217,445829.5,445829.5,39462,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853423,628972.00
06/13/2016 17:30,2,0.977,ACTIVE,214.41,347.76,59.975,1465853403,"201051344000458","219011344069620",28.98,24.50,0,337.54,370.60,28.7,25.8,0.230,442851.0,442851.0,34879,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853424,628973.00
06/13/2016 17:30,2,0.984,ACTIVE,215.32,348.96,59.986,1465853403,"201051344000853","219011344069620",28.78,23.50,0,338.14,373.31,28.7,25.8,0.221,441575.6,441575.6,34483,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853425,628974.00
06/13/2016 17:30,2,0.943,ACTIVE,213.74,346.86,59.970,1465853403,"201051344000685","219011344069620",28.88,22.50,0,334.24,367.90,27.6,24.7,0.230,447058.7,447058.7,39311,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853426,628975.00
06/13/2016 17:30,2,0.951,ACTIVE,213.74,346.86,59.975,1465853403,"201051344000917","219011344069620",28.80,24.30,0,334.24,367.60,27.8,24.9,0.217,443837.9,443837.9,39311,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853427,628976.00
06/13/2016 17:30,2,0.936,ACTIVE,213.74,346.56,60.002,1465853403,"201051344001145","219011344069620",29.40,22.00,0,335.14,367.60,27.9,25.0,0.208,449070.7,449070.7,39161,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853428,628977.00
06/13/2016 17:30,2,0.971,ACTIVE,213.74,345.96,60.012,1465853403,"201051344000651","219011344069620",28.45,24.30,0,334.84,367.90,28.0,25.1,0.212,441553.3,441553.3,39514,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853429,628978.00
06/13/2016 17:30,2,0.852,ACTIVE,212.16,341.75,59.970,1465853403,"274151322000088","219011344069620",27.75,27.00,0,334.84,358.58,23.9,21.2,0.159,683374.7,683374.7,28022,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853430,628979.00
06/13/2016 17:30,2,0.598,ACTIVE,213.06,411.48,59.970,1465853403,"274151322000068","219011344069620",38.21,29.80,0,334.84,441.24,23.2,20.5,0.146,577921.4,577921.4,29580,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853431,628980.00
06/13/2016 17:30,2,1.004,ACTIVE,213.51,345.66,59.970,1465853403,"201051344001135","219011344069620",28.33,23.80,0,333.63,366.70,28.8,25.9,0.212,437571.5,437571.5,39449,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853432,628981.00
06/13/2016 17:30,2,0.996,ACTIVE,214.19,347.76,59.975,1465853403,"201051344000594","219011344069620",28.73,22.50,0,335.44,370.00,29.0,26.0,0.221,446822.1,446822.1,34924,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853433,628982.00
06/13/2016 17:30,2,0.990,ACTIVE,213.74,345.66,59.981,1465853403,"201051344001203","219011344069620",28.11,23.30,0,335.14,368.80,28.2,25.3,0.217,444704.3,444704.3,39490,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853433,628983.00
06/13/2016 17:30,2,0.875,ACTIVE,212.61,344.76,60.007,1465853403,"274151322000054","219011344069620",27.77,27.50,0,335.44,359.48,24.6,21.9,0.164,697942.1,697942.1,28047,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853434,628984.00
06/13/2016 17:30,2,0.996,ACTIVE,214.64,347.16,59.970,1465853403,"201051344000867","219011344069620",28.55,23.80,0,336.04,369.40,28.9,25.9,0.217,434207.4,434207.4,34923,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853435,628985.00
06/13/2016 17:30,2,0.959,ACTIVE,213.74,346.86,59.970,1465853403,"201051344001093","219011344069620",28.78,23.00,0,335.44,367.30,28.0,25.1,0.203,443102.1,443102.1,39368,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853436,628986.00
06/13/2016 17:30,2,0.963,ACTIVE,214.41,348.06,59.981,1465853403,"201051344000900","219011344069620",28.51,23.50,0,336.34,371.81,27.8,24.9,0.217,449928.7,449928.7,34316,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853437,628987.00
06/13/2016 17:30,2,0.969,ACTIVE,214.64,347.16,59.975,1465853403,"201051344000648","219011344069620",28.75,23.30,0,337.84,372.11,28.3,25.4,0.217,441534.5,441534.5,34607,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853438,628988.00
06/13/2016 17:30,2,0.984,ACTIVE,214.64,348.06,59.970,1465853403,"201051344000569","219011344069620",28.63,23.80,0,336.94,372.11,28.6,25.6,0.221,451013.8,451013.8,34239,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853439,628989.00
06/13/2016 17:30,2,0.984,ACTIVE,214.64,348.36,59.986,1465853403,"201051344000983","219011344069620",28.96,24.00,0,336.64,370.00,28.9,26.0,0.230,442588.6,442588.6,34720,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853440,628990.00
06/13/2016 17:30,2,0.961,ACTIVE,214.64,347.46,59.970,1465853403,"201051344001158","219011344069620",28.84,22.50,0,336.34,371.51,28.1,25.2,0.225,436668.2,436668.2,34987,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853441,628991.00
06/13/2016 17:30,2,0.955,ACTIVE,214.87,349.26,59.975,1465853403,"201051344000576","219011344069620",28.75,23.50,0,336.64,373.61,27.9,25.0,0.217,443742.7,443742.7,34391,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853442,628992.00
06/13/2016 17:30,2,0.863,ACTIVE,212.83,345.06,59.959,1465853403,"274151322000087","219011344069620",27.63,33.50,0,335.44,358.88,24.2,21.4,0.150,671325.9,671325.9,28160,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465853443,628993.00
06/13/2016 17:45,2,1.047,ACTIVE,214.87,349.26,59.975,1465854303,"201051344000645","219011344069620",28.45,24.00,0,328.52,366.40,30.2,27.2,0.234,443309.2,443309.2,34525,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854304,628994.00
06/13/2016 17:45,2,0.924,ACTIVE,213.06,344.15,59.959,1465854303,"274151322000085","219011344069620",28.15,26.80,0,324.92,355.28,26.4,23.5,0.168,699518.6,699518.6,28061,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854305,628995.00
06/13/2016 17:45,2,1.033,ACTIVE,214.87,351.07,59.975,1465854303,"201051344000633","219011344069620",29.24,22.80,0,326.12,367.00,30.7,27.7,0.239,434474.4,434474.4,35012,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854306,628996.00
06/13/2016 17:45,2,1.035,ACTIVE,214.64,349.26,59.991,1465854303,"201051344000469","219011344069620",29.20,21.80,0,327.02,364.59,30.7,27.7,0.252,435968.4,435968.4,34941,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854307,628997.00
06/13/2016 17:45,2,1.018,ACTIVE,213.51,347.16,59.965,1465854303,"201051344000646","219011344069620",29.30,22.30,0,324.62,362.49,30.2,27.3,0.239,439033.0,439033.0,39488,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854308,628998.00
06/13/2016 17:45,2,0.957,ACTIVE,212.38,347.16,59.954,1465854303,"274151322000052","219011344069620",28.55,26.30,0,323.72,356.48,27.6,24.8,0.190,713804.4,713804.4,28287,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854309,628999.00
06/13/2016 17:45,2,1.068,ACTIVE,213.96,347.46,59.954,1465854303,"201051344000585","219011344069620",28.98,23.00,0,324.92,362.79,31.4,28.4,0.239,446229.9,446229.9,39495,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854310,629000.00
06/13/2016 17:45,2,1.008,ACTIVE,213.51,345.66,59.975,1465854303,"201051344001230","219011344069620",29.06,21.30,0,324.32,361.29,29.7,26.8,0.225,442564.6,442564.6,39298,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854311,629001.00
06/13/2016 17:45,2,1.014,ACTIVE,214.19,347.76,59.981,1465854303,"201051344000582","219011344069620",28.77,23.00,0,326.72,363.09,29.5,26.6,0.230,435914.1,435914.1,39453,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854312,629002.00
06/13/2016 17:45,2,1.031,ACTIVE,213.29,346.56,59.991,1465854303,"201051344000955","219011344069620",29.30,22.80,0,324.62,361.59,30.6,27.6,0.234,448536.9,448536.9,39387,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854313,629003.00
06/13/2016 17:45,2,0.602,ACTIVE,212.83,412.98,59.970,1465854303,"274151322000094","219011344069620",38.82,28.50,0,337.84,428.91,23.6,20.9,0.155,578030.2,578030.2,29372,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854313,629004.00
06/13/2016 17:45,2,1.049,ACTIVE,214.41,349.26,59.970,1465854303,"201051344000579","219011344069620",29.64,22.00,0,327.02,364.59,31.6,28.5,0.243,450083.3,450083.3,15012,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854314,629005.00
06/13/2016 17:45,2,1.049,ACTIVE,213.51,346.26,59.970,1465854303,"201051344000890","219011344069620",29.08,22.00,0,325.82,362.49,30.9,27.9,0.230,445714.0,445714.0,39405,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854315,629006.00
06/13/2016 17:45,2,1.012,ACTIVE,213.74,347.16,59.975,1465854303,"201051344000438","219011344069620",29.48,22.50,0,325.52,363.39,30.2,27.3,0.239,447676.1,447676.1,39411,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854316,629007.00
06/13/2016 17:45,2,1.035,ACTIVE,213.96,346.86,59.954,1465854303,"201051344000417","219011344069620",28.94,22.30,0,325.52,361.89,30.4,27.4,0.234,439991.5,439991.5,39575,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854317,629008.00
06/13/2016 17:45,2,0.924,ACTIVE,212.61,348.36,59.965,1465854303,"274151322000083","219011344069620",28.71,26.30,0,324.92,355.88,26.8,24.0,0.177,707363.8,707363.8,28366,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854318,629009.00
06/13/2016 17:45,2,0.984,ACTIVE,213.29,349.26,59.965,1465854303,"274151322000076","219011344069620",29.14,26.00,0,325.52,357.38,29.0,26.1,0.199,753464.0,753464.0,28361,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854319,629010.00
06/13/2016 17:45,2,1.049,ACTIVE,214.41,348.96,59.954,1465854303,"201051344000868","219011344069620",28.77,22.30,0,325.82,364.29,30.5,27.5,0.230,435003.2,435003.2,34661,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854320,629011.00
06/13/2016 17:45,2,0.975,ACTIVE,212.61,346.86,59.959,1465854303,"274151322000095","219011344069620",28.78,25.50,0,324.62,356.48,28.4,25.5,0.186,745709.0,745709.0,28282,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854321,629012.00
06/13/2016 17:45,2,1.018,ACTIVE,214.41,350.17,59.917,1465854303,"201051344000988","219011344069620",29.06,22.50,0,326.42,367.60,30.0,27.0,0.234,432011.4,432011.4,34955,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854322,629013.00
06/13/2016 17:45,2,1.035,ACTIVE,213.51,346.56,59.965,1465854303,"201051344001025","219011344069620",28.94,22.80,0,325.22,363.09,30.3,27.4,0.234,445836.3,445836.3,39463,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854322,629014.00
06/13/2016 17:45,2,1.031,ACTIVE,214.41,348.66,59.965,1465854303,"201051344000458","219011344069620",28.88,23.80,0,327.92,363.99,30.2,27.2,0.243,442857.7,442857.7,34880,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854323,629015.00
06/13/2016 17:45,2,1.025,ACTIVE,215.09,349.86,60.007,1465854303,"201051344000853","219011344069620",29.00,23.00,0,329.13,368.20,30.2,27.2,0.234,441582.3,441582.3,34484,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854324,629016.00
06/13/2016 17:45,2,0.982,ACTIVE,213.96,347.46,59.975,1465854303,"201051344000685","219011344069620",29.22,21.80,0,325.82,363.09,29.1,26.2,0.243,447065.1,447065.1,39312,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854325,629017.00
06/13/2016 17:45,2,0.998,ACTIVE,213.96,347.46,59.928,1465854303,"201051344000917","219011344069620",29.00,23.50,0,324.92,362.49,29.4,26.4,0.230,443844.4,443844.4,39312,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854326,629018.00
06/13/2016 17:45,2,1.004,ACTIVE,213.96,347.46,59.970,1465854303,"201051344001145","219011344069620",29.02,21.50,0,326.42,363.09,29.6,26.6,0.230,449077.2,449077.2,39162,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854327,629019.00
06/13/2016 17:45,2,1.000,ACTIVE,213.96,347.46,60.012,1465854303,"201051344000651","219011344069620",29.06,23.30,0,327.02,363.09,29.5,26.6,0.230,441559.9,441559.9,39515,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854328,629020.00
06/13/2016 17:45,2,0.896,ACTIVE,212.38,341.75,59.965,1465854303,"274151322000088","219011344069620",27.83,26.30,0,324.32,354.97,25.3,22.5,0.164,683380.3,683380.3,28023,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854329,629021.00
06/13/2016 17:45,2,0.639,ACTIVE,213.29,403.97,59.970,1465854303,"274151322000068","219011344069620",37.85,28.80,0,337.84,426.21,24.4,21.6,0.155,577926.8,577926.8,29581,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854330,629022.00
06/13/2016 17:45,2,1.023,ACTIVE,213.51,345.96,59.959,1465854303,"201051344001135","219011344069620",29.26,23.30,0,324.32,361.89,30.4,27.4,0.230,437578.3,437578.3,39450,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854331,629023.00
06/13/2016 17:45,2,1.035,ACTIVE,213.96,348.36,59.965,1465854303,"201051344000594","219011344069620",29.14,22.00,0,324.92,364.29,30.6,27.6,0.239,446828.9,446828.9,34925,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854332,629024.00
06/13/2016 17:45,2,1.008,ACTIVE,213.74,346.86,59.959,1465854303,"201051344001203","219011344069620",29.18,22.50,0,325.52,363.99,29.8,26.9,0.230,444711.0,444711.0,39491,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854332,629025.00
06/13/2016 17:45,2,0.912,ACTIVE,212.38,348.66,59.965,1465854303,"274151322000054","219011344069620",28.09,26.80,0,323.41,355.58,25.9,23.1,0.172,697947.9,697947.9,28048,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854333,629026.00
06/13/2016 17:45,2,1.031,ACTIVE,214.64,348.06,59.970,1465854303,"201051344000867","219011344069620",29.06,23.50,0,327.02,363.69,30.4,27.4,0.230,434214.2,434214.2,34924,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854334,629027.00
06/13/2016 17:45,2,1.020,ACTIVE,213.96,347.16,59.965,1465854303,"201051344001093","219011344069620",28.77,22.30,0,325.52,362.49,29.7,26.8,0.221,443108.7,443108.7,39369,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854335,629028.00
06/13/2016 17:45,2,0.996,ACTIVE,214.19,348.96,59.975,1465854303,"201051344000900","219011344069620",29.10,23.00,0,327.02,363.99,29.4,26.5,0.230,449935.3,449935.3,34317,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854336,629029.00
06/13/2016 17:45,2,1.021,ACTIVE,214.64,348.06,59.954,1465854303,"201051344000648","219011344069620",28.77,22.50,0,327.02,366.10,29.8,26.8,0.234,441541.2,441541.2,34608,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854337,629030.00
