ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 17:45,2,1.031,ACTIVE,214.41,348.96,60.002,1465854303,"201051344000569","219011344069620",28.80,23.30,0,327.92,364.59,30.1,27.1,0.230,451020.5,451020.5,34240,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854338,629031.00
06/13/2016 17:45,2,1.025,ACTIVE,214.41,349.26,59.949,1465854303,"201051344000983","219011344069620",29.22,23.50,0,327.62,364.59,30.4,27.4,0.239,442595.4,442595.4,34721,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854339,629032.00
06/13/2016 17:45,2,1.033,ACTIVE,214.41,348.36,59.959,1465854303,"201051344001158","219011344069620",28.25,22.30,0,326.72,364.59,29.6,26.6,0.239,436674.9,436674.9,34988,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854340,629033.00
06/13/2016 17:45,2,0.988,ACTIVE,214.64,349.86,59.959,1465854303,"201051344000576","219011344069620",29.26,22.80,0,328.52,367.00,29.3,26.3,0.234,443749.3,443749.3,34392,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854341,629034.00
06/13/2016 17:45,2,0.906,ACTIVE,212.83,347.46,59.959,1465854303,"274151322000087","219011344069620",27.87,32.40,0,325.52,355.28,25.6,22.8,0.155,671331.6,671331.6,28161,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465854342,629035.00
06/13/2016 18:00,2,0.693,ACTIVE,214.41,345.96,60.002,1465855204,"201051344000645","219011344069620",27.89,23.30,0,338.74,363.99,19.7,17.1,0.146,443314.8,443314.8,34526,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855205,629036.00
06/13/2016 18:00,2,0.602,ACTIVE,212.38,340.85,59.975,1465855204,"274151322000085","219011344069620",27.59,26.00,0,334.54,353.47,16.8,14.3,0.102,699523.4,699523.4,28062,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855206,629037.00
06/13/2016 18:00,2,0.688,ACTIVE,214.41,347.16,59.981,1465855204,"201051344000633","219011344069620",28.86,22.30,0,337.54,364.59,20.1,17.5,0.146,434480.2,434480.2,35013,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855207,629038.00
06/13/2016 18:00,2,0.699,ACTIVE,213.96,345.66,59.949,1465855204,"201051344000469","219011344069620",28.55,21.50,0,336.64,363.69,20.2,17.6,0.146,435974.2,435974.2,34942,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855208,629039.00
06/13/2016 18:00,2,0.699,ACTIVE,212.61,342.95,59.949,1465855204,"201051344000646","219011344069620",28.11,21.80,0,334.24,361.29,19.9,17.3,0.141,439038.7,439038.7,39489,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855209,629040.00
06/13/2016 18:00,2,0.639,ACTIVE,212.16,342.35,59.975,1465855204,"274151322000052","219011344069620",27.65,25.80,0,334.84,354.67,17.9,15.3,0.110,713809.5,713809.5,28288,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855210,629041.00
06/13/2016 18:00,2,0.725,ACTIVE,213.51,343.85,59.991,1465855204,"201051344000585","219011344069620",28.65,22.50,0,334.54,361.59,21.0,18.4,0.137,446235.9,446235.9,39496,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855211,629042.00
06/13/2016 18:00,2,0.674,ACTIVE,213.06,342.35,59.996,1465855204,"201051344001230","219011344069620",28.43,20.70,0,333.63,359.78,19.4,16.8,0.141,442570.1,442570.1,39299,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855211,629043.00
06/13/2016 18:00,2,0.674,ACTIVE,213.51,343.85,59.975,1465855204,"201051344000582","219011344069620",28.33,22.30,0,335.14,360.99,19.4,16.8,0.137,435919.6,435919.6,39454,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855212,629044.00
06/13/2016 18:00,2,0.709,ACTIVE,212.61,342.65,60.018,1465855204,"201051344000955","219011344069620",28.35,22.30,0,334.54,360.08,20.4,17.8,0.141,448542.7,448542.7,39388,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855213,629045.00
06/13/2016 18:00,2,0.398,ACTIVE,212.38,402.46,59.975,1465855204,"274151322000094","219011344069620",37.87,27.80,0,334.84,423.81,15.2,12.8,0.088,578034.6,578034.6,29373,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855214,629046.00
06/13/2016 18:00,2,0.721,ACTIVE,213.74,345.66,59.986,1465855204,"201051344000579","219011344069620",29.10,21.80,0,336.94,363.99,21.3,18.6,0.146,450089.3,450089.3,15013,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855215,629047.00
06/13/2016 18:00,2,0.713,ACTIVE,212.83,342.35,59.970,1465855204,"201051344000890","219011344069620",28.43,21.50,0,334.54,361.29,20.6,17.9,0.141,445719.9,445719.9,39406,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855216,629048.00
06/13/2016 18:00,2,0.686,ACTIVE,213.29,342.95,60.034,1465855204,"201051344000438","219011344069620",28.94,22.00,0,335.14,361.59,20.1,17.5,0.137,447681.9,447681.9,39412,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855217,629049.00
06/13/2016 18:00,2,0.713,ACTIVE,213.29,344.15,59.981,1465855204,"201051344000417","219011344069620",28.27,21.80,0,334.54,360.69,20.4,17.8,0.137,439997.2,439997.2,39576,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855218,629050.00
06/13/2016 18:00,2,0.611,ACTIVE,212.38,342.95,59.970,1465855204,"274151322000083","219011344069620",27.77,25.80,0,334.24,354.07,17.2,14.7,0.102,707368.7,707368.7,28367,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855219,629051.00
06/13/2016 18:00,2,0.641,ACTIVE,212.83,344.76,59.986,1465855204,"274151322000076","219011344069620",28.51,25.50,0,334.84,355.28,18.6,16.0,0.128,753469.4,753469.4,28362,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855220,629052.00
06/13/2016 18:00,2,0.707,ACTIVE,213.74,344.76,59.991,1465855204,"201051344000868","219011344069620",28.23,22.00,0,336.34,363.09,20.2,17.6,0.146,435008.9,435008.9,34662,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855220,629053.00
06/13/2016 18:00,2,0.623,ACTIVE,212.16,339.04,59.996,1465855204,"274151322000095","219011344069620",28.53,25.00,0,333.33,354.37,18.0,15.4,0.106,745714.2,745714.2,28283,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855221,629054.00
06/13/2016 18:00,2,0.684,ACTIVE,213.74,346.86,59.986,1465855204,"201051344000988","219011344069620",28.33,22.30,0,336.64,364.59,19.6,17.0,0.141,432017.1,432017.1,34956,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855222,629055.00
06/13/2016 18:00,2,0.695,ACTIVE,213.06,342.05,59.986,1465855204,"201051344001025","219011344069620",28.47,22.30,0,334.54,361.59,20.1,17.4,0.146,445842.0,445842.0,39464,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855223,629056.00
06/13/2016 18:00,2,0.693,ACTIVE,213.74,345.36,59.986,1465855204,"201051344000458","219011344069620",28.53,23.30,0,337.24,363.09,20.1,17.4,0.150,442863.4,442863.4,34881,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855224,629057.00
06/13/2016 18:00,2,0.674,ACTIVE,214.41,346.56,59.986,1465855204,"201051344000853","219011344069620",28.96,22.50,0,338.14,364.59,19.8,17.2,0.141,441588.0,441588.0,34485,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855225,629058.00
06/13/2016 18:00,2,0.660,ACTIVE,213.51,343.25,59.996,1465855204,"201051344000685","219011344069620",28.55,21.30,0,334.54,361.89,19.1,16.5,0.150,447070.5,447070.5,39313,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855226,629059.00
06/13/2016 18:00,2,0.664,ACTIVE,213.29,343.55,59.986,1465855204,"201051344000917","219011344069620",28.69,23.30,0,334.24,360.99,19.3,16.7,0.137,443849.9,443849.9,39313,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855227,629060.00
06/13/2016 18:00,2,0.668,ACTIVE,213.29,343.25,59.996,1465855204,"201051344001145","219011344069620",28.80,21.00,0,336.34,361.29,19.5,16.9,0.141,449082.8,449082.8,39163,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855228,629061.00
06/13/2016 18:00,2,0.678,ACTIVE,213.51,342.95,59.954,1465855204,"201051344000651","219011344069620",28.37,23.00,0,336.34,361.59,19.5,16.9,0.141,441565.4,441565.4,39516,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855229,629062.00
06/13/2016 18:00,2,0.586,ACTIVE,212.16,342.95,60.028,1465855204,"274151322000088","219011344069620",27.00,25.50,0,333.93,352.87,16.0,13.6,0.102,683384.8,683384.8,28024,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855230,629063.00
06/13/2016 18:00,2,0.410,ACTIVE,213.06,403.07,59.981,1465855204,"274151322000068","219011344069620",37.93,28.30,0,334.84,426.51,15.7,13.2,0.088,577931.2,577931.2,29582,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855231,629064.00
06/13/2016 18:00,2,0.699,ACTIVE,213.06,342.05,59.996,1465855204,"201051344001135","219011344069620",28.73,22.80,0,335.14,360.99,20.4,17.8,0.141,437584.0,437584.0,39451,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855231,629065.00
06/13/2016 18:00,2,0.699,ACTIVE,213.74,344.76,59.996,1465855204,"201051344000594","219011344069620",28.77,21.80,0,335.44,362.79,20.4,17.8,0.150,446834.7,446834.7,34926,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855232,629066.00
06/13/2016 18:00,2,0.691,ACTIVE,213.29,342.05,60.018,1465855204,"201051344001203","219011344069620",28.29,22.00,0,336.04,362.19,19.8,17.2,0.141,444716.6,444716.6,39492,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855233,629067.00
06/13/2016 18:00,2,0.596,ACTIVE,212.38,342.05,59.996,1465855204,"274151322000054","219011344069620",27.71,26.50,0,333.93,353.77,16.8,14.3,0.106,697952.7,697952.7,28049,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855234,629068.00
06/13/2016 18:00,2,0.693,ACTIVE,214.19,344.45,60.002,1465855204,"201051344000867","219011344069620",28.69,23.00,0,336.34,363.09,20.2,17.6,0.141,434220.0,434220.0,34925,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855235,629069.00
06/13/2016 18:00,2,0.701,ACTIVE,213.29,343.85,59.996,1465855204,"201051344001093","219011344069620",27.89,22.00,0,335.44,360.69,19.8,17.2,0.137,443114.4,443114.4,39370,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855236,629070.00
06/13/2016 18:00,2,0.656,ACTIVE,213.96,345.66,59.996,1465855204,"201051344000900","219011344069620",28.82,22.30,0,336.64,363.09,19.2,16.6,0.141,449940.8,449940.8,34318,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855237,629071.00
06/13/2016 18:00,2,0.689,ACTIVE,214.19,345.36,59.959,1465855204,"201051344000648","219011344069620",28.59,22.00,0,337.24,362.19,20.0,17.4,0.141,441546.8,441546.8,34609,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855238,629072.00
06/13/2016 18:00,2,0.699,ACTIVE,213.96,345.36,60.028,1465855204,"201051344000569","219011344069620",28.47,22.80,0,336.94,362.19,20.2,17.5,0.150,451026.2,451026.2,34241,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855239,629073.00
06/13/2016 18:00,2,0.695,ACTIVE,213.96,344.45,59.991,1465855204,"201051344000983","219011344069620",29.06,22.80,0,336.94,362.49,20.5,17.9,0.141,442601.2,442601.2,34722,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855240,629074.00
06/13/2016 18:00,2,0.691,ACTIVE,213.96,345.36,60.018,1465855204,"201051344001158","219011344069620",28.03,22.00,0,336.94,362.79,19.7,17.1,0.146,436680.5,436680.5,34989,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855241,629075.00
06/13/2016 18:00,2,0.678,ACTIVE,214.41,346.56,59.996,1465855204,"201051344000576","219011344069620",28.69,22.30,0,337.84,362.79,19.7,17.1,0.137,443754.8,443754.8,34393,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855242,629076.00
06/13/2016 18:00,2,0.602,ACTIVE,212.61,341.75,60.002,1465855204,"274151322000087","219011344069620",27.23,31.50,0,332.43,353.47,16.6,14.1,0.097,671336.3,671336.3,28162,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465855243,629077.00
06/13/2016 18:15,2,0.695,ACTIVE,214.64,346.56,59.996,1465856103,"201051344000645","219011344069620",28.05,22.80,0,337.84,356.18,19.8,17.2,0.141,443319.0,443319.0,34527,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856104,629078.00
06/13/2016 18:15,2,0.605,ACTIVE,212.61,344.45,59.981,1465856103,"274151322000085","219011344069620",27.53,25.50,0,335.74,348.36,16.9,14.4,0.110,699526.8,699526.8,28063,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856105,629079.00
06/13/2016 18:15,2,0.691,ACTIVE,214.64,347.76,59.996,1465856103,"201051344000633","219011344069620",29.00,21.80,0,336.04,357.38,20.3,17.7,0.146,434484.4,434484.4,35014,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856106,629080.00
06/13/2016 18:15,2,0.709,ACTIVE,214.19,345.96,59.991,1465856103,"201051344000469","219011344069620",28.35,21.00,0,335.74,355.88,20.4,17.7,0.155,435978.4,435978.4,34943,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856107,629081.00
06/13/2016 18:15,2,0.697,ACTIVE,212.83,342.95,59.996,1465856103,"201051344000646","219011344069620",28.49,21.30,0,333.33,352.57,20.2,17.6,0.141,439042.9,439042.9,39490,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856108,629082.00
06/13/2016 18:15,2,0.641,ACTIVE,212.16,340.85,59.991,1465856103,"274151322000052","219011344069620",27.71,25.30,0,334.84,348.96,18.0,15.4,0.115,713813.2,713813.2,28289,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856109,629083.00
06/13/2016 18:15,2,0.723,ACTIVE,213.51,343.55,59.965,1465856103,"201051344000585","219011344069620",28.84,22.00,0,334.54,353.47,21.1,18.5,0.141,446240.3,446240.3,39497,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856110,629084.00
06/13/2016 18:15,2,0.668,ACTIVE,213.06,341.75,59.949,1465856103,"201051344001230","219011344069620",28.84,20.30,0,332.43,352.27,19.6,17.0,0.137,442574.2,442574.2,39300,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856111,629085.00
06/13/2016 18:15,2,0.672,ACTIVE,213.74,344.15,59.986,1465856103,"201051344000582","219011344069620",28.67,22.00,0,334.24,353.47,19.6,17.0,0.137,435923.7,435923.7,39455,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856112,629086.00
06/13/2016 18:15,2,0.705,ACTIVE,212.83,342.95,59.996,1465856103,"201051344000955","219011344069620",28.77,21.80,0,332.73,352.27,20.6,18.0,0.146,448547.0,448547.0,39389,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856113,629087.00
06/13/2016 18:15,2,0.398,ACTIVE,212.61,403.37,59.970,1465856103,"274151322000094","219011344069620",37.81,27.30,0,336.94,421.40,15.3,12.8,0.097,578037.6,578037.6,29374,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856114,629088.00
06/13/2016 18:15,2,0.723,ACTIVE,214.19,345.96,59.991,1465856103,"201051344000579","219011344069620",29.18,21.30,0,336.94,354.97,21.4,18.7,0.150,450093.8,450093.8,15014,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856114,629089.00
06/13/2016 18:15,2,0.707,ACTIVE,213.06,342.65,60.002,1465856103,"201051344000890","219011344069620",28.88,21.30,0,333.33,353.47,20.7,18.1,0.141,445724.2,445724.2,39407,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856115,629090.00
06/13/2016 18:15,2,0.678,ACTIVE,213.29,342.95,59.991,1465856103,"201051344000438","219011344069620",29.48,21.50,0,334.54,353.47,20.2,17.6,0.141,447686.1,447686.1,39413,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856116,629091.00
06/13/2016 18:15,2,0.719,ACTIVE,213.29,343.25,59.981,1465856103,"201051344000417","219011344069620",28.33,21.50,0,333.93,354.07,20.7,18.0,0.141,440001.5,440001.5,39577,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856117,629092.00
06/13/2016 18:15,2,0.615,ACTIVE,212.61,342.95,60.012,1465856103,"274151322000083","219011344069620",27.81,25.30,0,335.14,348.96,17.3,14.8,0.115,707372.2,707372.2,28368,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856118,629093.00
06/13/2016 18:15,2,0.639,ACTIVE,213.29,344.15,60.002,1465856103,"274151322000076","219011344069620",28.94,25.00,0,336.64,349.26,18.7,16.2,0.119,753473.3,753473.3,28363,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856119,629094.00
06/13/2016 18:15,2,0.697,ACTIVE,213.96,345.96,59.986,1465856103,"201051344000868","219011344069620",28.86,21.50,0,336.04,354.97,20.4,17.8,0.141,435013.2,435013.2,34663,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856120,629095.00
06/13/2016 18:15,2,0.623,ACTIVE,212.61,341.75,59.965,1465856103,"274151322000095","219011344069620",28.82,24.50,0,335.44,348.66,18.2,15.6,0.119,745718.0,745718.0,28284,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856121,629096.00
06/13/2016 18:15,2,0.689,ACTIVE,213.96,347.16,59.965,1465856103,"201051344000988","219011344069620",28.47,21.80,0,336.04,357.08,19.9,17.3,0.155,432021.2,432021.2,34957,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856122,629097.00
06/13/2016 18:15,2,0.703,ACTIVE,213.06,342.05,59.986,1465856103,"201051344001025","219011344069620",28.59,21.80,0,333.33,353.17,20.4,17.7,0.141,445846.2,445846.2,39465,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856123,629098.00
06/13/2016 18:15,2,0.697,ACTIVE,214.19,345.06,59.975,1465856103,"201051344000458","219011344069620",28.57,23.00,0,336.04,356.18,20.2,17.6,0.159,442867.6,442867.6,34882,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856124,629099.00
06/13/2016 18:15,2,0.686,ACTIVE,214.87,346.86,59.986,1465856103,"201051344000853","219011344069620",28.92,22.00,0,338.14,357.68,20.1,17.5,0.146,441592.2,441592.2,34486,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856125,629100.00
06/13/2016 18:15,2,0.662,ACTIVE,213.74,344.76,59.986,1465856103,"201051344000685","219011344069620",28.75,21.00,0,333.03,353.77,19.3,16.7,0.150,447074.5,447074.5,39314,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856126,629101.00
06/13/2016 18:15,2,0.666,ACTIVE,213.29,344.15,59.975,1465856103,"201051344000917","219011344069620",28.80,22.50,0,333.03,352.57,19.5,16.9,0.141,443853.9,443853.9,39314,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856127,629102.00
06/13/2016 18:15,2,0.672,ACTIVE,213.51,343.55,59.986,1465856103,"201051344001145","219011344069620",28.84,20.70,0,334.84,353.17,19.6,17.0,0.137,449086.9,449086.9,39164,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856127,629103.00
06/13/2016 18:15,2,0.674,ACTIVE,213.51,344.45,59.991,1465856103,"201051344000651","219011344069620",28.82,22.50,0,334.84,353.17,19.7,17.1,0.141,441569.5,441569.5,39517,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856128,629104.00
06/13/2016 18:15,2,0.592,ACTIVE,212.38,341.45,59.975,1465856103,"274151322000088","219011344069620",27.14,25.30,0,334.84,348.06,16.2,13.8,0.106,683388.1,683388.1,28025,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856129,629105.00
06/13/2016 18:15,2,0.418,ACTIVE,213.29,405.17,59.991,1465856103,"274151322000068","219011344069620",37.91,28.00,0,337.54,419.30,16.2,13.7,0.088,577934.4,577934.4,29583,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856130,629106.00
06/13/2016 18:15,2,0.709,ACTIVE,213.06,342.65,60.023,1465856103,"201051344001135","219011344069620",28.71,22.30,0,334.24,352.27,20.6,18.0,0.146,437588.3,437588.3,39452,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856131,629107.00
06/13/2016 18:15,2,0.695,ACTIVE,213.74,345.66,59.986,1465856103,"201051344000594","219011344069620",29.26,21.30,0,335.44,356.18,20.6,18.0,0.150,446839.0,446839.0,34927,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856132,629108.00
06/13/2016 18:15,2,0.688,ACTIVE,213.51,343.85,59.981,1465856103,"201051344001203","219011344069620",28.75,21.80,0,333.63,354.07,20.0,17.4,0.141,444720.8,444720.8,39493,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856133,629109.00
06/13/2016 18:15,2,0.607,ACTIVE,212.61,343.85,59.991,1465856103,"274151322000054","219011344069620",27.67,26.00,0,334.84,348.66,17.0,14.5,0.110,697956.1,697956.1,28050,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856134,629110.00
06/13/2016 18:15,2,0.713,ACTIVE,214.41,345.66,59.991,1465856103,"201051344000867","219011344069620",28.29,22.50,0,336.04,355.58,20.4,17.8,0.141,434224.2,434224.2,34926,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856135,629111.00
06/13/2016 18:15,2,0.688,ACTIVE,213.29,343.85,59.986,1465856103,"201051344001093","219011344069620",28.90,21.80,0,333.93,353.17,20.2,17.5,0.137,443118.6,443118.6,39371,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856136,629112.00
06/13/2016 18:15,2,0.672,ACTIVE,214.19,345.96,59.991,1465856103,"201051344000900","219011344069620",28.57,22.00,0,336.04,355.28,19.5,16.9,0.141,449944.8,449944.8,34319,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856137,629113.00
06/13/2016 18:15,2,0.693,ACTIVE,214.41,345.96,60.002,1465856103,"201051344000648","219011344069620",28.82,21.50,0,336.94,355.88,20.3,17.7,0.141,441551.1,441551.1,34610,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856138,629114.00
06/13/2016 18:15,2,0.697,ACTIVE,214.19,345.96,59.991,1465856103,"201051344000569","219011344069620",28.86,22.30,0,336.64,355.28,20.4,17.7,0.141,451030.5,451030.5,34242,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856139,629115.00
06/13/2016 18:15,2,0.709,ACTIVE,214.19,345.96,59.996,1465856103,"201051344000983","219011344069620",28.98,22.30,0,335.74,355.88,20.8,18.2,0.146,442605.5,442605.5,34723,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856139,629116.00
06/13/2016 18:15,2,0.697,ACTIVE,214.19,345.66,59.996,1465856103,"201051344001158","219011344069620",28.19,21.50,0,336.04,354.97,20.0,17.3,0.155,436684.6,436684.6,34990,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856140,629117.00
06/13/2016 18:15,2,0.688,ACTIVE,214.64,346.86,59.981,1465856103,"201051344000576","219011344069620",28.55,22.00,0,336.94,356.18,19.9,17.3,0.146,443758.9,443758.9,34394,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856141,629118.00
06/13/2016 18:15,2,0.607,ACTIVE,212.61,345.06,59.996,1465856103,"274151322000087","219011344069620",27.51,30.80,0,335.14,348.96,16.9,14.4,0.093,671339.7,671339.7,28163,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465856142,629119.00
06/13/2016 18:30,2,0.662,ACTIVE,213.96,345.36,59.986,1465857003,"201051344000645","219011344069620",28.23,22.50,0,337.84,356.18,18.9,16.4,0.137,443323.3,443323.3,34528,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857005,629120.00
06/13/2016 18:30,2,0.574,ACTIVE,212.38,343.25,59.975,1465857003,"274151322000085","219011344069620",27.63,25.30,0,336.04,349.26,16.1,13.6,0.097,699530.4,699530.4,28064,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857006,629121.00
06/13/2016 18:30,2,0.668,ACTIVE,213.96,346.56,59.975,1465857003,"201051344000633","219011344069620",28.67,21.50,0,337.54,357.68,19.4,16.8,0.146,434488.9,434488.9,35015,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857007,629122.00
06/13/2016 18:30,2,0.652,ACTIVE,213.74,345.06,59.981,1465857003,"201051344000469","219011344069620",29.32,20.30,0,335.74,355.88,19.4,16.8,0.141,435982.9,435982.9,34944,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857008,629123.00
06/13/2016 18:30,2,0.660,ACTIVE,212.61,342.95,59.981,1465857003,"201051344000646","219011344069620",28.84,21.00,0,332.73,352.87,19.3,16.7,0.133,439047.3,439047.3,39491,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857009,629124.00
06/13/2016 18:30,2,0.609,ACTIVE,211.70,340.85,59.981,1465857003,"274151322000052","219011344069620",27.73,24.80,0,335.14,349.56,17.1,14.6,0.106,713817.1,713817.1,28290,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857010,629125.00
06/13/2016 18:30,2,0.693,ACTIVE,213.06,343.25,59.975,1465857003,"201051344000585","219011344069620",28.86,21.80,0,335.14,353.47,20.3,17.7,0.141,446245.0,446245.0,39498,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857011,629126.00
06/13/2016 18:30,2,0.643,ACTIVE,212.61,342.05,59.981,1465857003,"201051344001230","219011344069620",28.61,20.00,0,331.23,352.57,18.7,16.1,0.128,442578.5,442578.5,39301,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857011,629127.00
06/13/2016 18:30,2,0.652,ACTIVE,213.06,343.55,59.996,1465857003,"201051344000582","219011344069620",28.43,21.80,0,334.24,354.37,18.8,16.2,0.133,435928.0,435928.0,39456,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857012,629128.00
06/13/2016 18:30,2,0.680,ACTIVE,212.38,341.75,59.986,1465857003,"201051344000955","219011344069620",28.59,21.50,0,333.33,352.27,19.7,17.1,0.141,448551.6,448551.6,39390,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857013,629129.00
06/13/2016 18:30,2,0.385,ACTIVE,212.16,398.86,59.981,1465857003,"274151322000094","219011344069620",37.53,26.80,0,336.34,420.50,14.6,12.2,0.093,578040.9,578040.9,29375,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857014,629130.00
06/13/2016 18:30,2,0.703,ACTIVE,213.51,344.15,59.996,1465857003,"201051344000579","219011344069620",28.61,21.00,0,336.94,355.88,20.4,17.8,0.146,450098.5,450098.5,15015,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857015,629131.00
06/13/2016 18:30,2,0.682,ACTIVE,212.61,342.05,59.986,1465857003,"201051344000890","219011344069620",28.75,21.00,0,333.63,352.87,19.9,17.2,0.137,445728.7,445728.7,39408,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857016,629132.00
06/13/2016 18:30,2,0.668,ACTIVE,212.83,342.65,60.012,1465857003,"201051344000438","219011344069620",28.45,21.30,0,334.24,353.47,19.3,16.7,0.133,447690.5,447690.5,39414,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857017,629133.00
06/13/2016 18:30,2,0.693,ACTIVE,212.83,342.35,59.996,1465857003,"201051344000417","219011344069620",28.31,21.30,0,334.54,353.17,19.9,17.3,0.137,440006.1,440006.1,39578,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857018,629134.00
06/13/2016 18:30,2,0.588,ACTIVE,212.16,340.25,59.991,1465857003,"274151322000083","219011344069620",27.73,24.80,0,335.14,349.56,16.5,14.0,0.106,707376.0,707376.0,28369,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857019,629135.00
06/13/2016 18:30,2,0.621,ACTIVE,212.38,344.15,59.981,1465857003,"274151322000076","219011344069620",28.57,24.80,0,334.84,350.47,17.9,15.4,0.115,753477.3,753477.3,28364,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857020,629136.00
06/13/2016 18:30,2,0.672,ACTIVE,213.51,343.85,59.991,1465857003,"201051344000868","219011344069620",28.75,21.30,0,336.34,356.48,19.6,17.0,0.133,435017.7,435017.7,34664,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857021,629137.00
06/13/2016 18:30,2,0.615,ACTIVE,211.93,341.15,59.986,1465857003,"274151322000095","219011344069620",27.91,24.00,0,333.93,349.56,17.4,14.9,0.110,745721.9,745721.9,28285,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857022,629138.00
06/13/2016 18:30,2,0.660,ACTIVE,213.51,345.66,60.012,1465857003,"201051344000988","219011344069620",28.45,21.50,0,336.64,357.08,19.1,16.5,0.141,432025.5,432025.5,34958,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857023,629139.00
06/13/2016 18:30,2,0.670,ACTIVE,212.83,341.45,60.007,1465857003,"201051344001025","219011344069620",28.80,21.30,0,333.93,353.77,19.6,16.9,0.133,445850.7,445850.7,39466,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857023,629140.00
06/13/2016 18:30,2,0.666,ACTIVE,213.74,344.15,59.986,1465857003,"201051344000458","219011344069620",28.86,22.50,0,336.64,355.58,19.5,16.9,0.141,442872.1,442872.1,34883,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857024,629141.00
06/13/2016 18:30,2,0.670,ACTIVE,214.19,346.26,59.949,1465857003,"201051344000853","219011344069620",28.41,21.80,0,337.84,357.38,19.3,16.7,0.137,441596.6,441596.6,34487,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857025,629142.00
06/13/2016 18:30,2,0.637,ACTIVE,213.29,343.55,59.986,1465857003,"201051344000685","219011344069620",28.75,20.70,0,333.63,354.37,18.6,16.0,0.137,447078.8,447078.8,39315,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857026,629143.00
06/13/2016 18:30,2,0.641,ACTIVE,213.06,343.25,59.965,1465857003,"201051344000917","219011344069620",28.80,22.30,0,334.54,353.47,18.7,16.2,0.124,443858.2,443858.2,39315,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857027,629144.00
06/13/2016 18:30,2,0.648,ACTIVE,213.06,342.95,59.986,1465857003,"201051344001145","219011344069620",28.75,20.30,0,334.84,354.67,18.9,16.3,0.133,449091.2,449091.2,39165,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857028,629145.00
06/13/2016 18:30,2,0.656,ACTIVE,213.06,343.25,59.986,1465857003,"201051344000651","219011344069620",28.47,22.00,0,335.14,353.77,18.9,16.3,0.141,441573.8,441573.8,39518,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857029,629146.00
06/13/2016 18:30,2,0.561,ACTIVE,211.70,340.55,59.996,1465857003,"274151322000088","219011344069620",27.35,24.80,0,335.14,348.66,15.6,13.1,0.097,683391.6,683391.6,28026,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857030,629147.00
06/13/2016 18:30,2,0.398,ACTIVE,212.83,406.67,60.002,1465857003,"274151322000068","219011344069620",38.09,27.50,0,336.94,422.30,15.4,13.0,0.088,577937.9,577937.9,29584,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857031,629148.00
06/13/2016 18:30,2,0.689,ACTIVE,212.61,341.75,59.986,1465857003,"201051344001135","219011344069620",28.41,21.80,0,333.93,352.87,19.9,17.3,0.137,437592.9,437592.9,39453,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857031,629149.00
06/13/2016 18:30,2,0.688,ACTIVE,213.29,345.06,59.996,1465857003,"201051344000594","219011344069620",28.43,21.00,0,335.14,355.88,19.8,17.2,0.137,446843.6,446843.6,34928,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857032,629150.00
06/13/2016 18:30,2,0.678,ACTIVE,213.06,342.05,59.986,1465857003,"201051344001203","219011344069620",27.97,21.30,0,335.14,354.37,19.2,16.6,0.141,444725.2,444725.2,39494,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857033,629151.00
06/13/2016 18:30,2,0.582,ACTIVE,211.93,342.95,59.986,1465857003,"274151322000054","219011344069620",27.73,25.30,0,334.84,349.26,16.4,13.9,0.106,697959.8,697959.8,28051,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857034,629152.00
06/13/2016 18:30,2,0.680,ACTIVE,213.96,344.15,59.996,1465857003,"201051344000867","219011344069620",28.65,22.30,0,336.64,355.28,19.7,17.1,0.133,434228.7,434228.7,34927,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857035,629153.00
06/13/2016 18:30,2,0.664,ACTIVE,213.06,343.55,59.991,1465857003,"201051344001093","219011344069620",28.75,21.30,0,334.24,353.17,19.4,16.8,0.133,443123.0,443123.0,39372,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857036,629154.00
06/13/2016 18:30,2,0.646,ACTIVE,213.51,345.06,59.975,1465857003,"201051344000900","219011344069620",28.61,21.80,0,336.94,355.58,18.7,16.1,0.137,449949.0,449949.0,34320,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857037,629155.00
06/13/2016 18:30,2,0.670,ACTIVE,213.96,344.45,59.970,1465857003,"201051344000648","219011344069620",28.78,21.30,0,337.84,356.48,19.6,17.0,0.137,441555.5,441555.5,34611,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857038,629156.00
06/13/2016 18:30,2,0.676,ACTIVE,213.96,345.36,59.975,1465857003,"201051344000569","219011344069620",28.86,22.00,0,336.94,356.78,19.8,17.2,0.141,451034.9,451034.9,34243,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857039,629157.00
06/13/2016 18:30,2,0.688,ACTIVE,213.74,344.15,59.981,1465857003,"201051344000983","219011344069620",28.78,22.00,0,337.24,355.58,20.1,17.5,0.137,442610.1,442610.1,34724,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857040,629158.00
06/13/2016 18:30,2,0.660,ACTIVE,213.96,344.76,59.981,1465857003,"201051344001158","219011344069620",28.80,21.00,0,336.64,356.48,19.3,16.7,0.141,436689.0,436689.0,34991,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857041,629159.00
06/13/2016 18:30,2,0.664,ACTIVE,214.19,345.66,59.970,1465857003,"201051344000576","219011344069620",28.55,21.50,0,336.94,356.18,19.2,16.6,0.141,443763.3,443763.3,34395,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857042,629160.00
06/13/2016 18:30,2,0.584,ACTIVE,212.38,340.85,59.970,1465857003,"274151322000087","219011344069620",27.43,29.80,0,335.14,349.26,16.2,13.8,0.088,671343.3,671343.3,28164,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857043,629161.00
06/13/2016 18:45,2,0.771,ACTIVE,214.64,346.86,59.954,1465857903,"201051344000645","219011344069620",28.55,22.30,0,336.64,356.48,22.3,19.6,0.168,443327.8,443327.8,34529,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857904,629162.00
06/13/2016 18:45,2,0.686,ACTIVE,212.61,345.06,59.975,1465857903,"274151322000085","219011344069620",27.67,24.80,0,335.74,352.27,19.2,16.6,0.115,699534.2,699534.2,28065,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857905,629163.00
06/13/2016 18:45,2,0.783,ACTIVE,214.64,347.46,59.981,1465857903,"201051344000633","219011344069620",28.78,21.30,0,335.44,357.68,22.8,20.1,0.168,434493.5,434493.5,35016,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857906,629164.00
06/13/2016 18:45,2,0.791,ACTIVE,214.41,346.56,60.007,1465857903,"201051344000469","219011344069620",28.71,20.00,0,335.14,355.88,23.0,20.3,0.172,435987.6,435987.6,34945,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857907,629165.00
06/13/2016 18:45,2,0.781,ACTIVE,212.83,343.85,60.023,1465857903,"201051344000646","219011344069620",28.65,20.70,0,332.43,353.17,22.7,20.0,0.172,439051.9,439051.9,39492,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857908,629166.00
06/13/2016 18:45,2,0.719,ACTIVE,212.38,344.76,59.975,1465857903,"274151322000052","219011344069620",28.03,24.30,0,332.73,349.56,20.4,17.7,0.128,713821.2,713821.2,28291,0,0,0,L,1151911521,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857909,629167.00
06/13/2016 18:45,2,0.811,ACTIVE,213.51,344.76,59.991,1465857903,"201051344000585","219011344069620",28.86,21.30,0,334.24,353.77,23.8,21.0,0.168,446249.8,446249.8,39499,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857910,629168.00
06/13/2016 18:45,2,0.760,ACTIVE,213.06,343.25,59.975,1465857903,"201051344001230","219011344069620",28.82,20.00,0,331.83,351.97,22.2,19.5,0.164,442582.9,442582.9,39302,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857911,629169.00
06/13/2016 18:45,2,0.764,ACTIVE,213.74,344.76,59.975,1465857903,"201051344000582","219011344069620",28.73,21.30,0,334.54,354.07,22.2,19.6,0.164,435932.4,435932.4,39457,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857912,629170.00
06/13/2016 18:45,2,0.785,ACTIVE,212.83,343.55,59.996,1465857903,"201051344000955","219011344069620",29.16,21.30,0,331.53,352.57,23.2,20.5,0.177,448556.2,448556.2,39391,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857912,629171.00
06/13/2016 18:45,2,0.463,ACTIVE,212.61,400.06,59.986,1465857903,"274151322000094","219011344069620",37.57,26.50,0,336.94,422.00,17.6,15.1,0.110,578044.2,578044.2,29376,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857913,629172.00
06/13/2016 18:45,2,0.818,ACTIVE,214.19,346.56,59.986,1465857903,"201051344000579","219011344069620",29.02,20.70,0,335.44,356.48,24.1,21.3,0.172,450103.3,450103.3,15016,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857914,629173.00
