ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 18:45,2,0.803,ACTIVE,213.06,343.25,60.007,1465857903,"201051344000890","219011344069620",28.88,20.70,0,333.03,353.17,23.5,20.8,0.164,445733.5,445733.5,39409,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857915,629174.00
06/13/2016 18:45,2,0.779,ACTIVE,213.51,343.85,60.012,1465857903,"201051344000438","219011344069620",29.16,21.00,0,333.93,353.77,23.1,20.3,0.172,447695.1,447695.1,39415,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857916,629175.00
06/13/2016 18:45,2,0.799,ACTIVE,213.29,343.85,59.991,1465857903,"201051344000417","219011344069620",28.92,21.00,0,333.03,353.47,23.4,20.7,0.172,440010.8,440010.8,39579,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857917,629176.00
06/13/2016 18:45,2,0.703,ACTIVE,212.61,345.06,59.986,1465857903,"274151322000083","219011344069620",27.91,24.30,0,335.44,350.17,19.9,17.3,0.137,707379.9,707379.9,28370,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857918,629177.00
06/13/2016 18:45,2,0.732,ACTIVE,213.29,341.75,59.954,1465857903,"274151322000076","219011344069620",29.02,24.30,0,334.54,350.47,21.5,18.9,0.146,753481.6,753481.6,28365,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857919,629178.00
06/13/2016 18:45,2,0.805,ACTIVE,213.96,346.56,59.986,1465857903,"201051344000868","219011344069620",28.49,21.00,0,334.84,355.88,23.2,20.5,0.168,435022.4,435022.4,34665,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857920,629179.00
06/13/2016 18:45,2,0.727,ACTIVE,212.38,344.45,59.986,1465857903,"274151322000095","219011344069620",28.59,23.80,0,332.73,349.56,21.1,18.4,0.137,745726.1,745726.1,28286,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857921,629180.00
06/13/2016 18:45,2,0.785,ACTIVE,214.19,348.06,59.986,1465857903,"201051344000988","219011344069620",28.69,21.00,0,335.14,357.38,22.8,20.1,0.168,432030.1,432030.1,34959,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857922,629181.00
06/13/2016 18:45,2,0.791,ACTIVE,213.06,343.25,59.981,1465857903,"201051344001025","219011344069620",28.86,21.30,0,333.63,353.77,23.2,20.4,0.168,445855.3,445855.3,39467,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857923,629182.00
06/13/2016 18:45,2,0.795,ACTIVE,214.19,345.96,59.986,1465857903,"201051344000458","219011344069620",28.55,22.30,0,335.74,355.88,23.0,20.3,0.177,442876.7,442876.7,34884,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857924,629183.00
06/13/2016 18:45,2,0.789,ACTIVE,214.64,347.76,59.986,1465857903,"201051344000853","219011344069620",28.63,21.50,0,336.34,357.98,22.9,20.2,0.172,441601.2,441601.2,34488,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857924,629184.00
06/13/2016 18:45,2,0.766,ACTIVE,213.29,344.45,59.975,1465857903,"201051344000685","219011344069620",28.61,20.70,0,333.63,354.37,22.2,19.5,0.177,447083.1,447083.1,39316,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857925,629185.00
06/13/2016 18:45,2,0.760,ACTIVE,213.51,344.45,59.986,1465857903,"201051344000917","219011344069620",29.16,21.80,0,333.63,353.77,22.5,19.8,0.159,443862.7,443862.7,39316,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857926,629186.00
06/13/2016 18:45,2,0.768,ACTIVE,213.51,344.45,60.039,1465857903,"201051344001145","219011344069620",29.14,20.00,0,334.24,353.77,22.6,19.9,0.168,449095.7,449095.7,39166,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857927,629187.00
06/13/2016 18:45,2,0.775,ACTIVE,213.51,345.06,59.991,1465857903,"201051344000651","219011344069620",28.86,21.50,0,334.54,353.77,22.7,20.0,0.164,441578.3,441578.3,39519,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857928,629188.00
06/13/2016 18:45,2,0.674,ACTIVE,212.38,343.85,59.981,1465857903,"274151322000088","219011344069620",27.73,24.30,0,335.14,348.66,19.0,16.4,0.119,683395.3,683395.3,28027,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857929,629189.00
06/13/2016 18:45,2,0.482,ACTIVE,213.06,406.37,59.981,1465857903,"274151322000068","219011344069620",38.09,26.80,0,337.54,423.81,18.6,16.1,0.110,577941.4,577941.4,29585,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857930,629190.00
06/13/2016 18:45,2,0.793,ACTIVE,212.83,343.25,59.986,1465857903,"201051344001135","219011344069620",29.26,21.50,0,333.33,353.17,23.6,20.8,0.168,437597.6,437597.6,39454,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857931,629191.00
06/13/2016 18:45,2,0.793,ACTIVE,213.96,346.26,59.954,1465857903,"201051344000594","219011344069620",29.42,20.70,0,334.54,355.88,23.6,20.9,0.172,446848.3,446848.3,34929,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857932,629192.00
06/13/2016 18:45,2,0.791,ACTIVE,213.51,343.85,59.986,1465857903,"201051344001203","219011344069620",28.73,21.30,0,333.63,354.67,23.1,20.3,0.168,444729.8,444729.8,39495,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857933,629193.00
06/13/2016 18:45,2,0.705,ACTIVE,212.38,340.85,59.975,1465857903,"274151322000054","219011344069620",27.67,24.80,0,335.14,351.07,19.8,17.2,0.124,697963.6,697963.6,28052,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857933,629194.00
06/13/2016 18:45,2,0.801,ACTIVE,214.41,345.96,59.991,1465857903,"201051344000867","219011344069620",29.00,22.00,0,334.84,355.88,23.6,20.8,0.172,434233.4,434233.4,34928,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857934,629195.00
06/13/2016 18:45,2,0.793,ACTIVE,213.29,343.85,60.007,1465857903,"201051344001093","219011344069620",28.90,21.30,0,334.24,353.47,23.2,20.5,0.164,443127.6,443127.6,39373,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857935,629196.00
06/13/2016 18:45,2,0.768,ACTIVE,214.19,347.16,59.954,1465857903,"201051344000900","219011344069620",28.92,21.50,0,335.44,356.18,22.5,19.8,0.172,449953.5,449953.5,34321,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857936,629197.00
06/13/2016 18:45,2,0.797,ACTIVE,214.41,345.96,59.986,1465857903,"201051344000648","219011344069620",28.86,21.00,0,336.34,356.78,23.4,20.6,0.172,441560.1,441560.1,34612,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857937,629198.00
06/13/2016 18:45,2,0.797,ACTIVE,214.19,346.56,59.991,1465857903,"201051344000569","219011344069620",29.02,21.80,0,336.64,356.48,23.5,20.7,0.177,451039.6,451039.6,34244,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857938,629199.00
06/13/2016 18:45,2,0.799,ACTIVE,214.41,345.96,59.986,1465857903,"201051344000983","219011344069620",29.38,21.80,0,335.44,356.18,23.8,21.0,0.181,442614.8,442614.8,34725,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857939,629200.00
06/13/2016 18:45,2,0.801,ACTIVE,214.19,346.26,59.986,1465857903,"201051344001158","219011344069620",28.43,20.70,0,335.44,356.48,23.1,20.4,0.172,436693.6,436693.6,34992,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857940,629201.00
06/13/2016 18:45,2,0.775,ACTIVE,214.87,347.76,60.012,1465857903,"201051344000576","219011344069620",29.22,21.50,0,336.64,356.78,23.0,20.3,0.168,443767.8,443767.8,34396,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857941,629202.00
06/13/2016 18:45,2,0.707,ACTIVE,213.06,341.75,59.981,1465857903,"274151322000087","219011344069620",27.71,29.00,0,335.44,357.38,19.8,17.2,0.115,671347.1,671347.1,28165,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465857942,629203.00
06/13/2016 19:00,2,0.637,ACTIVE,213.96,344.76,59.959,1465858803,"201051344000645","219011344069620",28.37,22.30,0,336.64,357.68,18.4,15.8,0.128,443332.5,443332.5,34530,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858805,629204.00
06/13/2016 19:00,2,0.557,ACTIVE,212.16,340.25,59.981,1465858803,"274151322000085","219011344069620",27.51,24.30,0,332.73,349.86,15.5,13.1,0.093,699538.1,699538.1,28066,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858805,629205.00
06/13/2016 19:00,2,0.646,ACTIVE,213.74,345.66,59.996,1465858803,"201051344000633","219011344069620",28.61,21.00,0,336.34,359.18,18.8,16.2,0.137,434498.3,434498.3,35017,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858806,629206.00
06/13/2016 19:00,2,0.648,ACTIVE,213.51,344.76,59.996,1465858803,"201051344000469","219011344069620",28.73,19.80,0,335.14,357.98,18.9,16.3,0.141,435992.3,435992.3,34946,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858808,629207.00
06/13/2016 19:00,2,0.645,ACTIVE,212.16,342.05,59.965,1465858803,"201051344000646","219011344069620",28.53,20.30,0,332.43,354.97,18.7,16.1,0.128,439056.6,439056.6,39493,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858809,629208.00
06/13/2016 19:00,2,0.590,ACTIVE,211.70,342.65,59.991,1465858803,"274151322000052","219011344069620",27.65,23.50,0,332.43,350.47,16.5,14.0,0.093,713825.3,713825.3,28292,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858809,629209.00
06/13/2016 19:00,2,0.674,ACTIVE,212.83,342.65,60.002,1465858803,"201051344000585","219011344069620",28.53,21.00,0,333.63,355.28,19.5,16.9,0.133,446254.8,446254.8,39500,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858810,629210.00
06/13/2016 19:00,2,0.615,ACTIVE,212.38,340.85,60.007,1465858803,"201051344001230","219011344069620",28.98,19.80,0,333.63,353.47,18.1,15.6,0.124,442587.5,442587.5,39303,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858811,629211.00
06/13/2016 19:00,2,0.629,ACTIVE,212.83,342.35,59.996,1465858803,"201051344000582","219011344069620",28.27,21.30,0,334.54,354.67,18.0,15.5,0.124,435937.0,435937.0,39458,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858812,629212.00
06/13/2016 19:00,2,0.648,ACTIVE,212.16,340.85,60.007,1465858803,"201051344000955","219011344069620",28.98,21.00,0,333.03,354.67,19.1,16.5,0.128,448561.1,448561.1,39392,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858813,629213.00
06/13/2016 19:00,2,0.365,ACTIVE,212.16,395.25,60.018,1465858803,"274151322000094","219011344069620",37.19,26.00,0,336.94,421.10,13.8,11.4,0.084,578047.7,578047.7,29377,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858814,629214.00
06/13/2016 19:00,2,0.664,ACTIVE,213.51,343.85,60.012,1465858803,"201051344000579","219011344069620",29.12,20.30,0,337.24,357.98,19.6,17.0,0.133,450108.3,450108.3,15017,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858815,629215.00
06/13/2016 19:00,2,0.656,ACTIVE,212.61,341.75,60.007,1465858803,"201051344000890","219011344069620",28.53,20.70,0,333.93,354.67,19.0,16.4,0.133,445738.3,445738.3,39410,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858816,629216.00
06/13/2016 19:00,2,0.635,ACTIVE,212.61,340.85,60.018,1465858803,"201051344000438","219011344069620",28.98,20.30,0,334.54,355.28,18.7,16.1,0.128,447699.9,447699.9,39416,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858817,629217.00
06/13/2016 19:00,2,0.662,ACTIVE,212.83,342.05,60.002,1465858803,"201051344000417","219011344069620",28.45,20.70,0,333.33,355.28,19.1,16.5,0.124,440015.7,440015.7,39580,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858818,629218.00
06/13/2016 19:00,2,0.559,ACTIVE,211.93,339.34,60.028,1465858803,"274151322000083","219011344069620",27.73,23.80,0,333.33,350.17,15.7,13.3,0.093,707383.9,707383.9,28371,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858818,629219.00
06/13/2016 19:00,2,0.582,ACTIVE,212.61,342.05,60.039,1465858803,"274151322000076","219011344069620",28.80,23.50,0,336.64,351.07,17.0,14.5,0.106,753486.0,753486.0,28366,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858819,629220.00
06/13/2016 19:00,2,0.635,ACTIVE,213.51,344.45,60.007,1465858803,"201051344000868","219011344069620",28.94,20.70,0,335.74,357.38,18.7,16.1,0.128,435027.1,435027.1,34666,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858820,629221.00
06/13/2016 19:00,2,0.580,ACTIVE,212.16,339.34,60.028,1465858803,"274151322000095","219011344069620",28.03,23.50,0,336.04,350.17,16.4,14.0,0.102,745730.3,745730.3,28287,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858821,629222.00
06/13/2016 19:00,2,0.627,ACTIVE,213.74,345.66,60.007,1465858803,"201051344000988","219011344069620",28.51,21.00,0,336.04,359.48,18.1,15.6,0.133,432034.7,432034.7,34960,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858822,629223.00
06/13/2016 19:00,2,0.635,ACTIVE,212.38,340.85,60.012,1465858803,"201051344001025","219011344069620",28.80,20.70,0,334.24,355.28,18.6,16.0,0.128,445860.1,445860.1,39468,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858823,629224.00
06/13/2016 19:00,2,0.637,ACTIVE,213.51,343.55,60.028,1465858803,"201051344000458","219011344069620",28.67,22.00,0,336.94,357.08,18.6,16.0,0.137,442881.4,442881.4,34885,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858824,629225.00
06/13/2016 19:00,2,0.623,ACTIVE,213.96,345.66,60.023,1465858803,"201051344000853","219011344069620",28.94,21.00,0,338.44,359.48,18.3,15.8,0.133,441605.8,441605.8,34489,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858825,629226.00
06/13/2016 19:00,2,0.602,ACTIVE,212.83,343.25,60.023,1465858803,"201051344000685","219011344069620",28.80,20.30,0,333.03,355.58,17.6,15.0,0.133,447087.7,447087.7,39317,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858826,629227.00
06/13/2016 19:00,2,0.615,ACTIVE,212.83,342.65,60.012,1465858803,"201051344000917","219011344069620",28.63,21.50,0,334.24,355.28,17.9,15.3,0.124,443867.2,443867.2,39317,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858827,629228.00
06/13/2016 19:00,2,0.621,ACTIVE,212.83,342.35,60.023,1465858803,"201051344001145","219011344069620",28.51,19.80,0,335.14,355.88,18.0,15.4,0.128,449100.3,449100.3,39167,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858828,629229.00
06/13/2016 19:00,2,0.635,ACTIVE,213.06,342.65,60.044,1465858803,"201051344000651","219011344069620",27.67,21.30,0,335.44,355.58,17.8,15.3,0.128,441582.9,441582.9,39520,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858829,629230.00
06/13/2016 19:00,2,0.521,ACTIVE,211.70,339.95,60.007,1465858803,"274151322000088","219011344069620",27.53,23.80,0,332.73,349.56,14.6,12.1,0.084,683399.0,683399.0,28028,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858830,629231.00
06/13/2016 19:00,2,0.385,ACTIVE,212.61,393.45,60.012,1465858803,"274151322000068","219011344069620",37.03,26.30,0,337.54,421.70,14.4,12.0,0.080,577945.1,577945.1,29586,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858831,629232.00
06/13/2016 19:00,2,0.648,ACTIVE,212.38,340.55,60.012,1465858803,"201051344001135","219011344069620",28.39,21.00,0,333.03,354.37,18.6,16.1,0.124,437602.4,437602.4,39455,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858832,629233.00
06/13/2016 19:00,2,0.652,ACTIVE,213.29,344.76,60.018,1465858803,"201051344000594","219011344069620",28.17,20.30,0,335.44,357.98,18.6,16.1,0.133,446853.1,446853.1,34930,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858833,629234.00
06/13/2016 19:00,2,0.625,ACTIVE,212.83,341.75,60.034,1465858803,"201051344001203","219011344069620",28.77,21.00,0,334.24,356.18,18.2,15.7,0.128,444734.4,444734.4,39496,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858833,629235.00
06/13/2016 19:00,2,0.547,ACTIVE,211.93,342.35,60.007,1465858803,"274151322000054","219011344069620",27.49,24.30,0,333.03,349.86,15.2,12.8,0.088,697967.5,697967.5,28053,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858834,629236.00
06/13/2016 19:00,2,0.643,ACTIVE,213.51,343.85,60.007,1465858803,"201051344000867","219011344069620",28.43,21.80,0,336.34,357.38,18.6,16.0,0.124,434238.2,434238.2,34929,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858835,629237.00
06/13/2016 19:00,2,0.631,ACTIVE,212.83,342.35,60.023,1465858803,"201051344001093","219011344069620",28.77,21.00,0,333.63,354.97,18.4,15.9,0.115,443132.3,443132.3,39374,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858836,629238.00
06/13/2016 19:00,2,0.605,ACTIVE,213.51,344.15,60.012,1465858803,"201051344000900","219011344069620",28.35,21.30,0,336.94,357.98,17.4,14.9,0.124,449958.0,449958.0,34322,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858837,629239.00
06/13/2016 19:00,2,0.631,ACTIVE,213.74,344.45,60.012,1465858803,"201051344000648","219011344069620",28.63,21.00,0,336.94,359.18,18.4,15.8,0.128,441564.8,441564.8,34613,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858838,629240.00
06/13/2016 19:00,2,0.625,ACTIVE,213.51,344.15,60.007,1465858803,"201051344000569","219011344069620",29.10,21.30,0,336.94,357.98,18.4,15.9,0.128,451044.3,451044.3,34245,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858839,629241.00
06/13/2016 19:00,2,0.639,ACTIVE,213.51,344.15,60.007,1465858803,"201051344000983","219011344069620",28.94,21.30,0,336.34,357.68,18.8,16.2,0.133,442619.6,442619.6,34726,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858840,629242.00
06/13/2016 19:00,2,0.629,ACTIVE,213.51,344.45,60.012,1465858803,"201051344001158","219011344069620",28.07,20.30,0,336.94,358.28,17.9,15.4,0.133,436698.2,436698.2,34993,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858841,629243.00
06/13/2016 19:00,2,0.621,ACTIVE,213.96,345.66,60.007,1465858803,"201051344000576","219011344069620",28.53,21.30,0,336.64,358.58,18.0,15.4,0.128,443772.4,443772.4,34397,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858842,629244.00
06/13/2016 19:00,2,0.545,ACTIVE,212.16,340.55,60.002,1465858803,"274151322000087","219011344069620",27.35,28.30,0,332.43,350.47,15.1,12.7,0.084,671351.0,671351.0,28166,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465858843,629245.00
06/13/2016 19:15,2,0.445,ACTIVE,213.29,342.35,59.981,1465859703,"201051344000645","219011344069620",27.77,21.80,0,336.34,354.37,12.5,10.2,0.075,443335.7,443335.7,34531,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859704,629246.00
06/13/2016 19:15,2,0.363,ACTIVE,211.48,340.25,59.981,1465859703,"274151322000085","219011344069620",27.00,23.80,0,334.54,346.56,9.9,7.6,0.057,699540.7,699540.7,28067,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859705,629247.00
06/13/2016 19:15,2,0.467,ACTIVE,213.29,343.25,59.975,1465859703,"201051344000633","219011344069620",27.69,20.70,0,336.34,355.28,13.1,10.7,0.084,434501.6,434501.6,35018,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859706,629248.00
06/13/2016 19:15,2,0.455,ACTIVE,212.83,341.75,59.975,1465859703,"201051344000469","219011344069620",28.65,19.50,0,335.14,354.07,13.2,10.8,0.080,435995.7,435995.7,34947,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859707,629249.00
06/13/2016 19:15,2,0.463,ACTIVE,211.70,338.44,59.981,1465859703,"201051344000646","219011344069620",27.99,20.00,0,332.13,351.67,13.2,10.8,0.075,439059.9,439059.9,39494,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859708,629250.00
06/13/2016 19:15,2,0.389,ACTIVE,211.03,338.74,59.965,1465859703,"274151322000052","219011344069620",27.59,23.30,0,333.63,347.16,10.9,8.6,0.062,713828.2,713828.2,28293,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859709,629251.00
06/13/2016 19:15,2,0.482,ACTIVE,212.16,339.95,59.975,1465859703,"201051344000585","219011344069620",28.11,20.70,0,332.73,351.37,13.8,11.4,0.075,446258.3,446258.3,39501,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859710,629252.00
06/13/2016 19:15,2,0.439,ACTIVE,211.93,337.84,59.991,1465859703,"201051344001230","219011344069620",27.89,19.50,0,331.53,350.47,12.5,10.1,0.071,442590.8,442590.8,39304,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859711,629253.00
06/13/2016 19:15,2,0.438,ACTIVE,212.61,339.65,60.007,1465859703,"201051344000582","219011344069620",28.29,20.70,0,333.63,350.77,12.6,10.2,0.075,435940.2,435940.2,39459,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859712,629254.00
06/13/2016 19:15,2,0.469,ACTIVE,211.70,338.44,59.954,1465859703,"201051344000955","219011344069620",28.33,20.70,0,331.23,349.86,13.5,11.1,0.080,448564.5,448564.5,39393,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859713,629255.00
06/13/2016 19:15,2,0.234,ACTIVE,211.48,386.53,59.965,1465859703,"274151322000094","219011344069620",36.20,25.50,0,336.34,416.89,8.6,6.4,0.049,578050.0,578050.0,29378,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859713,629256.00
06/13/2016 19:15,2,0.486,ACTIVE,212.83,341.75,59.975,1465859703,"201051344000579","219011344069620",28.53,20.00,0,335.44,354.07,14.0,11.6,0.075,450111.9,450111.9,15018,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859714,629257.00
06/13/2016 19:15,2,0.465,ACTIVE,211.70,338.14,59.981,1465859703,"201051344000890","219011344069620",28.29,20.30,0,332.73,351.67,13.4,11.0,0.075,445741.8,445741.8,39411,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859715,629258.00
06/13/2016 19:15,2,0.465,ACTIVE,212.16,339.04,59.991,1465859703,"201051344000438","219011344069620",27.63,20.30,0,333.03,351.97,13.0,10.6,0.075,447703.2,447703.2,39417,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859716,629259.00
06/13/2016 19:15,2,0.512,ACTIVE,211.93,338.74,59.970,1465859703,"201051344000417","219011344069620",23.72,20.30,0,332.43,351.37,12.3,10.0,0.071,440019.1,440019.1,39581,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859717,629260.00
06/13/2016 19:15,2,0.367,ACTIVE,211.48,339.04,59.975,1465859703,"274151322000083","219011344069620",27.41,23.50,0,334.24,346.86,10.2,8.0,0.053,707386.5,707386.5,28372,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859718,629261.00
06/13/2016 19:15,2,0.393,ACTIVE,211.93,339.04,59.970,1465859703,"274151322000076","219011344069620",27.91,23.30,0,334.84,347.16,11.2,8.8,0.062,753488.9,753488.9,28367,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859719,629262.00
06/13/2016 19:15,2,0.473,ACTIVE,212.83,342.05,59.975,1465859703,"201051344000868","219011344069620",27.00,20.30,0,334.84,354.67,12.9,10.6,0.080,435030.5,435030.5,34667,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859720,629263.00
06/13/2016 19:15,2,0.381,ACTIVE,211.25,337.54,59.970,1465859703,"274151322000095","219011344069620",27.57,23.00,0,333.63,346.86,10.6,8.3,0.057,745733.1,745733.1,28288,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859721,629264.00
06/13/2016 19:15,2,0.467,ACTIVE,212.83,343.25,59.922,1465859703,"201051344000988","219011344069620",24.05,20.70,0,334.54,355.58,11.4,9.1,0.075,432037.9,432037.9,34961,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859722,629265.00
06/13/2016 19:15,2,0.453,ACTIVE,211.93,338.44,59.970,1465859703,"201051344001025","219011344069620",28.25,20.30,0,332.73,351.37,12.9,10.6,0.080,445863.4,445863.4,39469,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859723,629266.00
06/13/2016 19:15,2,0.461,ACTIVE,212.83,340.85,59.965,1465859703,"201051344000458","219011344069620",27.99,21.80,0,335.44,354.07,13.1,10.7,0.080,442884.7,442884.7,34886,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859723,629267.00
06/13/2016 19:15,2,0.447,ACTIVE,213.51,343.55,59.965,1465859703,"201051344000853","219011344069620",28.15,20.70,0,337.54,354.97,12.8,10.4,0.075,441609.1,441609.1,34490,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859724,629268.00
06/13/2016 19:15,2,0.434,ACTIVE,212.38,340.25,59.944,1465859703,"201051344000685","219011344069620",27.99,20.00,0,333.03,352.57,12.3,10.0,0.080,447090.8,447090.8,39318,0,0,0,L,1122011218,0,122.68,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859725,629269.00
06/13/2016 19:15,2,0.443,ACTIVE,212.16,339.65,59.970,1465859703,"201051344000917","219011344069620",27.83,21.50,0,332.13,351.67,12.5,10.2,0.075,443870.4,443870.4,39318,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859726,629270.00
06/13/2016 19:15,2,0.469,ACTIVE,212.38,339.34,59.970,1465859703,"201051344001145","219011344069620",23.00,19.50,0,334.24,351.97,10.9,8.6,0.062,449103.4,449103.4,39168,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859727,629271.00
06/13/2016 19:15,2,0.457,ACTIVE,212.38,339.95,59.954,1465859703,"201051344000651","219011344069620",27.33,21.00,0,333.93,351.67,12.7,10.3,0.075,441586.1,441586.1,39521,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859728,629272.00
06/13/2016 19:15,2,0.348,ACTIVE,211.25,338.44,59.938,1465859703,"274151322000088","219011344069620",26.68,23.30,0,333.33,345.96,9.4,7.2,0.053,683401.4,683401.4,28029,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859729,629273.00
06/13/2016 19:15,2,0.252,ACTIVE,212.16,396.75,59.970,1465859703,"274151322000068","219011344069620",37.25,26.00,0,336.04,422.00,9.6,7.3,0.049,577947.5,577947.5,29587,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859730,629274.00
06/13/2016 19:15,2,0.467,ACTIVE,211.93,338.44,59.965,1465859703,"201051344001135","219011344069620",28.01,20.70,0,332.73,351.07,13.3,10.9,0.071,437605.8,437605.8,39456,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859731,629275.00
06/13/2016 19:15,2,0.455,ACTIVE,212.61,342.35,59.975,1465859703,"201051344000594","219011344069620",28.82,20.00,0,333.63,352.87,13.3,10.9,0.084,446856.5,446856.5,34931,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859732,629276.00
06/13/2016 19:15,2,0.459,ACTIVE,212.16,338.74,59.970,1465859703,"201051344001203","219011344069620",27.83,20.70,0,333.33,352.57,13.0,10.6,0.075,444737.7,444737.7,39497,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859733,629277.00
06/13/2016 19:15,2,0.361,ACTIVE,211.48,337.84,59.975,1465859703,"274151322000054","219011344069620",27.27,24.00,0,333.93,346.56,10.0,7.8,0.057,697970.1,697970.1,28054,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859734,629278.00
06/13/2016 19:15,2,0.492,ACTIVE,213.29,341.45,59.981,1465859703,"201051344000867","219011344069620",23.99,21.30,0,335.44,353.47,12.0,9.7,0.071,434241.5,434241.5,34930,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859734,629279.00
06/13/2016 19:15,2,0.471,ACTIVE,212.16,339.34,59.991,1465859703,"201051344001093","219011344069620",27.27,20.70,0,333.63,350.47,13.1,10.7,0.071,443135.6,443135.6,39375,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859736,629280.00
06/13/2016 19:15,2,0.424,ACTIVE,212.83,342.35,59.981,1465859703,"201051344000900","219011344069620",27.89,21.00,0,335.44,353.47,12.0,9.7,0.075,449961.0,449961.0,34323,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859737,629281.00
06/13/2016 19:15,2,0.463,ACTIVE,213.06,341.45,59.981,1465859703,"201051344000648","219011344069620",28.17,20.30,0,336.04,353.77,13.3,10.9,0.075,441568.1,441568.1,34614,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859737,629282.00
06/13/2016 19:15,2,0.463,ACTIVE,213.06,341.45,59.986,1465859703,"201051344000569","219011344069620",28.03,21.00,0,335.74,353.77,13.2,10.8,0.080,451047.6,451047.6,34246,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859738,629283.00
06/13/2016 19:15,2,0.496,ACTIVE,213.06,341.45,59.975,1465859703,"201051344000983","219011344069620",23.56,21.00,0,335.74,353.17,11.8,9.5,0.071,442622.9,442622.9,34727,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859739,629284.00
06/13/2016 19:15,2,0.445,ACTIVE,213.06,341.75,60.028,1465859703,"201051344001158","219011344069620",28.11,20.00,0,335.44,353.77,12.7,10.3,0.080,436701.4,436701.4,34994,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859740,629285.00
06/13/2016 19:15,2,0.449,ACTIVE,213.51,343.25,59.991,1465859703,"201051344000576","219011344069620",28.27,21.00,0,336.34,354.37,12.9,10.5,0.075,443775.7,443775.7,34398,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859741,629286.00
06/13/2016 19:15,2,0.369,ACTIVE,211.48,339.65,59.986,1465859703,"274151322000087","219011344069620",26.94,27.80,0,334.24,346.86,10.1,7.8,0.049,671353.5,671353.5,28167,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465859742,629287.00
06/13/2016 19:30,2,0.795,ACTIVE,213.74,345.36,60.039,1465860603,"201051344000645","219011344069620",28.71,21.50,0,335.44,354.97,23.1,20.4,0.177,443339.4,443339.4,34532,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860604,629288.00
06/13/2016 19:30,2,0.705,ACTIVE,211.93,342.65,59.991,1465860603,"274151322000085","219011344069620",27.81,23.50,0,334.84,348.06,19.8,17.2,0.119,699543.7,699543.7,28068,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860606,629289.00
06/13/2016 19:30,2,0.803,ACTIVE,213.51,346.86,59.981,1465860603,"201051344000633","219011344069620",28.78,20.30,0,335.14,356.18,23.5,20.7,0.177,434505.4,434505.4,35019,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860607,629290.00
06/13/2016 19:30,2,0.807,ACTIVE,213.29,345.06,59.975,1465860603,"201051344000469","219011344069620",28.94,19.30,0,332.73,354.37,23.6,20.9,0.181,435999.5,435999.5,34948,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860608,629291.00
06/13/2016 19:30,2,0.799,ACTIVE,212.38,342.95,59.970,1465860603,"201051344000646","219011344069620",28.80,19.80,0,331.83,352.87,23.4,20.6,0.172,439063.7,439063.7,39495,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860609,629292.00
06/13/2016 19:30,2,0.727,ACTIVE,211.70,344.45,59.975,1465860603,"274151322000052","219011344069620",28.45,22.80,0,330.93,348.36,21.0,18.3,0.137,713831.4,713831.4,28294,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860610,629293.00
06/13/2016 19:30,2,0.805,ACTIVE,212.83,344.15,59.991,1465860603,"201051344000585","219011344069620",29.58,20.30,0,331.83,353.17,24.1,21.4,0.168,446262.2,446262.2,39502,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860611,629294.00
06/13/2016 19:30,2,0.773,ACTIVE,212.38,342.05,59.981,1465860603,"201051344001230","219011344069620",29.08,19.30,0,330.03,351.37,22.8,20.1,0.168,442594.4,442594.4,39305,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860612,629295.00
06/13/2016 19:30,2,0.781,ACTIVE,212.83,342.95,59.928,1465860603,"201051344000582","219011344069620",28.78,20.30,0,331.83,353.17,22.8,20.1,0.168,435943.9,435943.9,39460,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860613,629296.00
06/13/2016 19:30,2,0.799,ACTIVE,212.16,342.35,59.986,1465860603,"201051344000955","219011344069620",29.40,20.00,0,330.63,351.97,23.8,21.1,0.177,448568.4,448568.4,39394,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860613,629297.00
06/13/2016 19:30,2,0.469,ACTIVE,211.93,406.37,59.975,1465860603,"274151322000094","219011344069620",38.05,25.30,0,336.34,424.41,18.1,15.5,0.115,578052.6,578052.6,29379,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860614,629298.00
06/13/2016 19:30,2,0.824,ACTIVE,213.29,345.06,59.954,1465860603,"201051344000579","219011344069620",29.30,19.80,0,335.14,354.97,24.5,21.7,0.181,450115.9,450115.9,15019,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860615,629299.00
06/13/2016 19:30,2,0.816,ACTIVE,212.16,341.75,59.975,1465860603,"201051344000890","219011344069620",28.90,20.00,0,330.93,352.57,24.0,21.2,0.168,445745.6,445745.6,39412,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860616,629300.00
06/13/2016 19:30,2,0.789,ACTIVE,212.61,342.65,59.981,1465860603,"201051344000438","219011344069620",29.36,20.00,0,331.83,352.87,23.5,20.8,0.172,447707.0,447707.0,39418,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860617,629301.00
06/13/2016 19:30,2,0.811,ACTIVE,212.61,342.65,59.970,1465860603,"201051344000417","219011344069620",29.12,19.80,0,331.53,352.57,24.0,21.2,0.172,440023.0,440023.0,39582,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860618,629302.00
06/13/2016 19:30,2,0.721,ACTIVE,211.70,343.55,59.922,1465860603,"274151322000083","219011344069620",27.79,23.00,0,332.13,348.36,20.3,17.7,0.124,707389.6,707389.6,28373,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860619,629303.00
06/13/2016 19:30,2,0.748,ACTIVE,212.38,342.05,59.975,1465860603,"274151322000076","219011344069620",28.94,23.00,0,332.73,349.86,21.9,19.3,0.146,753492.3,753492.3,28368,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860620,629304.00
06/13/2016 19:30,2,0.812,ACTIVE,213.06,344.45,59.975,1465860603,"201051344000868","219011344069620",28.77,20.30,0,334.84,354.07,23.7,20.9,0.172,435034.3,435034.3,34668,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860621,629305.00
06/13/2016 19:30,2,0.740,ACTIVE,211.93,340.55,59.965,1465860603,"274151322000095","219011344069620",28.55,22.80,0,331.83,348.66,21.4,18.7,0.128,745736.4,745736.4,28289,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860622,629306.00
06/13/2016 19:30,2,0.787,ACTIVE,213.29,346.56,60.012,1465860603,"201051344000988","219011344069620",29.02,20.00,0,334.54,356.48,23.2,20.5,0.181,432041.6,432041.6,34962,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860622,629307.00
06/13/2016 19:30,2,0.795,ACTIVE,212.38,342.05,59.981,1465860603,"201051344001025","219011344069620",29.16,20.00,0,332.13,352.87,23.5,20.8,0.168,445867.2,445867.2,39470,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860623,629308.00
06/13/2016 19:30,2,0.795,ACTIVE,213.06,344.15,60.002,1465860603,"201051344000458","219011344069620",29.10,21.50,0,334.54,354.07,23.4,20.7,0.181,442888.5,442888.5,34887,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860624,629309.00
06/13/2016 19:30,2,0.781,ACTIVE,213.96,345.96,59.975,1465860603,"201051344000853","219011344069620",29.32,20.30,0,336.04,356.18,23.3,20.5,0.168,441612.9,441612.9,34491,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860625,629310.00
06/13/2016 19:30,2,0.770,ACTIVE,212.83,343.85,59.970,1465860603,"201051344000685","219011344069620",28.82,19.80,0,332.73,352.87,22.5,19.8,0.177,447094.4,447094.4,39319,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860626,629311.00
06/13/2016 19:30,2,0.775,ACTIVE,212.61,343.25,59.996,1465860603,"201051344000917","219011344069620",29.02,21.30,0,331.83,352.57,22.8,20.1,0.172,443874.1,443874.1,39319,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860627,629312.00
06/13/2016 19:30,2,0.773,ACTIVE,212.61,342.95,59.959,1465860603,"201051344001145","219011344069620",29.20,19.30,0,333.03,352.87,22.9,20.2,0.168,449107.0,449107.0,39169,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860628,629313.00
06/13/2016 19:30,2,0.781,ACTIVE,212.83,343.25,59.928,1465860603,"201051344000651","219011344069620",29.02,20.70,0,333.03,352.87,23.0,20.3,0.168,441589.8,441589.8,39522,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860629,629314.00
06/13/2016 19:30,2,0.680,ACTIVE,211.48,339.04,59.975,1465860603,"274151322000088","219011344069620",27.79,23.00,0,333.93,347.46,19.1,16.5,0.119,683404.3,683404.3,28030,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860630,629315.00
06/13/2016 19:30,2,0.490,ACTIVE,212.61,403.07,59.996,1465860603,"274151322000068","219011344069620",37.79,25.80,0,336.04,425.61,18.8,16.2,0.115,577950.4,577950.4,29588,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860631,629316.00
