ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 19:30,2,0.801,ACTIVE,212.16,342.05,59.975,1465860603,"201051344001135","219011344069620",29.06,20.30,0,331.23,352.27,23.6,20.9,0.172,437609.6,437609.6,39457,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860632,629317.00
06/13/2016 19:30,2,0.805,ACTIVE,213.06,344.45,59.986,1465860603,"201051344000594","219011344069620",29.18,20.00,0,333.33,355.28,23.8,21.1,0.181,446860.4,446860.4,34932,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860633,629318.00
06/13/2016 19:30,2,0.785,ACTIVE,212.61,342.35,59.975,1465860603,"201051344001203","219011344069620",29.16,20.30,0,332.13,353.77,23.2,20.5,0.168,444741.5,444741.5,39498,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860633,629319.00
06/13/2016 19:30,2,0.693,ACTIVE,211.70,339.04,59.922,1465860603,"274151322000054","219011344069620",28.29,23.50,0,331.23,348.66,19.8,17.2,0.124,697973.1,697973.1,28055,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860634,629320.00
06/13/2016 19:30,2,0.805,ACTIVE,213.51,344.45,59.975,1465860603,"201051344000867","219011344069620",28.98,21.30,0,334.84,354.37,23.6,20.9,0.177,434245.3,434245.3,34931,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860635,629321.00
06/13/2016 19:30,2,0.791,ACTIVE,212.61,342.65,59.986,1465860603,"201051344001093","219011344069620",29.06,20.30,0,332.13,352.57,23.3,20.6,0.168,443139.4,443139.4,39376,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860636,629322.00
06/13/2016 19:30,2,0.766,ACTIVE,213.29,345.36,59.991,1465860603,"201051344000900","219011344069620",29.08,20.70,0,334.54,354.67,22.6,19.9,0.177,449964.6,449964.6,34324,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860637,629323.00
06/13/2016 19:30,2,0.781,ACTIVE,213.51,345.06,60.012,1465860603,"201051344000648","219011344069620",29.40,20.00,0,335.44,355.28,23.3,20.5,0.177,441572.0,441572.0,34615,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860638,629324.00
06/13/2016 19:30,2,0.799,ACTIVE,213.29,344.76,59.981,1465860603,"201051344000569","219011344069620",29.06,20.70,0,335.14,354.67,23.6,20.8,0.177,451051.5,451051.5,34247,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860639,629325.00
06/13/2016 19:30,2,0.805,ACTIVE,213.29,345.36,59.981,1465860603,"201051344000983","219011344069620",29.04,20.70,0,334.54,355.28,23.7,20.9,0.177,442626.8,442626.8,34728,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860640,629326.00
06/13/2016 19:30,2,0.781,ACTIVE,213.29,344.76,59.975,1465860603,"201051344001158","219011344069620",29.02,19.80,0,335.14,354.37,23.0,20.3,0.177,436705.1,436705.1,34995,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860641,629327.00
06/13/2016 19:30,2,0.781,ACTIVE,213.74,345.36,59.981,1465860603,"201051344000576","219011344069620",29.02,20.70,0,335.44,355.28,23.0,20.3,0.168,443779.5,443779.5,34399,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860642,629328.00
06/13/2016 19:30,2,0.684,ACTIVE,212.16,343.25,59.981,1465860603,"274151322000087","219011344069620",28.31,27.30,0,334.54,348.36,19.6,17.0,0.110,671356.6,671356.6,28168,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465860643,629329.00
06/13/2016 19:45,2,0.324,ACTIVE,213.29,340.25,59.996,1465861503,"201051344000645","219011344069620",27.29,21.50,0,335.74,356.78,9.0,6.8,0.044,443342.8,443342.8,34533,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861504,629330.00
06/13/2016 19:45,2,0.248,ACTIVE,211.48,337.24,59.996,1465861503,"274151322000085","219011344069620",26.68,23.30,0,334.54,348.06,6.7,4.6,0.031,699546.4,699546.4,28069,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861505,629331.00
06/13/2016 19:45,2,0.338,ACTIVE,213.29,341.15,59.996,1465861503,"201051344000633","219011344069620",27.61,20.30,0,334.54,357.68,9.4,7.2,0.049,434508.9,434508.9,35020,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861506,629332.00
06/13/2016 19:45,2,0.350,ACTIVE,212.83,339.65,59.991,1465861503,"201051344000469","219011344069620",27.33,19.30,0,333.63,356.48,9.7,7.5,0.044,436003.1,436003.1,34949,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861507,629333.00
06/13/2016 19:45,2,0.338,ACTIVE,211.70,336.94,60.012,1465861503,"201051344000646","219011344069620",27.71,19.50,0,331.53,354.67,9.5,7.2,0.044,439067.2,439067.2,39496,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861508,629334.00
06/13/2016 19:45,2,0.273,ACTIVE,211.25,337.24,59.996,1465861503,"274151322000052","219011344069620",27.19,22.80,0,331.23,349.26,7.5,5.4,0.040,713834.3,713834.3,28295,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861509,629335.00
06/13/2016 19:45,2,0.359,ACTIVE,212.16,337.84,59.996,1465861503,"201051344000585","219011344069620",27.81,20.00,0,333.33,355.28,10.2,7.9,0.044,446265.9,446265.9,39503,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861510,629336.00
06/13/2016 19:45,2,0.326,ACTIVE,211.70,336.64,60.002,1465861503,"201051344001230","219011344069620",27.57,19.50,0,330.93,353.77,9.1,6.9,0.040,442597.7,442597.7,39306,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861511,629337.00
06/13/2016 19:45,2,0.336,ACTIVE,212.38,337.84,59.975,1465861503,"201051344000582","219011344069620",26.52,20.30,0,333.63,354.97,9.0,6.8,0.044,435947.2,435947.2,39461,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861512,629338.00
06/13/2016 19:45,2,0.354,ACTIVE,211.48,336.64,60.007,1465861503,"201051344000955","219011344069620",27.81,20.00,0,330.93,353.47,10.0,7.7,0.044,448572.0,448572.0,39395,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861513,629339.00
06/13/2016 19:45,2,0.160,ACTIVE,211.25,360.99,59.991,1465861503,"274151322000094","219011344069620",33.60,25.00,0,335.74,422.30,5.4,3.3,0.031,578054.9,578054.9,29380,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861514,629340.00
06/13/2016 19:45,2,0.373,ACTIVE,212.83,339.65,59.970,1465861503,"201051344000579","219011344069620",27.55,19.80,0,334.84,355.88,10.4,8.1,0.049,450119.6,450119.6,15020,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861515,629341.00
06/13/2016 19:45,2,0.344,ACTIVE,211.70,337.24,60.007,1465861503,"201051344000890","219011344069620",28.11,20.00,0,332.13,354.07,9.8,7.5,0.040,445749.2,445749.2,39413,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861516,629342.00
06/13/2016 19:45,2,0.338,ACTIVE,211.93,337.54,60.018,1465861503,"201051344000438","219011344069620",27.97,19.80,0,333.03,354.07,9.6,7.3,0.044,447710.5,447710.5,39419,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861517,629343.00
06/13/2016 19:45,2,0.361,ACTIVE,212.16,338.14,60.023,1465861503,"201051344000417","219011344069620",27.83,20.00,0,332.73,354.07,10.2,8.0,0.040,440026.5,440026.5,39583,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861518,629344.00
06/13/2016 19:45,2,0.258,ACTIVE,211.48,337.24,60.002,1465861503,"274151322000083","219011344069620",26.50,22.80,0,331.83,348.66,6.9,4.8,0.035,707392.4,707392.4,28374,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861519,629345.00
06/13/2016 19:45,2,0.268,ACTIVE,211.70,338.14,59.991,1465861503,"274151322000076","219011344069620",27.67,22.80,0,333.03,349.86,7.5,5.3,0.035,753495.3,753495.3,28369,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861520,629346.00
06/13/2016 19:45,2,0.342,ACTIVE,212.61,339.34,60.007,1465861503,"201051344000868","219011344069620",27.61,20.00,0,334.24,356.18,9.6,7.3,0.044,435037.8,435037.8,34669,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861520,629347.00
06/13/2016 19:45,2,0.262,ACTIVE,211.25,337.24,60.002,1465861503,"274151322000095","219011344069620",26.66,22.50,0,330.93,348.96,7.1,4.9,0.035,745739.2,745739.2,28290,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861521,629348.00
06/13/2016 19:45,2,0.311,ACTIVE,212.61,340.85,60.012,1465861503,"201051344000988","219011344069620",27.89,20.00,0,335.14,358.28,8.8,6.6,0.049,432044.9,432044.9,34963,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861522,629349.00
06/13/2016 19:45,2,0.334,ACTIVE,211.93,336.94,60.002,1465861503,"201051344001025","219011344069620",27.65,19.80,0,332.73,353.77,9.4,7.1,0.044,445870.6,445870.6,39471,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861523,629350.00
06/13/2016 19:45,2,0.342,ACTIVE,212.61,339.04,60.002,1465861503,"201051344000458","219011344069620",27.67,21.50,0,334.24,355.88,9.6,7.4,0.049,442892.0,442892.0,34888,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861524,629351.00
06/13/2016 19:45,2,0.336,ACTIVE,213.51,340.55,60.002,1465861503,"201051344000853","219011344069620",27.41,20.30,0,336.34,357.38,9.4,7.1,0.049,441616.3,441616.3,34492,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861525,629352.00
06/13/2016 19:45,2,0.309,ACTIVE,212.38,339.04,59.996,1465861503,"201051344000685","219011344069620",27.63,19.80,0,332.43,354.67,8.7,6.4,0.044,447097.6,447097.6,39320,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861526,629353.00
06/13/2016 19:45,2,0.324,ACTIVE,212.16,338.44,60.012,1465861503,"201051344000917","219011344069620",27.57,21.00,0,332.13,353.77,9.1,6.9,0.044,443877.4,443877.4,39320,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861527,629354.00
06/13/2016 19:45,2,0.318,ACTIVE,212.16,338.44,60.023,1465861503,"201051344001145","219011344069620",27.97,19.30,0,333.33,354.67,9.1,6.8,0.044,449110.3,449110.3,39170,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861528,629355.00
06/13/2016 19:45,2,0.324,ACTIVE,212.16,338.44,60.034,1465861503,"201051344000651","219011344069620",27.83,20.30,0,333.33,353.47,9.2,6.9,0.044,441593.1,441593.1,39523,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861529,629356.00
06/13/2016 19:45,2,0.238,ACTIVE,211.03,337.54,59.996,1465861503,"274151322000088","219011344069620",25.58,22.80,0,333.33,347.76,6.2,4.1,0.027,683406.8,683406.8,28031,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861530,629357.00
06/13/2016 19:45,2,0.180,ACTIVE,212.16,371.21,60.007,1465861503,"274151322000068","219011344069620",34.71,25.30,0,336.04,422.60,6.3,4.2,0.027,577952.8,577952.8,29589,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861530,629358.00
06/13/2016 19:45,2,0.348,ACTIVE,211.70,336.64,60.002,1465861503,"201051344001135","219011344069620",27.65,20.30,0,331.83,352.87,9.8,7.5,0.040,437613.0,437613.0,39458,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861531,629359.00
06/13/2016 19:45,2,0.340,ACTIVE,212.38,339.34,60.002,1465861503,"201051344000594","219011344069620",27.93,19.80,0,333.33,355.88,9.6,7.4,0.049,446863.8,446863.8,34933,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861532,629360.00
06/13/2016 19:45,2,0.340,ACTIVE,212.16,337.24,60.002,1465861503,"201051344001203","219011344069620",27.15,20.30,0,333.03,354.67,9.4,7.2,0.040,444744.9,444744.9,39499,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861533,629361.00
06/13/2016 19:45,2,0.254,ACTIVE,211.25,337.54,60.007,1465861503,"274151322000054","219011344069620",26.38,23.30,0,332.73,348.66,6.8,4.6,0.035,697975.8,697975.8,28056,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861534,629362.00
06/13/2016 19:45,2,0.340,ACTIVE,212.83,339.04,60.002,1465861503,"201051344000867","219011344069620",27.89,21.00,0,334.24,356.18,9.6,7.4,0.044,434248.8,434248.8,34932,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861535,629363.00
06/13/2016 19:45,2,0.348,ACTIVE,211.93,337.84,60.007,1465861503,"201051344001093","219011344069620",27.47,20.30,0,332.13,354.07,9.7,7.5,0.040,443142.8,443142.8,39377,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861536,629364.00
06/13/2016 19:45,2,0.295,ACTIVE,212.61,339.65,60.002,1465861503,"201051344000900","219011344069620",27.71,20.70,0,334.24,356.48,8.3,6.1,0.044,449967.7,449967.7,34325,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861537,629365.00
06/13/2016 19:45,2,0.340,ACTIVE,213.06,339.34,59.991,1465861503,"201051344000648","219011344069620",27.83,20.00,0,335.14,356.78,9.6,7.4,0.049,441575.3,441575.3,34616,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861538,629366.00
06/13/2016 19:45,2,0.340,ACTIVE,212.83,339.34,59.991,1465861503,"201051344000569","219011344069620",27.75,20.70,0,335.14,356.18,9.6,7.4,0.044,451054.9,451054.9,34248,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861539,629367.00
06/13/2016 19:45,2,0.340,ACTIVE,212.83,339.34,60.018,1465861503,"201051344000983","219011344069620",28.39,20.70,0,334.54,356.18,9.8,7.6,0.049,442630.2,442630.2,34729,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861540,629368.00
06/13/2016 19:45,2,0.332,ACTIVE,212.83,339.34,60.002,1465861503,"201051344001158","219011344069620",27.08,19.50,0,334.84,356.48,9.2,6.9,0.049,436708.4,436708.4,34996,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861540,629369.00
06/13/2016 19:45,2,0.336,ACTIVE,213.06,340.55,60.007,1465861503,"201051344000576","219011344069620",27.31,20.70,0,335.14,357.08,9.3,7.1,0.044,443782.7,443782.7,34400,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861541,629370.00
06/13/2016 19:45,2,0.256,ACTIVE,211.48,337.24,59.996,1465861503,"274151322000087","219011344069620",26.60,26.80,0,333.93,348.66,6.9,4.7,0.027,671359.2,671359.2,28169,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465861542,629371.00
06/13/2016 20:00,2,0.510,ACTIVE,213.51,341.45,59.996,1465862403,"201051344000645","219011344069620",28.67,21.30,0,334.84,348.36,14.8,12.4,0.093,443344.9,443344.9,34534,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862404,629372.00
06/13/2016 20:00,2,0.438,ACTIVE,211.48,339.34,60.012,1465862403,"274151322000085","219011344069620",27.47,22.80,0,334.24,343.55,12.2,9.9,0.071,699547.9,699547.9,28070,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862405,629373.00
06/13/2016 20:00,2,0.531,ACTIVE,213.29,343.55,59.991,1465862403,"201051344000633","219011344069620",28.63,20.00,0,333.63,349.26,15.4,13.0,0.093,434511.1,434511.1,35021,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862406,629374.00
06/13/2016 20:00,2,0.545,ACTIVE,213.29,341.75,59.996,1465862403,"201051344000469","219011344069620",28.11,19.00,0,332.43,348.06,15.6,13.1,0.102,436005.3,436005.3,34950,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862407,629375.00
06/13/2016 20:00,2,0.523,ACTIVE,211.93,339.95,60.012,1465862403,"201051344000646","219011344069620",28.88,19.30,0,330.33,345.66,15.3,12.9,0.097,439069.4,439069.4,39497,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862408,629376.00
06/13/2016 20:00,2,0.469,ACTIVE,211.25,340.25,59.991,1465862403,"274151322000052","219011344069620",27.79,22.30,0,333.33,344.15,13.2,10.8,0.071,713836.1,713836.1,28296,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862409,629377.00
06/13/2016 20:00,2,0.547,ACTIVE,212.61,340.25,59.986,1465862403,"201051344000585","219011344069620",28.94,19.80,0,331.23,346.26,16.0,13.5,0.102,446268.3,446268.3,39504,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862410,629378.00
06/13/2016 20:00,2,0.520,ACTIVE,212.16,339.04,60.002,1465862403,"201051344001230","219011344069620",28.47,19.30,0,330.33,345.06,15.0,12.6,0.093,442599.9,442599.9,39307,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862411,629379.00
06/13/2016 20:00,2,0.521,ACTIVE,212.83,340.25,60.002,1465862403,"201051344000582","219011344069620",28.25,20.00,0,331.83,346.26,15.0,12.5,0.097,435949.3,435949.3,39462,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862412,629380.00
06/13/2016 20:00,2,0.549,ACTIVE,211.93,339.34,60.007,1465862403,"201051344000955","219011344069620",28.55,19.80,0,330.03,345.36,15.9,13.4,0.097,448574.3,448574.3,39396,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862413,629381.00
06/13/2016 20:00,2,0.293,ACTIVE,211.48,393.75,59.996,1465862403,"274151322000094","219011344069620",37.01,24.50,0,334.84,419.90,10.9,8.6,0.062,578056.2,578056.2,29381,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862414,629382.00
06/13/2016 20:00,2,0.566,ACTIVE,213.29,341.75,60.007,1465862403,"201051344000579","219011344069620",28.61,19.80,0,334.24,347.46,16.4,14.0,0.102,450122.1,450122.1,15021,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862415,629383.00
06/13/2016 20:00,2,0.539,ACTIVE,211.93,338.74,59.970,1465862403,"201051344000890","219011344069620",28.98,19.80,0,330.33,345.96,15.8,13.4,0.102,445751.5,445751.5,39414,0,0,0,L,1122011218,0,122.01,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862416,629384.00
06/13/2016 20:00,2,0.535,ACTIVE,212.38,340.25,60.002,1465862403,"201051344000438","219011344069620",28.67,19.50,0,331.53,346.56,15.6,13.1,0.097,447712.7,447712.7,39420,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862416,629385.00
06/13/2016 20:00,2,0.555,ACTIVE,212.38,339.95,60.012,1465862403,"201051344000417","219011344069620",28.47,19.80,0,331.83,345.96,16.0,13.6,0.102,440029.0,440029.0,39584,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862417,629386.00
06/13/2016 20:00,2,0.449,ACTIVE,211.25,339.04,60.007,1465862403,"274151322000083","219011344069620",27.79,22.50,0,333.63,343.55,12.7,10.3,0.080,707393.9,707393.9,28375,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862418,629387.00
06/13/2016 20:00,2,0.477,ACTIVE,211.93,340.25,59.959,1465862403,"274151322000076","219011344069620",28.35,22.30,0,335.14,344.45,13.7,11.3,0.084,753497.1,753497.1,28370,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862419,629388.00
06/13/2016 20:00,2,0.547,ACTIVE,212.83,341.15,60.002,1465862403,"201051344000868","219011344069620",28.19,20.00,0,332.73,347.46,15.6,13.1,0.097,435040.0,435040.0,34670,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862420,629389.00
06/13/2016 20:00,2,0.465,ACTIVE,211.03,337.84,60.034,1465862403,"274151322000095","219011344069620",28.09,22.30,0,333.63,343.55,13.2,10.8,0.075,745740.9,745740.9,28291,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862421,629390.00
06/13/2016 20:00,2,0.520,ACTIVE,213.06,342.65,60.002,1465862403,"201051344000988","219011344069620",28.55,19.80,0,333.33,349.86,15.0,12.6,0.102,432047.0,432047.0,34964,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862422,629391.00
06/13/2016 20:00,2,0.537,ACTIVE,212.16,339.04,60.012,1465862403,"201051344001025","219011344069620",28.37,19.50,0,331.53,346.26,15.5,13.0,0.097,445872.8,445872.8,39472,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862423,629392.00
06/13/2016 20:00,2,0.537,ACTIVE,212.83,341.15,59.959,1465862403,"201051344000458","219011344069620",28.57,21.00,0,333.33,347.76,15.6,13.1,0.106,442894.2,442894.2,34889,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862424,629393.00
06/13/2016 20:00,2,0.531,ACTIVE,213.74,342.95,60.007,1465862403,"201051344000853","219011344069620",28.63,19.80,0,334.84,349.26,15.4,12.9,0.102,441618.5,441618.5,34493,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862425,629394.00
06/13/2016 20:00,2,0.510,ACTIVE,212.61,340.85,59.975,1465862403,"201051344000685","219011344069620",28.57,19.50,0,332.13,346.86,14.8,12.3,0.106,447099.7,447099.7,39321,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862426,629395.00
06/13/2016 20:00,2,0.535,ACTIVE,212.38,340.25,60.007,1465862403,"201051344000917","219011344069620",27.69,20.70,0,330.33,346.86,15.1,12.6,0.102,443879.5,443879.5,39321,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862427,629396.00
06/13/2016 20:00,2,0.531,ACTIVE,212.38,340.25,60.002,1465862403,"201051344001145","219011344069620",28.03,19.00,0,332.43,346.26,15.1,12.6,0.097,449112.4,449112.4,39171,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862427,629397.00
06/13/2016 20:00,2,0.531,ACTIVE,212.38,340.55,60.007,1465862403,"201051344000651","219011344069620",28.25,20.00,0,331.53,346.26,15.2,12.8,0.097,441595.3,441595.3,39524,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862428,629398.00
06/13/2016 20:00,2,0.430,ACTIVE,211.25,338.14,59.986,1465862403,"274151322000088","219011344069620",27.06,22.30,0,333.33,343.25,11.8,9.4,0.071,683408.2,683408.2,28032,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862429,629399.00
06/13/2016 20:00,2,0.225,ACTIVE,211.93,434.93,59.996,1465862403,"274151322000068","219011344069620",41.35,24.50,0,335.14,437.63,9.4,7.1,0.040,577954.2,577954.2,29590,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862430,629400.00
06/13/2016 20:00,2,0.545,ACTIVE,211.93,338.74,60.002,1465862403,"201051344001135","219011344069620",28.47,19.80,0,331.23,345.66,15.8,13.3,0.102,437615.4,437615.4,39459,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862431,629401.00
06/13/2016 20:00,2,0.541,ACTIVE,212.83,341.45,60.007,1465862403,"201051344000594","219011344069620",29.02,19.80,0,332.73,348.06,15.9,13.4,0.102,446866.1,446866.1,34934,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862432,629402.00
06/13/2016 20:00,2,0.545,ACTIVE,212.38,339.95,60.018,1465862403,"201051344001203","219011344069620",27.97,20.00,0,331.83,347.46,15.5,13.0,0.102,444747.1,444747.1,39500,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862433,629403.00
06/13/2016 20:00,2,0.447,ACTIVE,211.25,338.14,60.028,1465862403,"274151322000054","219011344069620",27.75,23.00,0,333.03,343.25,12.6,10.2,0.075,697977.3,697977.3,28057,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862434,629404.00
06/13/2016 20:00,2,0.551,ACTIVE,213.29,341.15,60.012,1465862403,"201051344000867","219011344069620",28.11,21.00,0,333.33,347.76,15.7,13.3,0.097,434251.1,434251.1,34933,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862435,629405.00
06/13/2016 20:00,2,0.547,ACTIVE,212.16,340.55,59.991,1465862403,"201051344001093","219011344069620",28.29,20.00,0,331.23,345.96,15.7,13.2,0.093,443145.1,443145.1,39378,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862436,629406.00
06/13/2016 20:00,2,0.508,ACTIVE,213.06,342.05,60.002,1465862403,"201051344000900","219011344069620",28.39,20.30,0,333.03,347.76,14.6,12.2,0.102,449969.7,449969.7,34326,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862437,629407.00
06/13/2016 20:00,2,0.545,ACTIVE,213.06,341.45,60.002,1465862403,"201051344000648","219011344069620",28.49,20.00,0,333.63,348.06,15.7,13.3,0.102,441577.6,441577.6,34617,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862437,629408.00
06/13/2016 20:00,2,0.539,ACTIVE,213.06,341.45,60.002,1465862403,"201051344000569","219011344069620",28.88,20.30,0,333.93,348.06,15.8,13.3,0.102,451057.2,451057.2,34249,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862438,629409.00
06/13/2016 20:00,2,0.551,ACTIVE,213.06,341.75,60.002,1465862403,"201051344000983","219011344069620",28.61,20.30,0,333.33,347.76,16.0,13.5,0.106,442632.6,442632.6,34730,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862439,629410.00
06/13/2016 20:00,2,0.521,ACTIVE,213.06,342.05,60.002,1465862403,"201051344001158","219011344069620",28.84,19.30,0,333.03,347.76,15.2,12.8,0.102,436710.6,436710.6,34997,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862440,629411.00
06/13/2016 20:00,2,0.535,ACTIVE,213.51,342.95,59.996,1465862403,"201051344000576","219011344069620",28.45,20.30,0,333.63,348.96,15.5,13.0,0.102,443785.0,443785.0,34401,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862441,629412.00
06/13/2016 20:00,2,0.447,ACTIVE,211.70,339.65,59.996,1465862403,"274151322000087","219011344069620",27.69,26.30,0,333.63,343.85,12.6,10.2,0.066,671360.8,671360.8,28170,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465862442,629413.00
06/13/2016 20:15,2,0.283,ACTIVE,213.51,340.25,59.996,1465863303,"201051344000645","219011344069620",27.21,21.30,0,334.24,350.47,7.9,5.7,0.035,443347.2,443347.2,34535,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863304,629414.00
06/13/2016 20:15,2,0.215,ACTIVE,211.70,337.24,60.002,1465863303,"274151322000085","219011344069620",26.10,22.80,0,334.24,344.15,5.7,3.6,0.022,699549.7,699549.7,28071,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863305,629415.00
06/13/2016 20:15,2,0.293,ACTIVE,213.51,341.75,60.002,1465863303,"201051344000633","219011344069620",28.03,19.80,0,334.24,351.07,8.3,6.1,0.040,434513.5,434513.5,35022,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863306,629416.00
06/13/2016 20:15,2,0.305,ACTIVE,213.29,340.25,60.007,1465863303,"201051344000469","219011344069620",27.61,18.70,0,332.73,349.86,8.6,6.4,0.040,436007.8,436007.8,34951,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863308,629417.00
06/13/2016 20:15,2,0.301,ACTIVE,211.93,338.14,59.959,1465863303,"201051344000646","219011344069620",27.47,19.30,0,331.23,347.76,8.4,6.2,0.035,439071.8,439071.8,39498,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863309,629418.00
06/13/2016 20:15,2,0.234,ACTIVE,211.70,337.54,59.996,1465863303,"274151322000052","219011344069620",27.02,22.00,0,333.63,344.45,6.4,4.3,0.027,713838.0,713838.0,28297,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863309,629419.00
06/13/2016 20:15,2,0.314,ACTIVE,212.61,337.84,60.002,1465863303,"201051344000585","219011344069620",28.09,19.80,0,332.43,348.06,9.0,6.7,0.031,446270.8,446270.8,39505,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863310,629420.00
06/13/2016 20:15,2,0.273,ACTIVE,212.16,337.24,60.002,1465863303,"201051344001230","219011344069620",28.49,19.30,0,330.93,346.56,7.9,5.7,0.031,442602.2,442602.2,39308,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863311,629421.00
06/13/2016 20:15,2,0.287,ACTIVE,212.38,338.44,59.991,1465863303,"201051344000582","219011344069620",27.27,20.00,0,333.33,348.06,8.0,5.8,0.027,435951.6,435951.6,39463,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863312,629422.00
06/13/2016 20:15,2,0.316,ACTIVE,211.93,337.24,60.007,1465863303,"201051344000955","219011344069620",27.43,19.50,0,331.23,346.56,8.8,6.6,0.040,448576.8,448576.8,39397,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863313,629423.00
06/13/2016 20:15,2,0.133,ACTIVE,211.93,337.54,59.991,1465863303,"274151322000094","219011344069620",30.97,24.00,0,335.44,417.79,4.2,2.1,0.009,578057.5,578057.5,29382,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863314,629424.00
06/13/2016 20:15,2,0.328,ACTIVE,213.06,339.34,60.034,1465863303,"201051344000579","219011344069620",27.65,19.50,0,334.84,349.56,9.2,7.0,0.035,450124.7,450124.7,15022,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863315,629425.00
06/13/2016 20:15,2,0.312,ACTIVE,212.16,337.54,59.991,1465863303,"201051344000890","219011344069620",27.47,19.80,0,331.53,348.66,8.7,6.5,0.035,445754.0,445754.0,39415,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863316,629426.00
06/13/2016 20:15,2,0.299,ACTIVE,212.38,337.84,59.996,1465863303,"201051344000438","219011344069620",27.79,19.50,0,332.73,348.36,8.4,6.2,0.035,447715.1,447715.1,39421,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863317,629427.00
06/13/2016 20:15,2,0.322,ACTIVE,212.16,338.14,60.002,1465863303,"201051344000417","219011344069620",27.37,19.50,0,332.13,348.66,8.9,6.7,0.040,440031.5,440031.5,39585,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863318,629428.00
06/13/2016 20:15,2,0.215,ACTIVE,211.70,338.14,59.975,1465863303,"274151322000083","219011344069620",26.44,22.30,0,333.63,344.15,5.8,3.6,0.027,707395.7,707395.7,28376,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863319,629429.00
06/13/2016 20:15,2,0.223,ACTIVE,212.16,338.14,59.996,1465863303,"274151322000076","219011344069620",27.57,22.00,0,335.14,345.06,6.2,4.1,0.027,753499.0,753499.0,28371,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863320,629430.00
06/13/2016 20:15,2,0.299,ACTIVE,212.83,339.95,60.002,1465863303,"201051344000868","219011344069620",27.49,19.80,0,333.93,349.86,8.4,6.2,0.031,435042.4,435042.4,34671,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863321,629431.00
06/13/2016 20:15,2,0.217,ACTIVE,211.93,338.44,60.002,1465863303,"274151322000095","219011344069620",26.82,22.00,0,333.93,344.15,5.9,3.8,0.027,745742.8,745742.8,28292,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863322,629432.00
06/13/2016 20:15,2,0.271,ACTIVE,212.83,340.85,59.991,1465863303,"201051344000988","219011344069620",27.39,19.50,0,333.03,350.77,7.5,5.4,0.031,432049.2,432049.2,34965,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863323,629433.00
06/13/2016 20:15,2,0.293,ACTIVE,212.16,336.64,60.018,1465863303,"201051344001025","219011344069620",27.61,19.50,0,332.43,348.36,8.2,6.0,0.031,445875.1,445875.1,39473,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863323,629434.00
06/13/2016 20:15,2,0.297,ACTIVE,213.06,339.65,59.965,1465863303,"201051344000458","219011344069620",27.53,21.00,0,333.63,349.56,8.3,6.1,0.031,442896.6,442896.6,34890,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863324,629435.00
06/13/2016 20:15,2,0.291,ACTIVE,213.51,341.15,59.996,1465863303,"201051344000853","219011344069620",27.17,19.80,0,335.74,350.77,8.1,5.9,0.031,441620.8,441620.8,34494,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863325,629436.00
06/13/2016 20:15,2,0.264,ACTIVE,212.61,338.74,59.996,1465863303,"201051344000685","219011344069620",27.77,19.30,0,332.13,348.66,7.5,5.3,0.035,447101.8,447101.8,39322,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863326,629437.00
06/13/2016 20:15,2,0.281,ACTIVE,212.38,338.44,60.018,1465863303,"201051344000917","219011344069620",27.57,20.70,0,331.53,347.76,7.9,5.7,0.031,443881.8,443881.8,39322,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863327,629438.00
06/13/2016 20:15,2,0.279,ACTIVE,212.38,337.84,59.981,1465863303,"201051344001145","219011344069620",27.63,19.00,0,333.03,348.36,7.9,5.7,0.031,449114.6,449114.6,39172,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863328,629439.00
06/13/2016 20:15,2,0.291,ACTIVE,212.38,338.14,59.965,1465863303,"201051344000651","219011344069620",26.82,19.50,0,333.03,348.66,7.9,5.7,0.035,441597.6,441597.6,39525,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863329,629440.00
06/13/2016 20:15,2,0.195,ACTIVE,211.25,338.44,60.002,1465863303,"274151322000088","219011344069620",25.76,22.00,0,333.63,343.25,5.1,3.0,0.022,683409.7,683409.7,28033,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863330,629441.00
06/13/2016 20:15,2,0.150,ACTIVE,212.38,338.44,59.970,1465863303,"274151322000068","219011344069620",31.27,24.00,0,336.04,439.43,4.8,2.7,0.018,577955.5,577955.5,29591,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863331,629442.00
06/13/2016 20:15,2,0.307,ACTIVE,211.93,336.64,59.991,1465863303,"201051344001135","219011344069620",27.43,19.80,0,331.83,347.16,8.5,6.3,0.031,437617.8,437617.8,39460,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863332,629443.00
06/13/2016 20:15,2,0.295,ACTIVE,212.83,339.95,59.991,1465863303,"201051344000594","219011344069620",27.79,19.80,0,333.33,349.56,8.3,6.1,0.035,446868.5,446868.5,34935,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863333,629444.00
06/13/2016 20:15,2,0.295,ACTIVE,212.61,337.24,59.991,1465863303,"201051344001203","219011344069620",27.27,20.00,0,332.73,348.36,8.2,5.9,0.031,444749.4,444749.4,39501,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863334,629445.00
06/13/2016 20:15,2,0.209,ACTIVE,211.70,336.94,59.981,1465863303,"274151322000054","219011344069620",26.42,22.50,0,333.63,344.15,5.6,3.5,0.018,697979.0,697979.0,28058,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863335,629446.00
06/13/2016 20:15,2,0.297,ACTIVE,213.29,338.74,59.991,1465863303,"201051344000867","219011344069620",27.75,20.70,0,333.93,349.56,8.4,6.2,0.031,434253.4,434253.4,34934,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863336,629447.00
06/13/2016 20:15,2,0.305,ACTIVE,212.38,338.14,59.986,1465863303,"201051344001093","219011344069620",27.61,20.00,0,332.13,348.06,8.6,6.4,0.027,443147.5,443147.5,39379,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863336,629448.00
06/13/2016 20:15,2,0.254,ACTIVE,212.83,340.25,60.012,1465863303,"201051344000900","219011344069620",27.31,20.30,0,333.63,349.26,7.0,4.9,0.035,449971.8,449971.8,34327,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863337,629449.00
06/13/2016 20:15,2,0.301,ACTIVE,213.29,339.95,59.991,1465863303,"201051344000648","219011344069620",27.19,19.80,0,334.84,350.17,8.3,6.1,0.035,441580.0,441580.0,34618,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863338,629450.00
06/13/2016 20:15,2,0.291,ACTIVE,213.06,339.65,59.986,1465863303,"201051344000569","219011344069620",27.77,20.00,0,333.93,349.86,8.2,6.0,0.035,451059.6,451059.6,34250,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863339,629451.00
06/13/2016 20:15,2,0.301,ACTIVE,212.83,339.65,60.018,1465863303,"201051344000983","219011344069620",27.93,20.00,0,334.24,349.56,8.6,6.3,0.040,442635.0,442635.0,34731,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863340,629452.00
06/13/2016 20:15,2,0.283,ACTIVE,212.83,339.34,59.959,1465863303,"201051344001158","219011344069620",27.25,19.30,0,334.24,350.17,7.9,5.7,0.035,436712.8,436712.8,34998,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863341,629453.00
06/13/2016 20:15,2,0.287,ACTIVE,213.51,340.85,59.986,1465863303,"201051344000576","219011344069620",27.83,20.30,0,334.54,350.17,8.1,5.9,0.031,443787.3,443787.3,34402,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863342,629454.00
06/13/2016 20:15,2,0.215,ACTIVE,211.93,338.44,59.986,1465863303,"274151322000087","219011344069620",26.18,25.80,0,333.63,344.15,5.7,3.6,0.022,671362.4,671362.4,28171,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465863343,629455.00
06/13/2016 20:30,2,0.223,ACTIVE,213.06,339.04,59.981,1465864203,"201051344000645","219011344069620",27.35,21.00,0,335.44,345.96,6.2,4.0,0.018,443348.4,443348.4,34536,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864204,629456.00
06/13/2016 20:30,2,0.156,ACTIVE,211.48,336.34,59.991,1465864203,"274151322000085","219011344069620",26.12,22.30,0,334.24,341.15,4.1,2.1,0.013,699550.3,699550.3,28072,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864205,629457.00
06/13/2016 20:30,2,0.236,ACTIVE,213.29,340.85,59.996,1465864203,"201051344000633","219011344069620",28.09,19.50,0,333.63,348.36,6.8,4.6,0.022,434514.8,434514.8,35023,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864206,629458.00
06/13/2016 20:30,2,0.252,ACTIVE,212.83,339.04,59.996,1465864203,"201051344000469","219011344069620",27.04,18.70,0,333.33,345.66,7.0,4.8,0.018,436009.2,436009.2,34952,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864207,629459.00
06/13/2016 20:30,2,0.238,ACTIVE,211.70,336.94,59.996,1465864203,"201051344000646","219011344069620",27.69,19.30,0,331.23,342.65,6.7,4.6,0.018,439073.1,439073.1,39499,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864208,629460.00
