ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 20:30,2,0.180,ACTIVE,211.03,336.64,59.981,1465864203,"274151322000052","219011344069620",26.26,21.80,0,333.63,341.45,4.8,2.7,0.018,713838.8,713838.8,28298,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864209,629461.00
06/13/2016 20:30,2,0.256,ACTIVE,212.38,337.54,60.002,1465864203,"201051344000585","219011344069620",27.89,19.50,0,331.83,343.25,7.3,5.1,0.013,446272.2,446272.2,39506,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864210,629462.00
06/13/2016 20:30,2,0.240,ACTIVE,211.93,336.34,59.981,1465864203,"201051344001230","219011344069620",26.88,19.00,0,330.93,341.75,6.6,4.4,0.013,442603.5,442603.5,39309,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864211,629463.00
06/13/2016 20:30,2,0.230,ACTIVE,212.61,337.54,59.991,1465864203,"201051344000582","219011344069620",27.37,19.80,0,332.73,342.65,6.5,4.3,0.013,435952.9,435952.9,39464,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864212,629464.00
06/13/2016 20:30,2,0.252,ACTIVE,211.70,336.64,60.002,1465864203,"201051344000955","219011344069620",27.83,19.50,0,330.63,342.05,7.2,5.0,0.018,448578.3,448578.3,39398,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864213,629465.00
06/13/2016 20:30,2,0.092,ACTIVE,211.25,336.34,59.991,1465864203,"274151322000094","219011344069620",29.92,23.50,0,334.54,341.15,2.8,0.8,0.004,578057.9,578057.9,29383,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864213,629466.00
06/13/2016 20:30,2,0.262,ACTIVE,212.83,338.14,60.018,1465864203,"201051344000579","219011344069620",28.35,19.30,0,334.84,344.45,7.6,5.4,0.018,450126.2,450126.2,15023,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864214,629467.00
06/13/2016 20:30,2,0.254,ACTIVE,211.93,336.64,60.002,1465864203,"201051344000890","219011344069620",27.65,19.50,0,330.93,342.65,7.1,4.9,0.018,445755.4,445755.4,39416,0,0,0,L,1122011218,0,122.01,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864215,629468.00
06/13/2016 20:30,2,0.240,ACTIVE,212.38,337.24,59.949,1465864203,"201051344000438","219011344069620",27.93,19.30,0,332.43,343.25,6.8,4.7,0.018,447716.5,447716.5,39422,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864216,629469.00
06/13/2016 20:30,2,0.264,ACTIVE,212.38,337.54,59.986,1465864203,"201051344000417","219011344069620",27.61,19.30,0,332.13,343.55,7.4,5.2,0.013,440033.0,440033.0,39586,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864217,629470.00
06/13/2016 20:30,2,0.158,ACTIVE,211.48,336.34,60.002,1465864203,"274151322000083","219011344069620",25.80,22.00,0,333.63,341.75,4.2,2.1,0.009,707396.4,707396.4,28377,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864218,629471.00
06/13/2016 20:30,2,0.168,ACTIVE,211.70,337.54,59.965,1465864203,"274151322000076","219011344069620",26.28,22.00,0,334.84,341.75,4.5,2.4,0.018,753499.8,753499.8,28372,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864219,629472.00
06/13/2016 20:30,2,0.242,ACTIVE,212.83,338.74,59.996,1465864203,"201051344000868","219011344069620",26.82,19.50,0,333.93,345.06,6.6,4.5,0.018,435043.7,435043.7,34672,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864220,629473.00
06/13/2016 20:30,2,0.160,ACTIVE,211.25,336.94,59.986,1465864203,"274151322000095","219011344069620",25.96,22.00,0,334.24,340.85,4.2,2.1,0.022,745743.5,745743.5,28293,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864221,629474.00
06/13/2016 20:30,2,0.211,ACTIVE,212.61,340.25,59.965,1465864203,"201051344000988","219011344069620",27.08,19.50,0,333.33,346.56,5.8,3.7,0.022,432050.3,432050.3,34966,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864222,629475.00
06/13/2016 20:30,2,0.232,ACTIVE,211.93,336.04,59.991,1465864203,"201051344001025","219011344069620",27.45,19.30,0,331.53,342.65,6.5,4.3,0.018,445876.3,445876.3,39474,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864223,629476.00
06/13/2016 20:30,2,0.242,ACTIVE,212.61,338.44,59.996,1465864203,"201051344000458","219011344069620",27.04,20.70,0,334.24,344.45,6.7,4.5,0.022,442897.9,442897.9,34891,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864224,629477.00
06/13/2016 20:30,2,0.234,ACTIVE,213.29,340.25,59.996,1465864203,"201051344000853","219011344069620",26.80,19.50,0,336.04,345.96,6.4,4.2,0.022,441622.0,441622.0,34495,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864225,629478.00
06/13/2016 20:30,2,0.209,ACTIVE,212.38,337.84,60.034,1465864203,"201051344000685","219011344069620",28.01,19.30,0,332.73,343.85,5.9,3.8,0.013,447102.9,447102.9,39323,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864225,629479.00
06/13/2016 20:30,2,0.232,ACTIVE,212.38,338.14,60.018,1465864203,"201051344000917","219011344069620",27.06,20.30,0,330.93,342.35,6.4,4.2,0.022,443883.0,443883.0,39323,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864226,629480.00
06/13/2016 20:30,2,0.223,ACTIVE,212.38,337.84,59.996,1465864203,"201051344001145","219011344069620",27.65,18.70,0,333.03,343.85,6.2,4.1,0.013,449115.8,449115.8,39173,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864227,629481.00
06/13/2016 20:30,2,0.229,ACTIVE,212.16,337.84,59.954,1465864203,"201051344000651","219011344069620",27.06,19.50,0,332.73,343.85,6.3,4.2,0.013,441598.8,441598.8,39526,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864228,629482.00
06/13/2016 20:30,2,0.139,ACTIVE,210.80,336.94,59.991,1465864203,"274151322000088","219011344069620",25.01,22.00,0,333.33,341.15,3.5,1.5,0.009,683410.2,683410.2,28034,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864229,629483.00
06/13/2016 20:30,2,0.111,ACTIVE,212.16,338.14,59.991,1465864203,"274151322000068","219011344069620",29.98,23.50,0,335.14,342.35,3.4,1.3,0.013,577956.0,577956.0,29592,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864230,629484.00
06/13/2016 20:30,2,0.244,ACTIVE,211.93,336.34,59.986,1465864203,"201051344001135","219011344069620",27.79,19.50,0,331.53,341.45,6.9,4.7,0.018,437619.1,437619.1,39461,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864231,629485.00
06/13/2016 20:30,2,0.234,ACTIVE,212.61,338.74,59.991,1465864203,"201051344000594","219011344069620",28.07,19.50,0,333.03,345.06,6.7,4.6,0.013,446869.9,446869.9,34936,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864232,629486.00
06/13/2016 20:30,2,0.236,ACTIVE,212.38,337.24,59.996,1465864203,"201051344001203","219011344069620",27.31,19.80,0,332.43,343.25,6.6,4.4,0.022,444750.7,444750.7,39502,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864233,629487.00
06/13/2016 20:30,2,0.154,ACTIVE,211.25,337.24,59.986,1465864203,"274151322000054","219011344069620",25.68,22.50,0,333.63,341.15,4.0,1.9,0.009,697979.6,697979.6,28059,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864234,629488.00
06/13/2016 20:30,2,0.238,ACTIVE,213.06,338.14,59.996,1465864203,"201051344000867","219011344069620",27.63,20.70,0,333.33,345.36,6.7,4.5,0.018,434254.7,434254.7,34935,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864234,629489.00
06/13/2016 20:30,2,0.252,ACTIVE,212.38,337.84,59.975,1465864203,"201051344001093","219011344069620",27.43,19.80,0,331.53,342.65,7.0,4.9,0.018,443148.9,443148.9,39380,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864235,629490.00
06/13/2016 20:30,2,0.193,ACTIVE,212.61,339.34,60.023,1465864203,"201051344000900","219011344069620",26.98,20.00,0,333.63,345.66,5.3,3.2,0.022,449972.8,449972.8,34328,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864237,629491.00
06/13/2016 20:30,2,0.234,ACTIVE,213.06,339.04,60.007,1465864203,"201051344000648","219011344069620",27.77,19.50,0,334.54,345.96,6.6,4.5,0.022,441581.3,441581.3,34619,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864238,629492.00
06/13/2016 20:30,2,0.238,ACTIVE,212.83,338.44,59.986,1465864203,"201051344000569","219011344069620",27.37,19.80,0,333.93,344.76,6.6,4.5,0.022,451060.9,451060.9,34251,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864239,629493.00
06/13/2016 20:30,2,0.244,ACTIVE,212.83,338.74,60.002,1465864203,"201051344000983","219011344069620",27.89,20.00,0,333.33,345.06,6.9,4.8,0.018,442636.4,442636.4,34732,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864240,629494.00
06/13/2016 20:30,2,0.227,ACTIVE,212.83,338.44,60.002,1465864203,"201051344001158","219011344069620",27.21,19.00,0,333.63,345.36,6.3,4.1,0.018,436714.0,436714.0,34999,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864241,629495.00
06/13/2016 20:30,2,0.232,ACTIVE,213.29,339.95,59.981,1465864203,"201051344000576","219011344069620",27.37,19.80,0,334.24,346.26,6.5,4.3,0.022,443788.6,443788.6,34403,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864242,629496.00
06/13/2016 20:30,2,0.164,ACTIVE,211.48,337.84,59.981,1465864203,"274151322000087","219011344069620",24.99,25.50,0,333.93,341.75,4.2,2.1,0.009,671363.1,671363.1,28172,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465864242,629497.00
06/13/2016 20:45,2,0.180,ACTIVE,213.51,339.95,59.991,1465865103,"201051344000645","219011344069620",26.50,20.30,0,333.63,343.55,4.9,2.8,0.009,443349.3,443349.3,34537,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865104,629498.00
06/13/2016 20:45,2,0.113,ACTIVE,212.16,337.84,59.959,1465865103,"274151322000085","219011344069620",24.59,22.30,0,334.54,340.25,2.9,0.8,0.009,699550.8,699550.8,28073,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865105,629499.00
06/13/2016 20:45,2,0.213,ACTIVE,213.74,341.15,59.959,1465865103,"201051344000633","219011344069620",25.76,19.50,0,331.83,348.06,5.6,3.4,0.004,434515.9,434515.9,35024,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865106,629500.00
06/13/2016 20:45,2,0.219,ACTIVE,213.06,338.74,59.970,1465865103,"201051344000469","219011344069620",25.72,18.30,0,331.53,343.85,5.8,3.6,0.004,436010.3,436010.3,34953,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865107,629501.00
06/13/2016 20:45,2,0.207,ACTIVE,211.70,337.54,59.970,1465865103,"201051344000646","219011344069620",26.48,19.00,0,330.93,342.35,5.6,3.4,0.004,439074.2,439074.2,39500,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865108,629502.00
06/13/2016 20:45,2,0.137,ACTIVE,211.48,336.64,59.944,1465865103,"274151322000052","219011344069620",25.74,21.80,0,333.63,340.55,3.6,1.5,0.000,713839.4,713839.4,28299,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865109,629503.00
06/13/2016 20:45,2,0.225,ACTIVE,212.38,337.54,59.959,1465865103,"201051344000585","219011344069620",26.30,19.50,0,331.53,342.65,6.0,3.9,0.009,446273.4,446273.4,39507,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865110,629504.00
06/13/2016 20:45,2,0.199,ACTIVE,211.93,336.94,59.986,1465865103,"201051344001230","219011344069620",25.03,18.70,0,329.13,343.25,5.1,3.0,0.009,442604.5,442604.5,39310,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865111,629505.00
06/13/2016 20:45,2,0.199,ACTIVE,212.61,337.24,59.965,1465865103,"201051344000582","219011344069620",25.78,19.50,0,332.73,342.35,5.2,3.1,0.009,435953.9,435953.9,39465,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865112,629506.00
06/13/2016 20:45,2,0.223,ACTIVE,211.70,336.04,59.965,1465865103,"201051344000955","219011344069620",26.04,19.30,0,330.63,340.85,5.9,3.8,0.004,448579.4,448579.4,39399,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865113,629507.00
06/13/2016 20:45,2,0.059,ACTIVE_NO_POWER,211.93,337.84,59.991,1465865103,"274151322000094","219011344069620",28.65,23.00,0,335.14,339.95,1.7,0.0,0.000,578058.0,578058.0,29384,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865114,629508.00
06/13/2016 20:45,2,0.234,ACTIVE,213.06,338.74,59.959,1465865103,"201051344000579","219011344069620",26.70,19.30,0,333.33,343.25,6.4,4.2,0.004,450127.5,450127.5,15024,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865114,629509.00
06/13/2016 20:45,2,0.217,ACTIVE,211.93,336.64,59.965,1465865103,"201051344000890","219011344069620",25.84,19.50,0,330.93,341.45,5.7,3.6,0.009,445756.5,445756.5,39417,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865115,629510.00
06/13/2016 20:45,2,0.211,ACTIVE,212.38,337.24,59.965,1465865103,"201051344000438","219011344069620",26.24,19.30,0,332.43,341.75,5.6,3.5,0.009,447717.6,447717.6,39423,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865116,629511.00
06/13/2016 20:45,2,0.236,ACTIVE,212.38,336.64,59.938,1465865103,"201051344000417","219011344069620",25.94,19.30,0,331.53,341.45,6.2,4.1,0.009,440034.2,440034.2,39587,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865117,629512.00
06/13/2016 20:45,2,0.113,ACTIVE,211.70,337.54,59.944,1465865103,"274151322000083","219011344069620",25.23,21.80,0,333.63,340.55,2.9,0.9,0.000,707396.8,707396.8,28378,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865118,629513.00
06/13/2016 20:45,2,0.117,ACTIVE,212.38,337.84,59.959,1465865103,"274151322000076","219011344069620",26.54,21.80,0,335.44,340.55,3.1,1.1,0.004,753500.3,753500.3,28373,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865119,629514.00
06/13/2016 20:45,2,0.201,ACTIVE,212.83,339.34,59.959,1465865103,"201051344000868","219011344069620",25.84,19.30,0,332.43,343.55,5.3,3.2,0.009,435044.8,435044.8,34673,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865120,629515.00
06/13/2016 20:45,2,0.111,ACTIVE,211.70,337.84,59.944,1465865103,"274151322000095","219011344069620",25.39,21.80,0,333.63,340.25,2.9,0.9,0.009,745744.0,745744.0,28294,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865121,629516.00
06/13/2016 20:45,2,0.174,ACTIVE,212.83,340.25,59.991,1465865103,"201051344000988","219011344069620",26.08,19.30,0,332.13,345.06,4.7,2.6,0.009,432051.2,432051.2,34967,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865122,629517.00
06/13/2016 20:45,2,0.195,ACTIVE,212.16,336.64,59.959,1465865103,"201051344001025","219011344069620",26.12,19.30,0,332.13,341.15,5.2,3.1,0.009,445877.3,445877.3,39475,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865123,629518.00
06/13/2016 20:45,2,0.203,ACTIVE,213.06,338.44,59.965,1465865103,"201051344000458","219011344069620",26.12,20.30,0,333.03,344.15,5.4,3.3,0.009,442899.0,442899.0,34892,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865124,629519.00
06/13/2016 20:45,2,0.191,ACTIVE,213.74,340.55,59.986,1465865103,"201051344000853","219011344069620",25.60,19.30,0,334.84,344.76,5.0,2.9,0.004,441623.0,441623.0,34496,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865125,629520.00
06/13/2016 20:45,2,0.186,ACTIVE,212.38,337.84,59.949,1465865103,"201051344000685","219011344069620",25.47,19.00,0,325.82,348.36,4.8,2.7,0.004,447103.8,447103.8,39324,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865125,629521.00
06/13/2016 20:45,2,0.199,ACTIVE,212.38,337.54,59.922,1465865103,"201051344000917","219011344069620",25.05,20.30,0,330.93,342.95,5.1,3.0,0.000,443884.0,443884.0,39324,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865126,629522.00
06/13/2016 20:45,2,0.189,ACTIVE,212.61,337.54,59.954,1465865103,"201051344001145","219011344069620",25.47,18.70,0,332.43,342.35,4.9,2.8,0.004,449116.8,449116.8,39174,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865127,629523.00
06/13/2016 20:45,2,0.199,ACTIVE,212.16,337.24,59.954,1465865103,"201051344000651","219011344069620",25.62,19.30,0,332.73,342.05,5.2,3.1,0.004,441599.8,441599.8,39527,0,0,0,L,1122011218,0,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865128,629524.00
06/13/2016 20:45,2,0.100,ACTIVE,211.48,336.94,59.944,1465865103,"274151322000088","219011344069620",22.34,22.00,0,333.33,339.95,2.3,0.3,0.000,683410.5,683410.5,28035,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865129,629525.00
06/13/2016 20:45,2,0.076,ACTIVE,212.61,338.44,59.965,1465865103,"274151322000068","219011344069620",28.75,23.30,0,335.44,340.85,2.3,0.3,0.000,577956.3,577956.3,29593,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865130,629526.00
06/13/2016 20:45,2,0.211,ACTIVE,211.93,336.34,59.928,1465865103,"201051344001135","219011344069620",25.96,19.50,0,330.93,340.55,5.5,3.4,0.009,437620.2,437620.2,39462,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865131,629527.00
06/13/2016 20:45,2,0.209,ACTIVE,212.83,339.34,59.954,1465865103,"201051344000594","219011344069620",25.74,19.30,0,332.13,342.95,5.5,3.4,0.004,446870.9,446870.9,34937,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865132,629528.00
06/13/2016 20:45,2,0.201,ACTIVE,212.38,336.94,59.959,1465865103,"201051344001203","219011344069620",25.72,19.50,0,333.03,343.55,5.3,3.2,0.009,444751.7,444751.7,39503,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865133,629529.00
06/13/2016 20:45,2,0.107,ACTIVE,211.70,337.24,59.991,1465865103,"274151322000054","219011344069620",24.63,22.30,0,333.33,340.25,2.7,0.7,0.000,697980.0,697980.0,28060,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865134,629530.00
06/13/2016 20:45,2,0.201,ACTIVE,213.29,338.74,59.922,1465865103,"201051344000867","219011344069620",25.96,20.30,0,332.73,344.15,5.3,3.2,0.009,434255.8,434255.8,34936,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865134,629531.00
06/13/2016 20:45,2,0.223,ACTIVE,212.38,337.84,59.922,1465865103,"201051344001093","219011344069620",25.37,19.80,0,331.53,342.65,5.7,3.6,0.004,443150.0,443150.0,39381,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865136,629532.00
06/13/2016 20:45,2,0.150,ACTIVE,212.83,339.04,59.949,1465865103,"201051344000900","219011344069620",26.16,19.50,0,333.03,343.85,4.0,2.0,0.004,449973.5,449973.5,34329,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865137,629533.00
06/13/2016 20:45,2,0.209,ACTIVE,213.29,339.04,59.949,1465865103,"201051344000648","219011344069620",25.66,19.30,0,333.93,344.15,5.4,3.3,0.004,441582.4,441582.4,34620,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865137,629534.00
06/13/2016 20:45,2,0.197,ACTIVE,213.06,339.34,59.954,1465865103,"201051344000569","219011344069620",26.64,19.80,0,334.24,343.55,5.3,3.2,0.004,451061.9,451061.9,34252,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865138,629535.00
06/13/2016 20:45,2,0.213,ACTIVE,213.06,339.04,59.959,1465865103,"201051344000983","219011344069620",25.68,19.80,0,333.63,343.85,5.6,3.5,0.004,442637.5,442637.5,34733,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865139,629536.00
06/13/2016 20:45,2,0.188,ACTIVE,213.06,338.44,59.959,1465865103,"201051344001158","219011344069620",25.76,19.00,0,333.03,344.15,5.0,2.9,0.009,436715.0,436715.0,35000,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865140,629537.00
06/13/2016 20:45,2,0.201,ACTIVE,213.51,340.25,59.954,1465865103,"201051344000576","219011344069620",25.47,19.80,0,333.63,345.06,5.2,3.1,0.004,443789.6,443789.6,34404,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865141,629538.00
06/13/2016 20:45,2,0.107,ALERT,211.93,300.57,59.954,1465865103,"274151322000087","219011344069620",25.33,25.00,0,296.96,351.97,2.8,0.7,0.000,671363.6,671363.6,28173,0,0,0,L,1151911521,0,121.78,122.46,0002,23,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465865143,629539.00
06/13/2016 21:00,2,0.154,ALERT,213.51,321.01,59.986,1465866003,"201051344000645","219011344069620",24.29,20.00,0,300.57,342.35,3.8,1.7,0.000,443349.9,443349.9,34538,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866005,629540.00
06/13/2016 21:00,2,0.082,ALERT,211.70,299.37,59.965,1465866003,"274151322000085","219011344069620",23.42,21.80,0,297.87,351.97,1.9,0.0,0.000,699550.9,699550.9,28074,0,0,0,L,1151911521,0,121.78,122.23,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866007,629541.00
06/13/2016 21:00,2,0.176,ALERT,213.51,326.72,59.986,1465866003,"201051344000633","219011344069620",23.84,19.00,0,298.77,343.25,4.3,2.2,0.000,434516.6,434516.6,35025,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866009,629542.00
06/13/2016 21:00,2,0.195,ALERT,213.06,323.72,59.991,1465866003,"201051344000469","219011344069620",23.48,17.80,0,299.37,341.75,4.7,2.6,0.000,436011.1,436011.1,34954,0,0,0,L,1122011218,0,121.33,122.23,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866010,629543.00
06/13/2016 21:00,2,0.182,ALERT,211.70,316.80,59.991,1465866003,"201051344000646","219011344069620",23.50,18.70,0,297.87,340.25,4.3,2.2,0.000,439074.9,439074.9,39501,0,0,0,L,1122011218,0,122.01,121.10,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866012,629544.00
06/13/2016 21:00,2,0.105,ALERT,211.48,300.57,59.996,1465866003,"274151322000052","219011344069620",24.17,21.30,0,297.57,344.76,2.6,0.6,0.000,713839.7,713839.7,28300,0,0,0,L,1151911521,0,120.88,122.46,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866014,629545.00
06/13/2016 21:00,2,0.182,ALERT,212.16,324.32,60.002,1465866003,"201051344000585","219011344069620",25.41,19.30,0,297.57,340.55,4.7,2.6,0.000,446274.2,446274.2,39508,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866016,629546.00
06/13/2016 21:00,2,0.164,ALERT,211.70,309.89,59.981,1465866003,"201051344001230","219011344069620",22.92,18.30,0,298.17,343.55,3.9,1.8,0.000,442605.1,442605.1,39311,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866018,629547.00
06/13/2016 21:00,2,0.170,ALERT,212.38,321.91,59.933,1465866003,"201051344000582","219011344069620",23.08,19.30,0,299.07,341.15,4.0,2.0,0.000,435954.5,435954.5,39466,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866020,629548.00
06/13/2016 21:00,2,0.092,ALERT,211.48,299.97,59.986,1465866003,"201051344000955","219011344069620",29.76,19.00,0,298.17,338.74,2.9,0.8,0.000,448580.2,448580.2,39400,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866022,629549.00
06/13/2016 21:00,2,0.000,ALERT,211.93,298.17,59.986,1465866003,"274151322000094","219011344069620",39.94,21.50,0,296.66,390.44,0.0,0.0,0.000,578058.0,578058.0,29385,0,0,0,L,1151911521,0,121.10,122.68,0002,19,0,0,0,0,0,0,239,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866023,629550.00
06/13/2016 21:00,2,0.211,ALERT,213.06,319.21,59.986,1465866003,"201051344000579","219011344069620",23.24,18.70,0,301.47,342.65,5.0,2.9,0.000,450128.4,450128.4,15025,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866025,629551.00
06/13/2016 21:00,2,0.170,ALERT,211.93,324.92,59.986,1465866003,"201051344000890","219011344069620",25.88,19.30,0,298.47,339.95,4.5,2.4,0.000,445757.2,445757.2,39418,0,0,0,L,1122011218,0,122.01,120.65,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866027,629552.00
06/13/2016 21:00,2,0.170,ALERT,212.16,315.90,60.018,1465866003,"201051344000438","219011344069620",24.65,18.70,0,298.77,340.55,4.3,2.2,0.000,447718.3,447718.3,39424,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866029,629553.00
06/13/2016 21:00,2,0.207,ALERT,211.93,321.31,60.012,1465866003,"201051344000417","219011344069620",23.00,19.00,0,297.57,340.85,4.9,2.8,0.000,440035.1,440035.1,39588,0,0,0,L,1122011218,0,121.55,121.10,0002,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866031,629554.00
06/13/2016 21:00,2,0.082,ALERT,211.70,299.97,59.991,1465866003,"274151322000083","219011344069620",23.64,21.30,0,298.17,356.78,2.0,0.0,0.000,707396.9,707396.9,28379,0,0,0,L,1151911521,0,121.10,122.46,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866033,629555.00
06/13/2016 21:00,2,0.086,ACTIVE,212.38,321.91,59.986,1465866003,"274151322000076","219011344069620",24.89,21.50,0,318.30,343.25,2.1,0.1,0.000,753500.5,753500.5,28374,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866034,629556.00
06/13/2016 21:00,2,0.160,ALERT,213.06,327.92,59.991,1465866003,"201051344000868","219011344069620",25.31,19.00,0,301.17,341.45,4.1,2.0,0.000,435045.4,435045.4,34674,0,0,0,L,1122011218,0,121.55,122.46,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866036,629557.00
06/13/2016 21:00,2,0.072,ACTIVE_NO_POWER,211.48,314.40,59.996,1465866003,"274151322000095","219011344069620",25.05,21.50,0,311.99,351.07,1.9,0.0,0.000,745744.0,745744.0,28295,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866037,629558.00
06/13/2016 21:00,2,0.143,ALERT,212.83,322.21,59.986,1465866003,"201051344000988","219011344069620",23.36,19.00,0,298.17,342.65,3.4,1.4,0.000,432051.7,432051.7,34968,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866038,629559.00
06/13/2016 21:00,2,0.152,ALERT,211.70,320.41,60.002,1465866003,"201051344001025","219011344069620",25.60,18.70,0,298.17,340.85,4.0,1.9,0.000,445878.0,445878.0,39476,0,0,0,L,1122011218,0,121.55,121.10,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866040,629560.00
06/13/2016 21:00,2,0.154,ALERT,212.83,319.81,59.986,1465866003,"201051344000458","219011344069620",25.43,20.00,0,300.57,340.85,4.0,2.0,0.000,442899.7,442899.7,34893,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866042,629561.00
06/13/2016 21:00,2,0.160,ALERT,213.51,318.61,59.986,1465866003,"201051344000853","219011344069620",22.96,18.70,0,300.27,343.25,3.8,1.7,0.000,441623.6,441623.6,34497,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866044,629562.00
06/13/2016 21:00,2,0.152,ALERT,212.38,300.57,59.986,1465866003,"201051344000685","219011344069620",21.63,18.70,0,297.57,340.25,3.4,1.3,0.000,447104.3,447104.3,39325,0,0,0,L,1122011218,0,122.68,121.10,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866046,629563.00
06/13/2016 21:00,2,0.170,ALERT,211.93,300.27,60.023,1465866003,"201051344000917","219011344069620",21.19,19.50,0,296.96,339.65,3.7,1.6,0.000,443884.6,443884.6,39325,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866047,629564.00
06/13/2016 21:00,2,0.145,ALERT,212.16,314.40,59.965,1465866003,"201051344001145","219011344069620",24.87,18.00,0,298.47,340.25,3.6,1.6,0.000,449117.4,449117.4,39175,0,0,0,L,1122011218,0,122.01,121.10,0002,17,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866049,629565.00
06/13/2016 21:00,2,0.176,ALERT,212.16,299.97,59.981,1465866003,"201051344000651","219011344069620",21.61,18.70,0,297.57,339.65,3.9,1.8,0.000,441600.5,441600.5,39528,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866051,629566.00
06/13/2016 21:00,2,0.064,ALERT,211.25,298.77,60.007,1465866003,"274151322000088","219011344069620",21.77,21.00,0,297.26,351.37,1.5,0.0,0.000,683410.5,683410.5,28036,0,0,0,L,1151911521,0,121.55,122.01,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866053,629567.00
06/13/2016 21:00,2,0.008,ALERT,212.16,297.87,59.970,1465866003,"274151322000068","219011344069620",40.00,21.50,0,296.96,391.34,0.0,0.0,0.000,577956.3,577956.3,29594,0,0,0,L,1151911521,0,121.55,122.68,0002,20,0,0,0,0,0,0,251,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866055,629568.00
06/13/2016 21:00,2,0.166,ALERT,211.70,322.81,59.975,1465866003,"201051344001135","219011344069620",25.70,19.00,0,298.47,338.44,4.3,2.3,0.000,437620.9,437620.9,39463,0,0,0,L,1122011218,0,121.55,121.10,0002,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866056,629569.00
06/13/2016 21:00,2,0.164,ALERT,212.61,328.52,59.975,1465866003,"201051344000594","219011344069620",25.09,19.00,0,300.57,342.05,4.2,2.2,0.000,446871.6,446871.6,34938,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866058,629570.00
06/13/2016 21:00,2,0.178,ALERT,211.93,300.27,60.007,1465866003,"201051344001203","219011344069620",21.61,19.00,0,298.47,341.45,3.9,1.9,0.000,444752.4,444752.4,39504,0,0,0,L,1122011218,0,122.23,120.88,0002,16,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866060,629571.00
06/13/2016 21:00,2,0.076,ALERT,211.70,299.37,59.965,1465866003,"274151322000054","219011344069620",23.20,21.50,0,297.87,348.96,1.8,0.0,0.000,697980.1,697980.1,28061,0,0,0,L,1151911521,0,121.33,122.23,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866062,629572.00
06/13/2016 21:00,2,0.174,ALERT,213.06,302.98,59.981,1465866003,"201051344000867","219011344069620",21.95,19.80,0,299.67,341.15,3.9,1.8,0.000,434256.4,434256.4,34937,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866064,629573.00
06/13/2016 21:00,2,0.182,ALERT,211.93,302.98,59.970,1465866003,"201051344001093","219011344069620",23.52,19.30,0,297.87,339.65,4.4,2.3,0.000,443150.8,443150.8,39382,0,0,0,L,1122011218,0,121.78,121.33,0002,19,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866065,629574.00
06/13/2016 21:00,2,0.115,ALERT,212.61,318.91,59.986,1465866003,"201051344000900","219011344069620",23.93,19.30,0,299.97,341.45,2.8,0.8,0.000,449973.9,449973.9,34330,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866068,629575.00
06/13/2016 21:00,2,0.162,ALERT,213.06,318.00,60.012,1465866003,"201051344000648","219011344069620",24.69,18.70,0,299.67,341.75,4.1,2.0,0.000,441583.1,441583.1,34621,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866069,629576.00
06/13/2016 21:00,2,0.158,ALERT,212.83,319.21,59.975,1465866003,"201051344000569","219011344069620",24.77,19.00,0,301.17,341.75,4.0,2.0,0.000,451062.6,451062.6,34253,0,0,0,L,1122011218,0,121.10,122.23,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866071,629577.00
06/13/2016 21:00,2,0.174,ALERT,212.61,323.11,59.954,1465866003,"201051344000983","219011344069620",24.69,19.30,0,300.57,340.85,4.3,2.3,0.000,442638.2,442638.2,34734,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866073,629578.00
06/13/2016 21:00,2,0.152,ALERT,212.61,324.32,59.933,1465866003,"201051344001158","219011344069620",23.84,18.30,0,299.97,341.75,3.7,1.7,0.000,436715.5,436715.5,35001,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866075,629579.00
06/13/2016 21:00,2,0.172,ALERT,213.06,302.37,59.959,1465866003,"201051344000576","219011344069620",20.87,19.00,0,300.57,342.35,3.6,1.6,0.000,443790.2,443790.2,34405,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866077,629580.00
06/13/2016 21:00,2,0.084,ALERT,211.70,298.77,59.965,1465866003,"274151322000087","219011344069620",22.64,23.00,0,296.66,338.44,1.9,0.0,0.000,671363.6,671363.6,28175,0,0,0,L,1151911521,0,121.55,122.46,0002,20,0,0,0,0,0,0,87,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866078,629581.00
06/13/2016 21:15,2,0.145,ALERT,213.06,301.47,59.954,1465866903,"201051344000645","219011344069620",22.15,19.00,0,300.27,339.34,3.2,1.2,0.000,443350.1,443350.1,34540,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866905,629582.00
06/13/2016 21:15,2,0.070,ACTIVE_NO_POWER,211.48,298.47,60.012,1465866903,"274151322000085","219011344069620",23.34,20.70,0,296.06,301.17,1.7,0.0,0.000,699550.9,699550.9,28076,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866906,629583.00
06/13/2016 21:15,2,0.154,ACTIVE,213.06,300.87,59.970,1465866903,"201051344000633","219011344069620",22.82,17.80,0,298.77,326.72,3.6,1.5,0.000,434517.0,434517.0,35027,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866907,629584.00
06/13/2016 21:15,2,0.186,ALERT,212.61,301.47,59.975,1465866903,"201051344000469","219011344069620",21.05,17.00,0,299.37,338.14,4.0,1.9,0.000,436011.5,436011.5,34956,0,0,0,L,1122011218,0,120.88,122.46,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866909,629585.00
06/13/2016 21:15,2,0.170,ACTIVE,211.93,299.97,59.970,1465866903,"201051344000646","219011344069620",21.25,17.50,0,297.87,316.80,3.7,1.6,0.000,439075.3,439075.3,39503,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866910,629586.00
06/13/2016 21:15,2,0.096,ACTIVE,211.25,299.37,59.970,1465866903,"274151322000052","219011344069620",22.72,19.80,0,296.06,301.47,2.2,0.2,0.000,713839.7,713839.7,28302,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866911,629587.00
06/13/2016 21:15,2,0.170,ALERT,212.38,300.57,59.965,1465866903,"201051344000585","219011344069620",23.24,18.00,0,297.57,336.34,4.0,2.0,0.000,446274.7,446274.7,39510,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866913,629588.00
06/13/2016 21:15,2,0.158,ACTIVE,212.16,300.87,59.986,1465866903,"201051344001230","219011344069620",21.07,17.50,0,298.77,310.49,3.4,1.3,0.000,442605.4,442605.4,39313,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866914,629589.00
06/13/2016 21:15,2,0.150,ACTIVE,212.61,301.17,59.975,1465866903,"201051344000582","219011344069620",22.11,18.30,0,298.77,321.91,3.4,1.4,0.000,435954.8,435954.8,39468,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866915,629590.00
06/13/2016 21:15,2,0.178,ACTIVE,211.93,300.57,60.002,1465866903,"201051344000955","219011344069620",21.79,17.80,0,298.17,334.84,4.0,1.9,0.000,448580.6,448580.6,39402,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866916,629591.00
06/13/2016 21:15,2,0.029,ALERT,211.48,329.73,59.965,1465866903,"274151322000094","219011344069620",20.81,20.30,0,296.06,380.22,0.6,0.0,0.000,578058.0,578058.0,29387,0,0,0,L,1151911521,0,121.55,122.46,0002,17,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866918,629592.00
06/13/2016 21:15,2,0.180,ALERT,212.61,302.07,60.018,1465866903,"201051344000579","219011344069620",23.68,17.50,0,300.57,338.44,4.3,2.3,0.000,450128.9,450128.9,15027,0,0,0,L,1122011218,0,121.10,121.78,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866920,629593.00
06/13/2016 21:15,2,0.162,ALERT,212.16,300.87,59.975,1465866903,"201051344000890","219011344069620",23.60,18.00,0,297.57,336.04,3.9,1.9,0.000,445757.6,445757.6,39420,0,0,0,L,1122011218,0,122.01,120.88,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866922,629594.00
06/13/2016 21:15,2,0.156,ACTIVE,212.38,300.27,59.959,1465866903,"201051344000438","219011344069620",23.48,17.80,0,297.26,322.81,3.8,1.7,0.000,447718.7,447718.7,39426,0,0,0,L,1122011218,0,122.01,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866923,629595.00
06/13/2016 21:15,2,0.184,ACTIVE,212.38,299.97,59.981,1465866903,"201051344000417","219011344069620",22.96,18.00,0,297.57,330.63,4.3,2.2,0.000,440035.6,440035.6,39590,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866924,629596.00
06/13/2016 21:15,2,0.072,ACTIVE_NO_POWER,211.48,299.67,59.965,1465866903,"274151322000083","219011344069620",23.06,19.80,0,296.66,301.47,1.7,0.0,0.000,707396.9,707396.9,28381,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866924,629597.00
06/13/2016 21:15,2,0.074,ALERT,211.93,299.07,59.981,1465866903,"274151322000076","219011344069620",23.95,19.80,0,296.36,335.44,1.8,0.0,0.000,753500.5,753500.5,28375,0,0,0,L,1151911521,0,121.55,122.46,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866926,629598.00
06/13/2016 21:15,2,0.152,ALERT,212.61,302.37,59.965,1465866903,"201051344000868","219011344069620",23.06,18.00,0,300.87,337.84,3.6,1.5,0.000,435045.8,435045.8,34676,0,0,0,L,1122011218,0,121.10,122.46,0002,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866928,629599.00
06/13/2016 21:15,2,0.066,ALERT,211.25,299.67,59.959,1465866903,"274151322000095","219011344069620",23.58,19.80,0,297.26,314.70,1.6,0.0,0.000,745744.0,745744.0,28296,0,0,0,L,1151911521,0,121.55,121.78,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866930,629600.00
06/13/2016 21:15,2,0.125,ALERT,212.61,302.07,59.959,1465866903,"201051344000988","219011344069620",23.72,17.80,0,297.87,338.74,3.0,1.0,0.000,432051.9,432051.9,34970,0,0,0,L,1122011218,0,121.10,122.23,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866932,629601.00
06/13/2016 21:15,2,0.145,ACTIVE,212.16,299.97,59.954,1465866903,"201051344001025","219011344069620",23.84,17.50,0,297.57,335.74,3.5,1.5,0.000,445878.3,445878.3,39478,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866933,629602.00
06/13/2016 21:15,2,0.148,ACTIVE,212.61,302.07,59.975,1465866903,"201051344000458","219011344069620",23.56,19.00,0,300.27,328.52,3.5,1.5,0.000,442900.0,442900.0,34895,0,0,0,L,1122011218,0,121.33,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866933,629603.00
06/13/2016 21:15,2,0.141,ACTIVE,213.29,302.07,59.970,1465866903,"201051344000853","219011344069620",22.50,17.80,0,300.27,337.24,3.2,1.2,0.000,441623.9,441623.9,34499,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866934,629604.00
