ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 21:15,2,0.146,ACTIVE,212.61,300.57,59.965,1465866903,"201051344000685","219011344069620",20.12,17.80,0,298.47,301.47,3.0,1.0,0.000,447104.5,447104.5,39327,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866935,629605.00
06/13/2016 21:15,2,0.146,ACTIVE,212.38,299.97,60.002,1465866903,"201051344000917","219011344069620",22.54,18.70,0,296.96,301.17,3.4,1.3,0.000,443884.9,443884.9,39327,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866936,629606.00
06/13/2016 21:15,2,0.141,ACTIVE,212.61,300.57,59.970,1465866903,"201051344001145","219011344069620",23.18,17.30,0,298.17,322.81,3.3,1.3,0.000,449117.6,449117.6,39177,0,0,0,L,1122011218,0,122.01,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866937,629607.00
06/13/2016 21:15,2,0.168,ACTIVE,212.38,299.67,59.965,1465866903,"201051344000651","219011344069620",20.79,17.80,0,297.87,301.47,3.5,1.5,0.000,441600.8,441600.8,39530,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866938,629608.00
06/13/2016 21:15,2,0.059,ACTIVE_NO_POWER,211.25,299.07,59.944,1465866903,"274151322000088","219011344069620",21.19,20.00,0,296.06,301.17,1.3,0.0,0.000,683410.5,683410.5,28038,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866939,629609.00
06/13/2016 21:15,2,0.008,ALERT,212.16,297.87,59.981,1465866903,"274151322000068","219011344069620",39.70,20.30,0,295.46,380.22,0.0,0.0,0.000,577956.3,577956.3,29596,0,0,0,L,1151911521,0,121.78,122.46,0002,19,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866941,629610.00
06/13/2016 21:15,2,0.160,ALERT,212.16,300.27,59.970,1465866903,"201051344001135","219011344069620",23.58,18.00,0,298.17,335.44,3.9,1.8,0.000,437621.3,437621.3,39465,0,0,0,L,1122011218,0,121.78,121.33,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866943,629611.00
06/13/2016 21:15,2,0.150,ALERT,212.38,302.68,59.928,1465866903,"201051344000594","219011344069620",23.72,17.80,0,299.37,337.54,3.6,1.5,0.000,446872.0,446872.0,34940,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866944,629612.00
06/13/2016 21:15,2,0.150,ACTIVE,212.38,300.27,59.970,1465866903,"201051344001203","219011344069620",22.88,18.00,0,298.17,303.28,3.5,1.5,0.000,444752.7,444752.7,39506,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866945,629613.00
06/13/2016 21:15,2,0.066,ACTIVE_NO_POWER,211.03,298.47,59.965,1465866903,"274151322000054","219011344069620",22.96,20.30,0,296.36,301.47,1.6,0.0,0.000,697980.1,697980.1,28063,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866946,629614.00
06/13/2016 21:15,2,0.148,ACTIVE,213.06,301.77,59.970,1465866903,"201051344000867","219011344069620",23.48,18.70,0,300.27,304.48,3.6,1.5,0.000,434256.8,434256.8,34939,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866947,629615.00
06/13/2016 21:15,2,0.178,ACTIVE,212.38,300.57,59.965,1465866903,"201051344001093","219011344069620",22.26,18.30,0,298.47,304.18,4.0,2.0,0.000,443151.3,443151.3,39384,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866948,629616.00
06/13/2016 21:15,2,0.107,ACTIVE,212.61,301.77,59.965,1465866903,"201051344000900","219011344069620",23.12,18.00,0,300.27,320.71,2.5,0.5,0.000,449974.0,449974.0,34332,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866949,629617.00
06/13/2016 21:15,2,0.152,ACTIVE,213.06,301.47,59.970,1465866903,"201051344000648","219011344069620",23.60,17.80,0,299.37,328.82,3.7,1.6,0.000,441583.4,441583.4,34623,0,0,0,L,1122011218,0,120.88,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866950,629618.00
06/13/2016 21:15,2,0.148,ACTIVE,212.83,302.98,60.012,1465866903,"201051344000569","219011344069620",23.62,18.00,0,300.87,333.03,3.6,1.5,0.000,451062.9,451062.9,34255,0,0,0,L,1122011218,0,120.88,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866951,629619.00
06/13/2016 21:15,2,0.160,ACTIVE,212.61,302.07,59.975,1465866903,"201051344000983","219011344069620",23.42,18.00,0,300.87,324.02,3.9,1.8,0.000,442638.6,442638.6,34736,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866952,629620.00
06/13/2016 21:15,2,0.141,ACTIVE,212.61,302.07,59.981,1465866903,"201051344001158","219011344069620",22.86,17.50,0,299.67,324.62,3.2,1.2,0.000,436715.8,436715.8,35003,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866953,629621.00
06/13/2016 21:15,2,0.150,ACTIVE,213.29,302.37,59.975,1465866903,"201051344000576","219011344069620",22.32,18.30,0,300.27,303.88,3.5,1.4,0.000,443790.5,443790.5,34407,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866954,629622.00
06/13/2016 21:15,2,0.078,ACTIVE_NO_POWER,211.48,298.47,59.970,1465866903,"274151322000087","219011344069620",22.09,22.00,0,295.76,300.57,1.8,0.0,0.000,671363.6,671363.6,28177,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465866954,629623.00
06/13/2016 21:30,2,0.135,ACTIVE,213.06,301.47,60.018,1465867803,"201051344000645","219011344069620",22.05,18.70,0,299.67,303.28,3.0,1.0,0.000,443350.4,443350.4,34542,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867804,629624.00
06/13/2016 21:30,2,0.066,ACTIVE_NO_POWER,211.70,298.47,59.944,1465867803,"274151322000085","219011344069620",22.72,19.80,0,297.26,300.87,1.5,0.0,0.000,699550.9,699550.9,28077,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867805,629625.00
06/13/2016 21:30,2,0.160,ACTIVE,213.06,300.87,59.933,1465867803,"201051344000633","219011344069620",20.04,17.50,0,297.57,302.68,3.3,1.3,0.000,434517.3,434517.3,35028,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867806,629626.00
06/13/2016 21:30,2,0.162,ACTIVE,212.83,301.47,59.981,1465867803,"201051344000469","219011344069620",22.92,16.70,0,298.77,302.98,3.8,1.7,0.000,436011.9,436011.9,34958,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867807,629627.00
06/13/2016 21:30,2,0.158,ACTIVE,211.70,299.67,59.965,1465867803,"201051344000646","219011344069620",20.99,17.30,0,297.87,301.47,3.4,1.3,0.000,439075.7,439075.7,39504,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867808,629628.00
06/13/2016 21:30,2,0.092,ACTIVE,211.25,298.47,59.965,1465867803,"274151322000052","219011344069620",22.03,19.00,0,296.96,301.17,2.0,0.1,0.000,713839.7,713839.7,28303,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867809,629629.00
06/13/2016 21:30,2,0.166,ACTIVE,212.38,300.27,60.007,1465867803,"201051344000585","219011344069620",22.48,17.50,0,298.17,301.77,3.8,1.7,0.000,446275.2,446275.2,39512,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867810,629630.00
06/13/2016 21:30,2,0.148,ACTIVE,211.93,299.97,59.975,1465867803,"201051344001230","219011344069620",21.03,17.30,0,298.77,302.07,3.2,1.2,0.000,442605.7,442605.7,39314,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867811,629631.00
06/13/2016 21:30,2,0.148,ACTIVE,212.38,300.57,59.970,1465867803,"201051344000582","219011344069620",21.07,17.80,0,299.07,302.37,3.2,1.1,0.000,435955.1,435955.1,39469,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867812,629632.00
06/13/2016 21:30,2,0.164,ACTIVE,211.70,299.97,59.986,1465867803,"201051344000955","219011344069620",22.17,17.50,0,298.47,301.77,3.7,1.7,0.000,448581.1,448581.1,39403,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867812,629633.00
06/13/2016 21:30,2,0.000,ALERT,211.93,298.47,59.981,1465867803,"274151322000094","219011344069620",39.34,19.50,0,296.36,379.92,0.0,0.0,0.000,578058.0,578058.0,29389,0,0,0,L,1151911521,0,121.33,122.68,0002,16,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867814,629634.00
06/13/2016 21:30,2,0.176,ACTIVE,212.61,302.07,59.996,1465867803,"201051344000579","219011344069620",22.86,17.30,0,300.57,304.18,4.1,2.0,0.000,450129.4,450129.4,15029,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867815,629635.00
06/13/2016 21:30,2,0.160,ACTIVE,211.70,299.97,59.981,1465867803,"201051344000890","219011344069620",22.86,17.80,0,299.07,302.68,3.7,1.7,0.000,445758.1,445758.1,39422,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867816,629636.00
06/13/2016 21:30,2,0.150,ACTIVE,212.16,299.97,59.954,1465867803,"201051344000438","219011344069620",22.66,17.30,0,298.77,302.37,3.5,1.5,0.000,447719.1,447719.1,39427,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867817,629637.00
06/13/2016 21:30,2,0.180,ACTIVE,212.16,299.37,59.981,1465867803,"201051344000417","219011344069620",22.19,17.50,0,297.87,301.17,4.0,2.0,0.000,440036.1,440036.1,39591,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867818,629638.00
06/13/2016 21:30,2,0.068,ACTIVE_NO_POWER,211.70,299.07,60.012,1465867803,"274151322000083","219011344069620",22.38,19.30,0,297.57,301.17,1.6,0.0,0.000,707396.9,707396.9,28382,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867819,629639.00
06/13/2016 21:30,2,0.070,ACTIVE_NO_POWER,212.16,298.77,59.975,1465867803,"274151322000076","219011344069620",23.12,19.00,0,297.26,301.17,1.7,0.0,0.000,753500.5,753500.5,28377,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867820,629640.00
06/13/2016 21:30,2,0.146,ACTIVE,212.61,302.07,59.991,1465867803,"201051344000868","219011344069620",22.32,17.50,0,300.27,304.18,3.3,1.3,0.000,435046.1,435046.1,34678,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867821,629641.00
06/13/2016 21:30,2,0.062,ACTIVE_NO_POWER,211.70,299.97,59.986,1465867803,"274151322000095","219011344069620",23.18,19.30,0,298.47,301.47,1.5,0.0,0.000,745744.0,745744.0,28298,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867822,629642.00
06/13/2016 21:30,2,0.117,ACTIVE,212.38,301.47,59.991,1465867803,"201051344000988","219011344069620",22.98,17.30,0,297.87,303.28,2.8,0.8,0.000,432052.1,432052.1,34972,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867822,629643.00
06/13/2016 21:30,2,0.139,ACTIVE,211.93,299.07,59.996,1465867803,"201051344001025","219011344069620",23.10,17.00,0,298.17,302.37,3.2,1.2,0.000,445878.6,445878.6,39479,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867823,629644.00
06/13/2016 21:30,2,0.143,ACTIVE,212.61,301.77,59.991,1465867803,"201051344000458","219011344069620",22.80,18.30,0,300.27,304.18,3.3,1.3,0.000,442900.4,442900.4,34896,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867824,629645.00
06/13/2016 21:30,2,0.133,ACTIVE,213.29,301.47,59.996,1465867803,"201051344000853","219011344069620",21.75,17.30,0,299.97,303.58,3.0,0.9,0.000,441624.1,441624.1,34500,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867825,629646.00
06/13/2016 21:30,2,0.137,ACTIVE,212.38,299.67,59.996,1465867803,"201051344000685","219011344069620",18.91,17.50,0,298.47,301.77,2.6,0.6,0.000,447104.7,447104.7,39328,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867826,629647.00
06/13/2016 21:30,2,0.141,ACTIVE,212.16,299.37,60.007,1465867803,"201051344000917","219011344069620",21.79,18.00,0,297.26,301.17,3.1,1.1,0.000,443885.1,443885.1,39328,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867827,629648.00
06/13/2016 21:30,2,0.135,ACTIVE,212.38,299.97,59.991,1465867803,"201051344001145","219011344069620",22.44,17.00,0,299.07,302.37,3.1,1.0,0.000,449117.9,449117.9,39178,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867828,629649.00
06/13/2016 21:30,2,0.160,ACTIVE,212.16,299.07,60.002,1465867803,"201051344000651","219011344069620",19.04,17.30,0,298.17,301.47,3.1,1.1,0.000,441601.1,441601.1,39531,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867829,629650.00
06/13/2016 21:30,2,0.051,ACTIVE_NO_POWER,211.03,298.47,60.002,1465867803,"274151322000088","219011344069620",21.83,19.50,0,297.26,300.57,1.1,0.0,0.000,683410.5,683410.5,28039,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867830,629651.00
06/13/2016 21:30,2,0.010,ALERT,212.16,298.17,59.996,1465867803,"274151322000068","219011344069620",39.50,19.50,0,296.36,380.82,0.0,0.0,0.000,577956.3,577956.3,29598,0,0,0,L,1151911521,0,121.78,122.68,0002,18,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867831,629652.00
06/13/2016 21:30,2,0.154,ACTIVE,211.93,299.67,60.012,1465867803,"201051344001135","219011344069620",22.80,17.50,0,298.77,302.37,3.6,1.5,0.000,437621.7,437621.7,39467,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867832,629653.00
06/13/2016 21:30,2,0.145,ACTIVE,212.61,302.37,59.965,1465867803,"201051344000594","219011344069620",22.98,17.50,0,299.67,303.88,3.4,1.3,0.000,446872.3,446872.3,34942,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867833,629654.00
06/13/2016 21:30,2,0.146,ACTIVE,212.16,299.67,60.002,1465867803,"201051344001203","219011344069620",22.07,17.80,0,298.47,303.58,3.3,1.3,0.000,444753.1,444753.1,39507,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867834,629655.00
06/13/2016 21:30,2,0.062,ACTIVE_NO_POWER,211.48,298.47,59.996,1465867803,"274151322000054","219011344069620",22.34,19.80,0,297.26,301.17,1.4,0.0,0.000,697980.1,697980.1,28064,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867835,629656.00
06/13/2016 21:30,2,0.141,ACTIVE,213.06,301.47,60.012,1465867803,"201051344000867","219011344069620",22.74,18.00,0,299.97,303.88,3.3,1.2,0.000,434257.1,434257.1,34940,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867836,629657.00
06/13/2016 21:30,2,0.170,ACTIVE,212.16,299.67,60.007,1465867803,"201051344001093","219011344069620",21.93,18.00,0,298.17,301.47,3.8,1.7,0.000,443151.7,443151.7,39385,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867837,629658.00
06/13/2016 21:30,2,0.100,ACTIVE,212.61,301.47,60.012,1465867803,"201051344000900","219011344069620",22.34,17.80,0,299.97,303.28,2.3,0.3,0.000,449974.1,449974.1,34333,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867838,629659.00
06/13/2016 21:30,2,0.150,ACTIVE,212.83,301.17,60.039,1465867803,"201051344000648","219011344069620",22.84,17.50,0,299.67,303.58,3.5,1.5,0.000,441583.8,441583.8,34624,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867839,629660.00
06/13/2016 21:30,2,0.145,ACTIVE,212.83,302.37,60.002,1465867803,"201051344000569","219011344069620",22.84,17.50,0,301.17,304.18,3.4,1.3,0.000,451063.3,451063.3,34256,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867840,629661.00
06/13/2016 21:30,2,0.154,ACTIVE,212.61,301.77,60.002,1465867803,"201051344000983","219011344069620",22.72,17.50,0,300.57,303.88,3.6,1.5,0.000,442639.0,442639.0,34737,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867841,629662.00
06/13/2016 21:30,2,0.139,ACTIVE,212.61,301.17,59.986,1465867803,"201051344001158","219011344069620",21.13,17.00,0,299.67,302.98,3.0,1.0,0.000,436716.1,436716.1,35004,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867842,629663.00
06/13/2016 21:30,2,0.141,ACTIVE,213.06,301.77,59.996,1465867803,"201051344000576","219011344069620",22.17,17.80,0,300.27,303.58,3.2,1.1,0.000,443790.8,443790.8,34408,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867842,629664.00
06/13/2016 21:30,2,0.076,ACTIVE_NO_POWER,211.70,299.37,59.996,1465867803,"274151322000087","219011344069620",21.43,21.30,0,296.66,300.27,1.6,0.0,0.000,671363.6,671363.6,28178,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465867843,629665.00
06/13/2016 21:45,2,0.047,ALERT,213.06,300.27,59.991,1465868703,"201051344000645","219011344069620",26.74,18.00,0,299.07,303.58,1.3,0.0,0.000,443350.5,443350.5,34543,0,0,0,L,1122011218,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1465868705,629666.00
06/13/2016 21:45,2,0.000,ALERT,211.48,297.87,59.991,1465868703,"274151322000085","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,699550.9,699550.9,28078,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1465868707,629667.00
06/13/2016 21:45,2,0.070,ALERT,213.06,300.27,60.002,1465868703,"201051344000633","219011344069620",26.16,17.00,0,297.26,302.98,1.9,0.0,0.000,434517.4,434517.4,35029,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1465868709,629668.00
06/13/2016 21:45,2,0.080,ALERT,212.61,300.27,59.996,1465868703,"201051344000469","219011344069620",25.74,16.30,0,298.17,302.68,2.1,0.1,0.000,436012.1,436012.1,34959,0,0,0,L,1122011218,0,120.88,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1465868711,629669.00
06/13/2016 21:45,2,0.059,ALERT,211.70,298.77,60.012,1465868703,"201051344000646","219011344069620",19.88,16.70,0,297.26,300.87,1.6,0.0,0.000,439075.8,439075.8,39505,0,0,0,L,1122011218,0,121.78,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1465868713,629670.00
06/13/2016 21:45,2,0.000,ALERT,211.03,297.26,59.996,1465868703,"274151322000052","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,713839.7,713839.7,28304,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1465868714,629671.00
06/13/2016 21:45,2,0.086,ALERT,212.16,299.67,60.012,1465868703,"201051344000585","219011344069620",26.40,17.30,0,297.57,301.17,2.3,0.3,0.000,446275.4,446275.4,39513,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1465868716,629672.00
06/13/2016 21:45,2,0.074,ALERT,211.93,299.37,60.002,1465868703,"201051344001230","219011344069620",25.64,16.70,0,298.17,301.17,1.9,0.0,0.000,442605.8,442605.8,39315,0,0,0,L,1122011218,0,121.78,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1465868718,629673.00
06/13/2016 21:45,2,0.055,ALERT,212.38,299.67,60.012,1465868703,"201051344000582","219011344069620",19.96,17.30,0,298.47,301.77,1.4,0.0,0.000,435955.2,435955.2,39470,0,0,0,L,1122011218,0,121.78,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1465868720,629674.00
06/13/2016 21:45,2,0.088,ALERT,211.70,299.07,59.981,1465868703,"201051344000955","219011344069620",26.16,17.30,0,297.87,300.87,2.4,0.4,0.000,448581.3,448581.3,39404,0,0,0,L,1122011218,0,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1465868722,629675.00
06/13/2016 21:45,2,0.000,ALERT,211.25,297.57,59.991,1465868703,"274151322000094","219011344069620",0.00,18.70,0,296.06,373.91,0.0,0.0,0.000,578058.0,578058.0,29391,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,53,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1465868724,629676.00
06/13/2016 21:45,2,0.090,ALERT,212.61,301.17,60.007,1465868703,"201051344000579","219011344069620",26.54,17.00,0,299.67,304.18,2.5,0.4,0.000,450129.7,450129.7,15030,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1465868726,629677.00
06/13/2016 21:45,2,0.096,ALERT,211.93,299.67,59.991,1465868703,"201051344000890","219011344069620",26.42,17.30,0,298.17,302.07,2.6,0.6,0.000,445758.3,445758.3,39423,0,0,0,L,1122011218,0,121.78,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1465868728,629678.00
06/13/2016 21:45,2,0.078,ALERT,212.16,299.37,59.970,1465868703,"201051344000438","219011344069620",26.14,17.00,0,297.87,301.47,2.1,0.1,0.000,447719.2,447719.2,39428,0,0,0,L,1122011218,0,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1465868729,629679.00
06/13/2016 21:45,2,0.111,ALERT,212.38,298.47,60.002,1465868703,"201051344000417","219011344069620",25.90,17.30,0,297.26,300.57,3.0,0.9,0.000,440036.4,440036.4,39592,0,0,0,L,1122011218,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1465868731,629680.00
06/13/2016 21:45,2,0.000,ALERT,211.03,297.87,59.991,1465868703,"274151322000083","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,707396.9,707396.9,28383,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1465868733,629681.00
06/13/2016 21:45,2,0.000,ALERT,211.70,297.87,59.991,1465868703,"274151322000076","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,753500.5,753500.5,28378,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1465868735,629682.00
06/13/2016 21:45,2,0.074,ALERT,212.61,301.17,59.991,1465868703,"201051344000868","219011344069620",25.92,17.30,0,299.97,304.48,1.9,0.0,0.000,435046.2,435046.2,34679,0,0,0,L,1122011218,0,121.10,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1465868737,629683.00
06/13/2016 21:45,2,0.000,ALERT,211.03,298.47,59.970,1465868703,"274151322000095","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,745744.0,745744.0,28299,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1465868739,629684.00
06/13/2016 21:45,2,0.051,ALERT,212.38,300.57,59.991,1465868703,"201051344000988","219011344069620",26.42,17.00,0,296.66,302.98,1.4,0.0,0.000,432052.1,432052.1,34973,0,0,0,L,1122011218,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1465868741,629685.00
06/13/2016 21:45,2,0.066,ALERT,211.93,298.47,59.996,1465868703,"201051344001025","219011344069620",26.44,17.00,0,297.26,301.47,1.8,0.0,0.000,445878.7,445878.7,39480,0,0,0,L,1122011218,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1465868742,629686.00
06/13/2016 21:45,2,0.076,ALERT,212.38,300.57,59.986,1465868703,"201051344000458","219011344069620",25.86,18.00,0,299.37,303.88,2.0,0.0,0.000,442900.5,442900.5,34897,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1465868744,629687.00
06/13/2016 21:45,2,0.057,ALERT,213.06,300.27,59.991,1465868703,"201051344000853","219011344069620",26.62,17.00,0,299.07,303.58,1.6,0.0,0.000,441624.2,441624.2,34501,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1465868746,629688.00
06/13/2016 21:45,2,0.047,ALERT,212.16,298.77,60.028,1465868703,"201051344000685","219011344069620",25.86,17.00,0,297.57,300.87,1.2,0.0,0.000,447104.7,447104.7,39329,0,0,0,L,1122011218,0,122.46,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1465868748,629689.00
06/13/2016 21:45,2,0.066,ALERT,212.16,298.47,60.012,1465868703,"201051344000917","219011344069620",25.62,17.80,0,296.36,300.57,1.7,0.0,0.000,443885.2,443885.2,39329,0,0,0,L,1122011218,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1465868750,629690.00
06/13/2016 21:45,2,0.064,ALERT,212.38,299.37,59.996,1465868703,"201051344001145","219011344069620",25.96,16.70,0,298.17,301.77,1.7,0.0,0.000,449117.9,449117.9,39179,0,0,0,L,1122011218,0,121.78,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1465868751,629691.00
06/13/2016 21:45,2,0.064,ALERT,212.16,298.47,59.959,1465868703,"201051344000651","219011344069620",25.94,17.00,0,297.26,300.87,1.7,0.0,0.000,441601.2,441601.2,39532,0,0,0,L,1122011218,0,122.01,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1465868753,629692.00
06/13/2016 21:45,2,0.000,ALERT,210.80,298.17,59.986,1465868703,"274151322000088","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,683410.5,683410.5,28040,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1465868755,629693.00
06/13/2016 21:45,2,0.000,ALERT,211.93,297.26,59.991,1465868703,"274151322000068","219011344069620",0.00,19.00,0,295.76,374.21,0.0,0.0,0.000,577956.3,577956.3,29600,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,49,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1465868757,629694.00
06/13/2016 21:45,2,0.084,ALERT,211.93,299.07,59.981,1465868703,"201051344001135","219011344069620",26.50,17.30,0,297.87,301.77,2.3,0.3,0.000,437621.9,437621.9,39468,0,0,0,L,1122011218,0,121.55,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1465868759,629695.00
06/13/2016 21:45,2,0.072,ALERT,212.38,300.87,59.991,1465868703,"201051344000594","219011344069620",26.70,17.30,0,299.07,303.88,2.0,0.0,0.000,446872.4,446872.4,34943,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1465868760,629696.00
06/13/2016 21:45,2,0.070,ALERT,212.16,298.77,60.002,1465868703,"201051344001203","219011344069620",25.50,17.30,0,297.57,302.98,1.8,0.0,0.000,444753.1,444753.1,39508,0,0,0,L,1122011218,0,122.23,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1465868762,629697.00
06/13/2016 21:45,2,0.000,ALERT,211.25,298.17,59.996,1465868703,"274151322000054","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,697980.1,697980.1,28065,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1465868764,629698.00
06/13/2016 21:45,2,0.061,ALERT,213.06,300.27,59.996,1465868703,"201051344000867","219011344069620",19.68,17.80,0,299.07,304.18,1.6,0.0,0.000,434257.2,434257.2,34941,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1465868766,629699.00
06/13/2016 21:45,2,0.100,ALERT,212.16,299.37,59.986,1465868703,"201051344001093","219011344069620",25.25,17.50,0,297.57,300.87,2.6,0.6,0.000,443151.9,443151.9,39386,0,0,0,L,1122011218,0,121.78,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465868768,629700.00
06/13/2016 21:45,2,0.031,ALERT,212.61,300.57,60.039,1465868703,"201051344000900","219011344069620",25.62,17.30,0,298.77,302.98,0.8,0.0,0.000,449974.1,449974.1,34334,0,0,0,L,1122011218,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465868770,629701.00
06/13/2016 21:45,2,0.076,ALERT,212.83,299.97,59.996,1465868703,"201051344000648","219011344069620",26.26,17.00,0,298.77,303.58,2.1,0.1,0.000,441583.9,441583.9,34625,0,0,0,L,1122011218,0,120.88,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1465868771,629702.00
06/13/2016 21:45,2,0.076,ALERT,212.61,301.17,60.002,1465868703,"201051344000569","219011344069620",26.50,17.30,0,299.67,304.48,2.1,0.1,0.000,451063.4,451063.4,34257,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1465868773,629703.00
06/13/2016 21:45,2,0.082,ALERT,212.61,300.87,59.996,1465868703,"201051344000983","219011344069620",26.00,17.30,0,299.67,303.88,2.2,0.2,0.000,442639.2,442639.2,34738,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1465868775,629704.00
06/13/2016 21:45,2,0.055,ALERT,212.61,300.27,59.996,1465868703,"201051344001158","219011344069620",26.06,16.70,0,298.47,302.68,1.5,0.0,0.000,436716.1,436716.1,35005,0,0,0,L,1122011218,0,120.88,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465868777,629705.00
06/13/2016 21:45,2,0.070,ALERT,213.06,301.17,59.996,1465868703,"201051344000576","219011344069620",24.97,17.30,0,299.07,303.28,1.8,0.0,0.000,443790.9,443790.9,34409,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465868779,629706.00
06/13/2016 21:45,2,0.000,ALERT,211.48,297.26,59.991,1465868703,"274151322000087","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,671363.6,671363.6,28179,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1465868780,629707.00
06/13/2016 22:00,2,0.000,ALERT,212.38,299.97,59.996,1465869603,"201051344000645","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,443350.5,443350.5,34545,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1465869605,629708.00
06/13/2016 22:00,2,0.000,ALERT,211.03,297.57,59.991,1465869603,"274151322000085","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,699550.9,699550.9,28080,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465869607,629709.00
06/13/2016 22:00,2,0.000,ALERT,212.38,299.67,59.996,1465869603,"201051344000633","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,434517.4,434517.4,35031,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1465869609,629710.00
06/13/2016 22:00,2,0.000,ALERT,211.93,299.97,59.996,1465869603,"201051344000469","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,436012.1,436012.1,34961,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1465869611,629711.00
06/13/2016 22:00,2,0.000,ALERT,211.03,298.47,59.991,1465869603,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,439075.8,439075.8,39507,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1465869613,629712.00
06/13/2016 22:00,2,0.000,ALERT,210.57,297.26,59.991,1465869603,"274151322000052","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,713839.7,713839.7,28306,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465869615,629713.00
06/13/2016 22:00,2,0.000,ALERT,211.70,299.07,60.028,1465869603,"201051344000585","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,446275.4,446275.4,39515,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1465869616,629714.00
06/13/2016 22:00,2,0.000,ALERT,211.25,298.77,60.002,1465869603,"201051344001230","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,442605.8,442605.8,39317,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1465869618,629715.00
06/13/2016 22:00,2,0.000,ALERT,211.93,299.37,59.965,1465869603,"201051344000582","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,435955.2,435955.2,39472,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1465869620,629716.00
06/13/2016 22:00,2,0.000,ALERT,211.03,298.47,60.002,1465869603,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,448581.3,448581.3,39406,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1465869622,629717.00
06/13/2016 22:00,2,0.000,ALERT,210.80,296.96,60.007,1465869603,"274151322000094","219011344069620",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,578058.0,578058.0,29393,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465869624,629718.00
06/13/2016 22:00,2,0.000,ALERT,211.70,300.57,60.018,1465869603,"201051344000579","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,450129.7,450129.7,15032,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1465869625,629719.00
06/13/2016 22:00,2,0.000,ALERT,211.25,298.77,60.034,1465869603,"201051344000890","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,445758.3,445758.3,39425,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1465869627,629720.00
06/13/2016 22:00,2,0.000,ALERT,211.48,298.47,60.002,1465869603,"201051344000438","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,447719.2,447719.2,39430,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1465869629,629721.00
06/13/2016 22:00,2,0.000,ALERT,211.70,297.87,60.034,1465869603,"201051344000417","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,440036.4,440036.4,39594,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1465869631,629722.00
06/13/2016 22:00,2,0.000,ALERT,210.80,297.57,60.002,1465869603,"274151322000083","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,707396.9,707396.9,28385,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465869633,629723.00
06/13/2016 22:00,2,0.000,ALERT,211.25,297.26,59.991,1465869603,"274151322000076","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,753500.5,753500.5,28380,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465869634,629724.00
06/13/2016 22:00,2,0.000,ALERT,211.93,300.87,60.007,1465869603,"201051344000868","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,435046.2,435046.2,34681,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1465869636,629725.00
06/13/2016 22:00,2,0.000,ALERT,211.03,298.47,60.034,1465869603,"274151322000095","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,745744.0,745744.0,28301,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465869638,629726.00
06/13/2016 22:00,2,0.000,ALERT,211.70,299.97,59.986,1465869603,"201051344000988","219011344069620",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,432052.1,432052.1,34975,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1465869640,629727.00
06/13/2016 22:00,2,0.000,ALERT,211.25,297.87,60.007,1465869603,"201051344001025","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,445878.7,445878.7,39482,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1465869642,629728.00
06/13/2016 22:00,2,0.000,ALERT,211.70,300.27,60.049,1465869603,"201051344000458","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,442900.5,442900.5,34899,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1465869643,629729.00
06/13/2016 22:00,2,0.000,ALERT,212.38,300.27,60.012,1465869603,"201051344000853","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,441624.2,441624.2,34503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1465869645,629730.00
06/13/2016 22:00,2,0.000,ALERT,211.70,298.17,60.018,1465869603,"201051344000685","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,447104.7,447104.7,39331,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1465869647,629731.00
06/13/2016 22:00,2,0.000,ALERT,211.48,297.87,59.959,1465869603,"201051344000917","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,443885.2,443885.2,39331,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1465869649,629732.00
06/13/2016 22:00,2,0.000,ALERT,211.48,298.47,60.039,1465869603,"201051344001145","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,449117.9,449117.9,39181,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1465869651,629733.00
06/13/2016 22:00,2,0.000,ALERT,211.48,297.87,60.018,1465869603,"201051344000651","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,441601.2,441601.2,39534,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1465869653,629734.00
06/13/2016 22:00,2,0.000,ALERT,210.35,297.57,60.002,1465869603,"274151322000088","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,683410.5,683410.5,28042,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465869654,629735.00
06/13/2016 22:00,2,0.000,ALERT,211.25,296.66,60.007,1465869603,"274151322000068","219011344069620",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,577956.3,577956.3,29602,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465869656,629736.00
06/13/2016 22:00,2,0.000,ALERT,211.03,298.17,60.012,1465869603,"201051344001135","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,437621.9,437621.9,39470,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1465869658,629737.00
06/13/2016 22:00,2,0.000,ALERT,211.48,300.57,60.018,1465869603,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,446872.4,446872.4,34945,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1465869660,629738.00
06/13/2016 22:00,2,0.000,ALERT,211.48,298.17,60.023,1465869603,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,444753.1,444753.1,39510,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1465869662,629739.00
06/13/2016 22:00,2,0.000,ALERT,210.80,298.17,60.007,1465869603,"274151322000054","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,697980.1,697980.1,28067,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465869664,629740.00
06/13/2016 22:00,2,0.000,ALERT,212.16,299.97,60.012,1465869603,"201051344000867","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,434257.2,434257.2,34943,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1465869665,629741.00
06/13/2016 22:00,2,0.000,ALERT,211.48,298.47,60.023,1465869603,"201051344001093","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,443152.0,443152.0,39388,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1465869667,629742.00
06/13/2016 22:00,2,0.000,ALERT,211.70,299.97,60.012,1465869603,"201051344000900","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,449974.1,449974.1,34336,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1465869669,629743.00
06/13/2016 22:00,2,0.000,ALERT,212.16,299.67,60.023,1465869603,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,441583.9,441583.9,34627,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1465869671,629744.00
06/13/2016 22:00,2,0.000,ALERT,211.93,300.87,60.034,1465869603,"201051344000569","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,451063.4,451063.4,34259,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1465869673,629745.00
06/13/2016 22:00,2,0.000,ALERT,211.93,300.57,59.959,1465869603,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,442639.2,442639.2,34740,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1465869675,629746.00
06/13/2016 22:00,2,0.000,ALERT,211.93,299.97,60.018,1465869603,"201051344001158","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,436716.1,436716.1,35007,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1465869676,629747.00
06/13/2016 22:00,2,0.000,ALERT,212.38,300.87,60.023,1465869603,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,443790.9,443790.9,34411,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1465869678,629748.00
