ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 22:00,2,0.000,ALERT,211.03,296.96,60.012,1465869603,"274151322000087","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,671363.6,671363.6,28181,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465869680,629749.00
06/13/2016 22:15,2,0.000,ALERT,212.61,300.27,59.986,1465870503,"201051344000645","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,443350.5,443350.5,34547,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870505,629750.00
06/13/2016 22:15,2,0.000,ALERT,211.03,297.87,59.986,1465870503,"274151322000085","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,699550.9,699550.9,28082,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870507,629751.00
06/13/2016 22:15,2,0.000,ALERT,212.61,300.27,59.981,1465870503,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,434517.4,434517.4,35033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870509,629752.00
06/13/2016 22:15,2,0.000,ALERT,212.16,300.27,59.986,1465870503,"201051344000469","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,436012.1,436012.1,34963,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870511,629753.00
06/13/2016 22:15,2,0.000,ALERT,211.03,297.87,59.986,1465870503,"201051344000646","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,439075.8,439075.8,39509,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870513,629754.00
06/13/2016 22:15,2,0.000,ALERT,210.57,297.57,59.986,1465870503,"274151322000052","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,713839.7,713839.7,28308,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870514,629755.00
06/13/2016 22:15,2,0.000,ALERT,211.48,298.17,59.986,1465870503,"201051344000585","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,446275.4,446275.4,39517,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870516,629756.00
06/13/2016 22:15,2,0.000,ALERT,211.25,298.17,59.986,1465870503,"201051344001230","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,442605.8,442605.8,39319,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870518,629757.00
06/13/2016 22:15,2,0.000,ALERT,211.70,299.07,59.981,1465870503,"201051344000582","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,435955.2,435955.2,39474,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870520,629758.00
06/13/2016 22:15,2,0.000,ALERT,211.03,298.17,59.981,1465870503,"201051344000955","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,448581.3,448581.3,39408,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870522,629759.00
06/13/2016 22:15,2,0.000,ALERT,211.03,297.26,59.981,1465870503,"274151322000094","219011344069620",0.00,17.50,0,295.76,298.77,0.0,0.0,0.000,578058.0,578058.0,29395,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870524,629760.00
06/13/2016 22:15,2,0.000,ALERT,212.16,301.47,59.991,1465870503,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,450129.7,450129.7,15034,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870526,629761.00
06/13/2016 22:15,2,0.000,ALERT,211.03,298.17,59.981,1465870503,"201051344000890","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,445758.3,445758.3,39427,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870527,629762.00
06/13/2016 22:15,2,0.000,ALERT,211.25,297.87,60.028,1465870503,"201051344000438","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,447719.2,447719.2,39432,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870529,629763.00
06/13/2016 22:15,2,0.000,ALERT,211.48,297.26,59.991,1465870503,"201051344000417","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,440036.4,440036.4,39596,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870531,629764.00
06/13/2016 22:15,2,0.000,ALERT,211.03,298.17,59.986,1465870503,"274151322000083","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,707396.9,707396.9,28387,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870533,629765.00
06/13/2016 22:15,2,0.000,ALERT,211.48,297.87,59.986,1465870503,"274151322000076","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,753500.5,753500.5,28382,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870535,629766.00
06/13/2016 22:15,2,0.000,ALERT,212.16,301.47,60.034,1465870503,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,435046.2,435046.2,34683,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870536,629767.00
06/13/2016 22:15,2,0.000,ALERT,211.03,299.07,59.991,1465870503,"274151322000095","219011344069620",0.00,17.30,0,297.26,300.27,0.0,0.0,0.000,745744.0,745744.0,28303,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870538,629768.00
06/13/2016 22:15,2,0.000,ALERT,211.93,300.27,59.991,1465870503,"201051344000988","219011344069620",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,432052.1,432052.1,34977,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870540,629769.00
06/13/2016 22:15,2,0.000,ALERT,211.03,297.26,59.991,1465870503,"201051344001025","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,445878.7,445878.7,39484,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870542,629770.00
06/13/2016 22:15,2,0.000,ALERT,212.16,300.87,59.991,1465870503,"201051344000458","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,442900.5,442900.5,34901,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870544,629771.00
06/13/2016 22:15,2,0.000,ALERT,212.83,300.57,60.012,1465870503,"201051344000853","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,441624.2,441624.2,34505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870545,629772.00
06/13/2016 22:15,2,0.000,ALERT,211.70,298.17,59.991,1465870503,"201051344000685","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,447104.7,447104.7,39333,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870547,629773.00
06/13/2016 22:15,2,0.000,ALERT,211.48,297.57,59.986,1465870503,"201051344000917","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,443885.2,443885.2,39333,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870549,629774.00
06/13/2016 22:15,2,0.000,ALERT,211.48,298.47,59.996,1465870503,"201051344001145","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,449117.9,449117.9,39183,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870551,629775.00
06/13/2016 22:15,2,0.000,ALERT,211.48,297.26,59.986,1465870503,"201051344000651","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,441601.2,441601.2,39536,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870553,629776.00
06/13/2016 22:15,2,0.000,ALERT,210.57,297.57,59.991,1465870503,"274151322000088","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,683410.5,683410.5,28044,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870555,629777.00
06/13/2016 22:15,2,0.000,ALERT,211.70,297.26,59.996,1465870503,"274151322000068","219011344069620",0.00,17.80,0,295.46,298.47,0.0,0.0,0.000,577956.3,577956.3,29604,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870556,629778.00
06/13/2016 22:15,2,0.000,ALERT,211.03,298.17,59.991,1465870503,"201051344001135","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,437621.9,437621.9,39472,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870558,629779.00
06/13/2016 22:15,2,0.000,ALERT,211.93,301.17,59.996,1465870503,"201051344000594","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,446872.4,446872.4,34947,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870560,629780.00
06/13/2016 22:15,2,0.000,ALERT,211.25,297.57,59.965,1465870503,"201051344001203","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,444753.1,444753.1,39512,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870562,629781.00
06/13/2016 22:15,2,0.000,ALERT,210.80,298.47,60.018,1465870503,"274151322000054","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,697980.1,697980.1,28069,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870564,629782.00
06/13/2016 22:15,2,0.000,ALERT,212.61,300.27,59.991,1465870503,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,434257.2,434257.2,34945,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870565,629783.00
06/13/2016 22:15,2,0.000,ALERT,211.48,298.17,59.986,1465870503,"201051344001093","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,443152.0,443152.0,39390,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870567,629784.00
06/13/2016 22:15,2,0.000,ALERT,212.16,300.57,60.002,1465870503,"201051344000900","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,449974.1,449974.1,34338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870569,629785.00
06/13/2016 22:15,2,0.000,ALERT,212.38,299.97,59.996,1465870503,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,441583.9,441583.9,34629,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870571,629786.00
06/13/2016 22:15,2,0.000,ALERT,212.38,301.17,59.965,1465870503,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,451063.4,451063.4,34261,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465870573,629787.00
06/13/2016 22:15,2,0.000,ALERT,212.16,300.57,59.944,1465870503,"201051344000983","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,442639.2,442639.2,34742,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870575,629788.00
06/13/2016 22:15,2,0.000,ALERT,212.16,300.27,59.996,1465870503,"201051344001158","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,436716.1,436716.1,35009,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870576,629789.00
06/13/2016 22:15,2,0.000,ALERT,212.61,300.87,59.996,1465870503,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,443790.9,443790.9,34413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870578,629790.00
06/13/2016 22:15,2,0.000,ALERT,211.25,297.87,60.002,1465870503,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,671363.6,671363.6,28183,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465870580,629791.00
06/13/2016 22:30,2,0.000,ALERT,212.83,300.87,59.991,1465871403,"201051344000645","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,443350.5,443350.5,34549,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871405,629792.00
06/13/2016 22:30,2,0.000,ALERT,211.25,298.47,59.991,1465871403,"274151322000085","219011344069620",0.00,17.50,0,296.66,299.67,0.0,0.0,0.000,699550.9,699550.9,28084,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871407,629793.00
06/13/2016 22:30,2,0.000,ALERT,212.83,300.27,60.039,1465871403,"201051344000633","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,434517.4,434517.4,35035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871409,629794.00
06/13/2016 22:30,2,0.000,ALERT,212.38,300.27,60.002,1465871403,"201051344000469","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,436012.1,436012.1,34965,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871411,629795.00
06/13/2016 22:30,2,0.000,ALERT,211.25,298.47,60.002,1465871403,"201051344000646","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,439075.8,439075.8,39511,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871413,629796.00
06/13/2016 22:30,2,0.000,ALERT,211.03,299.07,59.981,1465871403,"274151322000052","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,713839.7,713839.7,28310,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871414,629797.00
06/13/2016 22:30,2,0.000,ALERT,211.70,298.77,60.002,1465871403,"201051344000585","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,446275.4,446275.4,39519,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871416,629798.00
06/13/2016 22:30,2,0.000,ALERT,211.48,298.77,59.986,1465871403,"201051344001230","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,442605.8,442605.8,39321,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871418,629799.00
06/13/2016 22:30,2,0.000,ALERT,211.93,299.37,59.996,1465871403,"201051344000582","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,435955.2,435955.2,39476,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871420,629800.00
06/13/2016 22:30,2,0.000,ALERT,211.03,298.47,60.034,1465871403,"201051344000955","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,448581.3,448581.3,39410,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871421,629801.00
06/13/2016 22:30,2,0.000,ALERT,211.25,297.87,60.007,1465871403,"274151322000094","219011344069620",0.00,16.70,0,296.06,299.07,0.0,0.0,0.000,578058.0,578058.0,29397,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871423,629802.00
06/13/2016 22:30,2,0.000,ALERT,212.38,301.47,60.018,1465871403,"201051344000579","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,450129.7,450129.7,15036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871425,629803.00
06/13/2016 22:30,2,0.000,ALERT,211.48,299.07,60.012,1465871403,"201051344000890","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,445758.3,445758.3,39429,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871427,629804.00
06/13/2016 22:30,2,0.000,ALERT,211.70,298.47,60.002,1465871403,"201051344000438","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,447719.2,447719.2,39434,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871429,629805.00
06/13/2016 22:30,2,0.000,ALERT,211.70,298.17,60.002,1465871403,"201051344000417","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,440036.4,440036.4,39598,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871430,629806.00
06/13/2016 22:30,2,0.000,ALERT,211.03,298.17,59.970,1465871403,"274151322000083","219011344069620",0.00,17.00,0,296.96,299.97,0.0,0.0,0.000,707396.9,707396.9,28389,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871432,629807.00
06/13/2016 22:30,2,0.000,ALERT,211.70,298.47,59.986,1465871403,"274151322000076","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,753500.5,753500.5,28384,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871434,629808.00
06/13/2016 22:30,2,0.000,ALERT,212.16,301.47,60.007,1465871403,"201051344000868","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,435046.2,435046.2,34685,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871436,629809.00
06/13/2016 22:30,2,0.000,ALERT,211.03,299.37,60.007,1465871403,"274151322000095","219011344069620",0.00,16.30,0,297.57,300.57,0.0,0.0,0.000,745744.0,745744.0,28305,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871438,629810.00
06/13/2016 22:30,2,0.000,ALERT,212.16,300.87,60.007,1465871403,"201051344000988","219011344069620",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,432052.1,432052.1,34979,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871440,629811.00
06/13/2016 22:30,2,0.000,ALERT,211.25,297.87,60.018,1465871403,"201051344001025","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,445878.7,445878.7,39486,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871442,629812.00
06/13/2016 22:30,2,0.000,ALERT,212.38,301.17,60.002,1465871403,"201051344000458","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,442900.5,442900.5,34903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871443,629813.00
06/13/2016 22:30,2,0.000,ALERT,213.06,300.87,59.991,1465871403,"201051344000853","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,441624.2,441624.2,34507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871445,629814.00
06/13/2016 22:30,2,0.000,ALERT,211.93,298.77,59.986,1465871403,"201051344000685","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,447104.7,447104.7,39335,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871447,629815.00
06/13/2016 22:30,2,0.000,ALERT,211.70,298.47,59.996,1465871403,"201051344000917","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,443885.2,443885.2,39335,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871449,629816.00
06/13/2016 22:30,2,0.000,ALERT,211.93,299.07,59.996,1465871403,"201051344001145","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,449117.9,449117.9,39185,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871451,629817.00
06/13/2016 22:30,2,0.000,ALERT,211.70,298.17,59.991,1465871403,"201051344000651","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,441601.2,441601.2,39538,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871452,629818.00
06/13/2016 22:30,2,0.000,ALERT,210.80,298.47,59.981,1465871403,"274151322000088","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,683410.5,683410.5,28046,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871454,629819.00
06/13/2016 22:30,2,0.000,ALERT,211.70,297.57,59.991,1465871403,"274151322000068","219011344069620",0.00,17.30,0,296.06,298.77,0.0,0.0,0.000,577956.3,577956.3,29606,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871456,629820.00
06/13/2016 22:30,2,0.000,ALERT,211.25,298.47,59.954,1465871403,"201051344001135","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,437621.9,437621.9,39474,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871458,629821.00
06/13/2016 22:30,2,0.000,ALERT,212.16,301.77,59.938,1465871403,"201051344000594","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,446872.4,446872.4,34949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871459,629822.00
06/13/2016 22:30,2,0.000,ALERT,211.70,298.77,59.986,1465871403,"201051344001203","219011344069620",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,444753.1,444753.1,39514,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871461,629823.00
06/13/2016 22:30,2,0.000,ALERT,210.80,298.17,59.986,1465871403,"274151322000054","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,697980.1,697980.1,28071,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871463,629824.00
06/13/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1465871403,"201051344000867","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,434257.2,434257.2,34947,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871465,629825.00
06/13/2016 22:30,2,0.000,ALERT,211.70,299.07,59.986,1465871403,"201051344001093","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,443152.0,443152.0,39392,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871467,629826.00
06/13/2016 22:30,2,0.000,ALERT,211.93,300.87,59.991,1465871403,"201051344000900","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,449974.1,449974.1,34340,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871469,629827.00
06/13/2016 22:30,2,0.000,ALERT,212.38,300.27,59.996,1465871403,"201051344000648","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,441583.9,441583.9,34631,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871470,629828.00
06/13/2016 22:30,2,0.000,ALERT,212.38,301.47,59.996,1465871403,"201051344000569","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,451063.4,451063.4,34263,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871472,629829.00
06/13/2016 22:30,2,0.000,ALERT,212.38,301.47,59.981,1465871403,"201051344000983","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,442639.2,442639.2,34744,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871474,629830.00
06/13/2016 22:30,2,0.000,ALERT,212.16,300.57,59.981,1465871403,"201051344001158","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,436716.1,436716.1,35011,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871476,629831.00
06/13/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1465871403,"201051344000576","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,443790.9,443790.9,34415,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465871478,629832.00
06/13/2016 22:30,2,0.000,ALERT,211.03,297.87,59.954,1465871403,"274151322000087","219011344069620",0.00,18.00,0,296.06,299.07,0.0,0.0,0.000,671363.6,671363.6,28185,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465871480,629833.00
06/13/2016 22:45,2,0.000,ALERT,213.06,301.47,60.012,1465872303,"201051344000645","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,443350.5,443350.5,34551,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872305,629834.00
06/13/2016 22:45,2,0.000,ALERT,211.70,299.37,60.028,1465872303,"274151322000085","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,699550.9,699550.9,28086,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872307,629835.00
06/13/2016 22:45,2,0.000,ALERT,213.06,301.47,60.012,1465872303,"201051344000633","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,434517.4,434517.4,35037,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872309,629836.00
06/13/2016 22:45,2,0.000,ALERT,212.61,301.77,59.986,1465872303,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,436012.1,436012.1,34967,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872311,629837.00
06/13/2016 22:45,2,0.000,ALERT,211.48,299.37,60.002,1465872303,"201051344000646","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,439075.8,439075.8,39513,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872312,629838.00
06/13/2016 22:45,2,0.000,ALERT,211.25,299.67,60.007,1465872303,"274151322000052","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,713839.7,713839.7,28312,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465872314,629839.00
06/13/2016 22:45,2,0.000,ALERT,212.16,299.67,60.012,1465872303,"201051344000585","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,446275.4,446275.4,39521,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872316,629840.00
06/13/2016 22:45,2,0.000,ALERT,211.70,299.97,60.023,1465872303,"201051344001230","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,442605.8,442605.8,39323,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465872318,629841.00
06/13/2016 22:45,2,0.000,ALERT,212.38,300.27,60.018,1465872303,"201051344000582","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,435955.2,435955.2,39478,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872320,629842.00
06/13/2016 22:45,2,0.000,ALERT,211.48,299.37,60.002,1465872303,"201051344000955","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,448581.3,448581.3,39412,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872321,629843.00
06/13/2016 22:45,2,0.000,ALERT,211.48,298.47,60.034,1465872303,"274151322000094","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,578058.0,578058.0,29399,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872323,629844.00
06/13/2016 22:45,2,0.000,ALERT,212.61,302.37,60.039,1465872303,"201051344000579","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,450129.7,450129.7,15038,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872325,629845.00
06/13/2016 22:45,2,0.000,ALERT,211.70,299.97,60.018,1465872303,"201051344000890","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,445758.3,445758.3,39431,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872327,629846.00
06/13/2016 22:45,2,0.000,ALERT,212.16,299.67,60.012,1465872303,"201051344000438","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,447719.2,447719.2,39436,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872328,629847.00
06/13/2016 22:45,2,0.000,ALERT,212.16,299.07,60.012,1465872303,"201051344000417","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,440036.4,440036.4,39600,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872330,629848.00
06/13/2016 22:45,2,0.000,ALERT,211.48,299.37,59.996,1465872303,"274151322000083","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,707396.9,707396.9,28391,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872332,629849.00
06/13/2016 22:45,2,0.000,ALERT,211.93,298.47,60.007,1465872303,"274151322000076","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,753500.5,753500.5,28386,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872334,629850.00
06/13/2016 22:45,2,0.000,ALERT,212.61,302.07,60.007,1465872303,"201051344000868","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,435046.2,435046.2,34687,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872336,629851.00
06/13/2016 22:45,2,0.000,ALERT,211.48,299.97,60.002,1465872303,"274151322000095","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,745744.0,745744.0,28307,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872338,629852.00
06/13/2016 22:45,2,0.000,ALERT,212.38,301.77,59.981,1465872303,"201051344000988","219011344069620",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,432052.1,432052.1,34981,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872339,629853.00
06/13/2016 22:45,2,0.000,ALERT,211.93,299.07,60.012,1465872303,"201051344001025","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,445878.7,445878.7,39488,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872341,629854.00
06/13/2016 22:45,2,0.000,ALERT,212.38,301.77,60.012,1465872303,"201051344000458","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,442900.5,442900.5,34905,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872343,629855.00
06/13/2016 22:45,2,0.000,ALERT,213.29,301.47,60.018,1465872303,"201051344000853","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,441624.2,441624.2,34509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872345,629856.00
06/13/2016 22:45,2,0.000,ALERT,212.38,299.97,59.986,1465872303,"201051344000685","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,447104.7,447104.7,39337,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872347,629857.00
06/13/2016 22:45,2,0.000,ALERT,212.16,299.07,59.970,1465872303,"201051344000917","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,443885.2,443885.2,39337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872348,629858.00
06/13/2016 22:45,2,0.000,ALERT,212.16,299.97,60.018,1465872303,"201051344001145","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,449117.9,449117.9,39187,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872350,629859.00
06/13/2016 22:45,2,0.000,ALERT,212.16,299.07,60.023,1465872303,"201051344000651","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,441601.2,441601.2,39540,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872352,629860.00
06/13/2016 22:45,2,0.000,ALERT,211.25,298.47,60.007,1465872303,"274151322000088","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,683410.5,683410.5,28048,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872354,629861.00
06/13/2016 22:45,2,0.000,ALERT,212.16,298.47,59.959,1465872303,"274151322000068","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,577956.3,577956.3,29608,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872356,629862.00
06/13/2016 22:45,2,0.000,ALERT,211.70,299.67,60.002,1465872303,"201051344001135","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,437621.9,437621.9,39476,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872357,629863.00
06/13/2016 22:45,2,0.000,ALERT,212.16,299.67,60.018,1465872303,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,444753.1,444753.1,39516,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872360,629864.00
06/13/2016 22:45,2,0.000,ALERT,211.48,299.07,60.002,1465872303,"274151322000054","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,697980.1,697980.1,28073,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872362,629865.00
06/13/2016 22:45,2,0.000,ALERT,212.83,301.47,60.002,1465872303,"201051344000867","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,434257.2,434257.2,34949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872364,629866.00
06/13/2016 22:45,2,0.000,ALERT,211.93,299.37,60.007,1465872303,"201051344001093","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,443152.0,443152.0,39394,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872366,629867.00
06/13/2016 22:45,2,0.000,ALERT,212.61,301.77,59.975,1465872303,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,449974.1,449974.1,34342,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872368,629868.00
06/13/2016 22:45,2,0.000,ALERT,212.61,300.87,60.007,1465872303,"201051344000648","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,441583.9,441583.9,34633,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465872370,629869.00
06/13/2016 22:45,2,0.000,ALERT,212.61,302.37,60.039,1465872303,"201051344000569","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,451063.4,451063.4,34265,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872372,629870.00
06/13/2016 22:45,2,0.000,ALERT,212.61,302.07,59.954,1465872303,"201051344000983","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,442639.2,442639.2,34746,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872373,629871.00
06/13/2016 22:45,2,0.000,ALERT,212.61,301.17,59.975,1465872303,"201051344001158","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,436716.1,436716.1,35013,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872375,629872.00
06/13/2016 22:45,2,0.000,ALERT,213.06,302.07,60.034,1465872303,"201051344000576","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,443790.9,443790.9,34417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872377,629873.00
06/13/2016 22:45,2,0.000,ALERT,211.48,299.07,59.991,1465872303,"274151322000087","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,671363.6,671363.6,28187,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465872379,629874.00
06/13/2016 22:45,2,0.000,ALERT,212.16,302.07,60.018,1465872303,"201051344000594","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,446872.4,446872.4,34951,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465872381,629875.00
06/13/2016 23:00,2,0.000,ALERT,213.51,302.37,59.996,1465873204,"201051344000645","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,443350.5,443350.5,34553,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873206,629876.00
06/13/2016 23:00,2,0.000,ALERT,212.38,300.57,60.034,1465873204,"274151322000085","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,699550.9,699550.9,28088,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465873207,629877.00
06/13/2016 23:00,2,0.000,ALERT,213.51,302.07,59.986,1465873204,"201051344000633","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,434517.4,434517.4,35039,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873209,629878.00
06/13/2016 23:00,2,0.000,ALERT,213.29,302.37,59.991,1465873204,"201051344000469","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,436012.1,436012.1,34969,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873211,629879.00
06/13/2016 23:00,2,0.000,ALERT,211.93,299.97,59.981,1465873204,"201051344000646","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,439075.8,439075.8,39515,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465873213,629880.00
06/13/2016 23:00,2,0.000,ALERT,211.93,300.87,59.986,1465873204,"274151322000052","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,713839.7,713839.7,28314,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873215,629881.00
06/13/2016 23:00,2,0.000,ALERT,212.38,300.27,60.002,1465873204,"201051344000585","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,446275.4,446275.4,39523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873217,629882.00
06/13/2016 23:00,2,0.000,ALERT,212.16,300.27,59.996,1465873204,"201051344001230","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,442605.8,442605.8,39325,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873218,629883.00
06/13/2016 23:00,2,0.000,ALERT,212.61,300.57,59.991,1465873204,"201051344000582","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,435955.2,435955.2,39480,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873220,629884.00
06/13/2016 23:00,2,0.000,ALERT,211.93,299.97,59.996,1465873204,"201051344000955","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,448581.3,448581.3,39414,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873222,629885.00
06/13/2016 23:00,2,0.000,ALERT,212.16,299.67,59.991,1465873204,"274151322000094","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,578058.0,578058.0,29401,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873224,629886.00
06/13/2016 23:00,2,0.000,ALERT,213.06,303.28,60.039,1465873204,"201051344000579","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,450129.7,450129.7,15040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873225,629887.00
06/13/2016 23:00,2,0.000,ALERT,212.16,300.57,59.996,1465873204,"201051344000890","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,445758.3,445758.3,39433,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873227,629888.00
06/13/2016 23:00,2,0.000,ALERT,212.38,299.97,60.002,1465873204,"201051344000438","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,447719.2,447719.2,39438,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465873229,629889.00
06/13/2016 23:00,2,0.000,ALERT,212.38,299.07,59.970,1465873204,"201051344000417","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,440036.4,440036.4,39602,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873231,629890.00
06/13/2016 23:00,2,0.000,ALERT,212.16,300.27,59.996,1465873204,"274151322000083","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,707396.9,707396.9,28393,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873233,629891.00
06/13/2016 23:00,2,0.000,ALERT,212.83,300.27,59.996,1465873204,"274151322000076","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,753500.5,753500.5,28388,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465873234,629892.00
06/13/2016 23:00,2,0.000,ALERT,213.06,303.58,60.002,1465873204,"201051344000868","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,435046.2,435046.2,34689,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465873236,629893.00
