ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2016 23:00,2,0.000,ALERT,212.16,301.17,60.002,1465873204,"274151322000095","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,745744.0,745744.0,28309,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873238,629894.00
06/13/2016 23:00,2,0.000,ALERT,213.06,302.98,60.002,1465873204,"201051344000988","219011344069620",0.00,14.30,0,296.96,303.88,0.0,0.0,0.000,432052.1,432052.1,34983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873240,629895.00
06/13/2016 23:00,2,0.000,ALERT,211.93,299.07,60.002,1465873204,"201051344001025","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,445878.7,445878.7,39490,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873242,629896.00
06/13/2016 23:00,2,0.000,ALERT,213.06,302.98,59.965,1465873204,"201051344000458","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,442900.5,442900.5,34907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873244,629897.00
06/13/2016 23:00,2,0.000,ALERT,213.74,302.68,59.975,1465873204,"201051344000853","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,441624.2,441624.2,34511,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873245,629898.00
06/13/2016 23:00,2,0.000,ALERT,212.61,299.97,59.996,1465873204,"201051344000685","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,447104.7,447104.7,39339,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873247,629899.00
06/13/2016 23:00,2,0.000,ALERT,212.38,299.37,59.981,1465873204,"201051344000917","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,443885.2,443885.2,39339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465873249,629900.00
06/13/2016 23:00,2,0.000,ALERT,212.38,299.67,59.975,1465873204,"201051344001145","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,449117.9,449117.9,39189,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873251,629901.00
06/13/2016 23:00,2,0.000,ALERT,212.38,299.07,60.007,1465873204,"201051344000651","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,441601.2,441601.2,39542,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873253,629902.00
06/13/2016 23:00,2,0.000,ALERT,211.93,300.27,59.970,1465873204,"274151322000088","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,683410.5,683410.5,28050,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873254,629903.00
06/13/2016 23:00,2,0.000,ALERT,212.83,299.37,59.986,1465873204,"274151322000068","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,577956.3,577956.3,29610,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873256,629904.00
06/13/2016 23:00,2,0.000,ALERT,211.93,299.97,59.986,1465873204,"201051344001135","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,437621.9,437621.9,39478,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873258,629905.00
06/13/2016 23:00,2,0.000,ALERT,213.06,303.58,59.986,1465873204,"201051344000594","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,446872.4,446872.4,34953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873260,629906.00
06/13/2016 23:00,2,0.000,ALERT,212.38,299.67,59.965,1465873204,"201051344001203","219011344069620",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,444753.1,444753.1,39518,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873262,629907.00
06/13/2016 23:00,2,0.000,ALERT,211.93,300.57,59.949,1465873204,"274151322000054","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,697980.1,697980.1,28075,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873264,629908.00
06/13/2016 23:00,2,0.000,ALERT,213.51,302.68,59.986,1465873204,"201051344000867","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,434257.2,434257.2,34951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873265,629909.00
06/13/2016 23:00,2,0.000,ALERT,212.38,299.97,59.986,1465873204,"201051344001093","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,443152.0,443152.0,39396,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465873267,629910.00
06/13/2016 23:00,2,0.000,ALERT,213.06,302.98,59.991,1465873204,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,449974.1,449974.1,34344,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873269,629911.00
06/13/2016 23:00,2,0.000,ALERT,213.29,302.07,59.954,1465873204,"201051344000648","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,441583.9,441583.9,34635,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873271,629912.00
06/13/2016 23:00,2,0.000,ALERT,213.29,303.58,59.986,1465873204,"201051344000569","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,451063.4,451063.4,34267,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873273,629913.00
06/13/2016 23:00,2,0.000,ALERT,213.29,302.98,59.986,1465873204,"201051344000983","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,442639.2,442639.2,34748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873275,629914.00
06/13/2016 23:00,2,0.000,ALERT,213.06,302.37,59.981,1465873204,"201051344001158","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,436716.1,436716.1,35015,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873276,629915.00
06/13/2016 23:00,2,0.000,ALERT,213.74,303.28,59.986,1465873204,"201051344000576","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,443790.9,443790.9,34419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873278,629916.00
06/13/2016 23:00,2,0.000,ALERT,212.16,299.97,59.975,1465873204,"274151322000087","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,671363.6,671363.6,28189,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465873280,629917.00
06/13/2016 23:15,2,0.000,ALERT,213.51,302.68,59.975,1465874104,"201051344000645","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,443350.5,443350.5,34555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874106,629918.00
06/13/2016 23:15,2,0.000,ALERT,212.16,300.27,59.975,1465874104,"274151322000085","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,699550.9,699550.9,28090,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874107,629919.00
06/13/2016 23:15,2,0.000,ALERT,213.74,302.68,59.991,1465874104,"201051344000633","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,434517.4,434517.4,35041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874109,629920.00
06/13/2016 23:15,2,0.000,ALERT,213.06,302.37,59.981,1465874104,"201051344000469","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,436012.1,436012.1,34971,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874111,629921.00
06/13/2016 23:15,2,0.000,ALERT,211.93,299.97,59.981,1465874104,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,439075.8,439075.8,39517,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874113,629922.00
06/13/2016 23:15,2,0.000,ALERT,211.70,300.57,59.975,1465874104,"274151322000052","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,713839.7,713839.7,28316,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874115,629923.00
06/13/2016 23:15,2,0.000,ALERT,212.38,300.27,59.981,1465874104,"201051344000585","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,446275.4,446275.4,39525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874117,629924.00
06/13/2016 23:15,2,0.000,ALERT,212.16,300.27,59.981,1465874104,"201051344001230","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,442605.8,442605.8,39327,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874118,629925.00
06/13/2016 23:15,2,0.000,ALERT,212.61,300.87,59.981,1465874104,"201051344000582","219011344069620",0.00,14.00,0,299.07,302.07,0.0,0.0,0.000,435955.2,435955.2,39482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874120,629926.00
06/13/2016 23:15,2,0.000,ALERT,211.70,300.27,59.996,1465874104,"201051344000955","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,448581.3,448581.3,39416,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874122,629927.00
06/13/2016 23:15,2,0.000,ALERT,212.16,299.37,59.981,1465874104,"274151322000094","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,578058.0,578058.0,29403,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874124,629928.00
06/13/2016 23:15,2,0.000,ALERT,212.83,302.98,59.986,1465874104,"201051344000579","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,450129.7,450129.7,15042,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874126,629929.00
06/13/2016 23:15,2,0.000,ALERT,211.93,300.27,59.975,1465874104,"201051344000890","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,445758.3,445758.3,39435,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874127,629930.00
06/13/2016 23:15,2,0.000,ALERT,212.38,299.97,60.002,1465874104,"201051344000438","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,447719.2,447719.2,39440,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874129,629931.00
06/13/2016 23:15,2,0.000,ALERT,212.38,299.37,59.975,1465874104,"201051344000417","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,440036.4,440036.4,39604,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874131,629932.00
06/13/2016 23:15,2,0.000,ALERT,211.93,300.57,59.965,1465874104,"274151322000083","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,707396.9,707396.9,28395,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874133,629933.00
06/13/2016 23:15,2,0.000,ALERT,212.38,299.97,59.981,1465874104,"274151322000076","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,753500.5,753500.5,28390,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874134,629934.00
06/13/2016 23:15,2,0.000,ALERT,212.83,302.98,59.975,1465874104,"201051344000868","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,435046.2,435046.2,34691,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874136,629935.00
06/13/2016 23:15,2,0.000,ALERT,211.70,300.87,59.949,1465874104,"274151322000095","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,745744.0,745744.0,28311,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874138,629936.00
06/13/2016 23:15,2,0.000,ALERT,212.83,302.37,59.975,1465874104,"201051344000988","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,432052.1,432052.1,34985,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874140,629937.00
06/13/2016 23:15,2,0.000,ALERT,212.16,299.37,59.975,1465874104,"201051344001025","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,445878.7,445878.7,39492,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874142,629938.00
06/13/2016 23:15,2,0.000,ALERT,212.83,302.68,59.965,1465874104,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,442900.5,442900.5,34909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874143,629939.00
06/13/2016 23:15,2,0.000,ALERT,213.51,302.37,59.981,1465874104,"201051344000853","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,441624.2,441624.2,34513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874145,629940.00
06/13/2016 23:15,2,0.000,ALERT,212.61,299.97,59.965,1465874104,"201051344000685","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,447104.7,447104.7,39341,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874148,629941.00
06/13/2016 23:15,2,0.000,ALERT,212.38,299.37,59.922,1465874104,"201051344000917","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,443885.2,443885.2,39341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874149,629942.00
06/13/2016 23:15,2,0.000,ALERT,212.38,299.97,59.965,1465874104,"201051344001145","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,449117.9,449117.9,39191,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874151,629943.00
06/13/2016 23:15,2,0.000,ALERT,212.16,299.07,59.917,1465874104,"201051344000651","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,441601.2,441601.2,39544,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874153,629944.00
06/13/2016 23:15,2,0.000,ALERT,211.48,300.27,59.970,1465874104,"274151322000088","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,683410.5,683410.5,28052,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874155,629945.00
06/13/2016 23:15,2,0.000,ALERT,212.38,299.07,59.944,1465874104,"274151322000068","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,577956.3,577956.3,29612,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874156,629946.00
06/13/2016 23:15,2,0.000,ALERT,211.70,299.97,59.944,1465874104,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,437621.9,437621.9,39480,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874158,629947.00
06/13/2016 23:15,2,0.000,ALERT,212.61,302.98,59.928,1465874104,"201051344000594","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,446872.4,446872.4,34955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874160,629948.00
06/13/2016 23:15,2,0.000,ALERT,212.38,299.97,59.970,1465874104,"201051344001203","219011344069620",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,444753.1,444753.1,39520,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874162,629949.00
06/13/2016 23:15,2,0.000,ALERT,211.70,300.87,59.954,1465874104,"274151322000054","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,697980.1,697980.1,28077,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874164,629950.00
06/13/2016 23:15,2,0.000,ALERT,213.29,302.07,59.949,1465874104,"201051344000867","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,434257.2,434257.2,34953,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874165,629951.00
06/13/2016 23:15,2,0.000,ALERT,212.38,300.27,59.944,1465874104,"201051344001093","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,443152.0,443152.0,39398,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874167,629952.00
06/13/2016 23:15,2,0.000,ALERT,212.83,302.37,59.944,1465874104,"201051344000900","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,449974.1,449974.1,34346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874169,629953.00
06/13/2016 23:15,2,0.000,ALERT,213.29,301.77,59.954,1465874104,"201051344000648","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,441583.9,441583.9,34637,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465874171,629954.00
06/13/2016 23:15,2,0.000,ALERT,213.06,302.98,59.959,1465874104,"201051344000569","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,451063.4,451063.4,34269,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874173,629955.00
06/13/2016 23:15,2,0.000,ALERT,212.83,302.37,59.959,1465874104,"201051344000983","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,442639.2,442639.2,34750,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874175,629956.00
06/13/2016 23:15,2,0.000,ALERT,212.83,302.07,59.954,1465874104,"201051344001158","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,436716.1,436716.1,35017,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874176,629957.00
06/13/2016 23:15,2,0.000,ALERT,213.29,302.68,59.959,1465874104,"201051344000576","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,443790.9,443790.9,34421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874178,629958.00
06/13/2016 23:15,2,0.000,ALERT,211.93,299.07,59.965,1465874104,"274151322000087","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,671363.6,671363.6,28191,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465874180,629959.00
06/13/2016 23:30,2,0.000,ALERT,214.19,303.58,59.991,1465875003,"201051344000645","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,443350.5,443350.5,34557,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875006,629960.00
06/13/2016 23:30,2,0.000,ALERT,213.06,300.87,59.970,1465875003,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,699550.9,699550.9,28092,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875008,629961.00
06/13/2016 23:30,2,0.000,ALERT,214.41,303.58,59.949,1465875003,"201051344000633","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,434517.4,434517.4,35043,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875009,629962.00
06/13/2016 23:30,2,0.000,ALERT,213.74,303.88,59.986,1465875003,"201051344000469","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,436012.1,436012.1,34973,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875011,629963.00
06/13/2016 23:30,2,0.000,ALERT,212.38,300.57,60.002,1465875003,"201051344000646","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,439075.8,439075.8,39519,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875013,629964.00
06/13/2016 23:30,2,0.000,ALERT,212.61,300.57,59.949,1465875003,"274151322000052","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,713839.7,713839.7,28318,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875015,629965.00
06/13/2016 23:30,2,0.000,ALERT,212.61,300.87,60.034,1465875003,"201051344000585","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,446275.4,446275.4,39527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875017,629966.00
06/13/2016 23:30,2,0.000,ALERT,212.61,300.87,59.996,1465875003,"201051344001230","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,442605.8,442605.8,39329,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875018,629967.00
06/13/2016 23:30,2,0.000,ALERT,213.06,301.47,59.996,1465875003,"201051344000582","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,435955.2,435955.2,39484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875020,629968.00
06/13/2016 23:30,2,0.000,ALERT,212.16,300.87,60.023,1465875003,"201051344000955","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,448581.3,448581.3,39418,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875022,629969.00
06/13/2016 23:30,2,0.000,ALERT,212.83,300.87,59.991,1465875003,"274151322000094","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,578058.0,578058.0,29405,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875024,629970.00
06/13/2016 23:30,2,0.000,ALERT,213.74,304.18,59.991,1465875003,"201051344000579","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,450129.7,450129.7,15044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875026,629971.00
06/13/2016 23:30,2,0.000,ALERT,212.61,301.17,59.991,1465875003,"201051344000890","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,445758.3,445758.3,39437,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875027,629972.00
06/13/2016 23:30,2,0.000,ALERT,212.61,300.57,60.002,1465875003,"201051344000438","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,447719.2,447719.2,39442,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875029,629973.00
06/13/2016 23:30,2,0.000,ALERT,212.83,299.97,59.996,1465875003,"201051344000417","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,440036.4,440036.4,39606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875031,629974.00
06/13/2016 23:30,2,0.000,ALERT,213.06,301.47,59.981,1465875003,"274151322000083","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,707396.9,707396.9,28397,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875033,629975.00
06/13/2016 23:30,2,0.000,ALERT,213.51,300.87,59.954,1465875003,"274151322000076","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,753500.5,753500.5,28392,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875034,629976.00
06/13/2016 23:30,2,0.000,ALERT,213.74,304.18,59.991,1465875003,"201051344000868","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,435046.2,435046.2,34693,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875036,629977.00
06/13/2016 23:30,2,0.000,ALERT,212.83,302.07,59.991,1465875003,"274151322000095","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,745744.0,745744.0,28313,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875038,629978.00
06/13/2016 23:30,2,0.000,ALERT,213.74,303.58,59.996,1465875003,"201051344000988","219011344069620",0.00,13.70,0,298.17,304.78,0.0,0.0,0.000,432052.1,432052.1,34987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875040,629979.00
06/13/2016 23:30,2,0.000,ALERT,212.38,299.97,59.991,1465875003,"201051344001025","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,445878.7,445878.7,39494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875042,629980.00
06/13/2016 23:30,2,0.000,ALERT,213.51,303.58,59.991,1465875003,"201051344000458","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,442900.5,442900.5,34911,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875044,629981.00
06/13/2016 23:30,2,0.000,ALERT,214.19,303.58,60.007,1465875003,"201051344000853","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,441624.2,441624.2,34515,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875045,629982.00
06/13/2016 23:30,2,0.000,ALERT,213.06,300.57,60.034,1465875003,"201051344000685","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,447104.7,447104.7,39343,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875047,629983.00
06/13/2016 23:30,2,0.000,ALERT,212.83,300.27,59.996,1465875003,"201051344000917","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,443885.2,443885.2,39343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875049,629984.00
06/13/2016 23:30,2,0.000,ALERT,212.83,300.87,59.959,1465875003,"201051344001145","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,449117.9,449117.9,39193,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875051,629985.00
06/13/2016 23:30,2,0.000,ALERT,212.83,299.97,60.002,1465875003,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,441601.2,441601.2,39546,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875053,629986.00
06/13/2016 23:30,2,0.000,ALERT,212.38,301.17,60.034,1465875003,"274151322000088","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,683410.5,683410.5,28054,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875055,629987.00
06/13/2016 23:30,2,0.000,ALERT,213.51,300.57,60.002,1465875003,"274151322000068","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,577956.3,577956.3,29614,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875056,629988.00
06/13/2016 23:30,2,0.000,ALERT,212.38,300.57,59.991,1465875003,"201051344001135","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,437621.9,437621.9,39482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875058,629989.00
06/13/2016 23:30,2,0.000,ALERT,212.83,303.28,60.002,1465875003,"201051344000594","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,446872.4,446872.4,34957,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875060,629990.00
06/13/2016 23:30,2,0.000,ALERT,212.16,299.97,60.039,1465875003,"201051344001203","219011344069620",0.00,13.70,0,298.17,303.88,0.0,0.0,0.000,444753.1,444753.1,39522,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875062,629991.00
06/13/2016 23:30,2,0.000,ALERT,212.61,301.77,59.991,1465875003,"274151322000054","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,697980.1,697980.1,28079,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875064,629992.00
06/13/2016 23:30,2,0.000,ALERT,213.96,303.58,59.996,1465875003,"201051344000867","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,434257.2,434257.2,34955,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875065,629993.00
06/13/2016 23:30,2,0.000,ALERT,212.61,300.87,59.991,1465875003,"201051344001093","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,443152.0,443152.0,39400,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875067,629994.00
06/13/2016 23:30,2,0.000,ALERT,213.74,303.88,59.991,1465875003,"201051344000900","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,449974.1,449974.1,34348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875069,629995.00
06/13/2016 23:30,2,0.000,ALERT,213.96,303.28,59.991,1465875003,"201051344000648","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,441583.9,441583.9,34639,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875071,629996.00
06/13/2016 23:30,2,0.000,ALERT,213.74,304.48,59.991,1465875003,"201051344000569","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,451063.4,451063.4,34271,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875073,629997.00
06/13/2016 23:30,2,0.000,ALERT,213.96,304.18,59.954,1465875003,"201051344000983","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,442639.2,442639.2,34752,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875075,629998.00
06/13/2016 23:30,2,0.000,ALERT,213.74,303.58,59.986,1465875003,"201051344001158","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,436716.1,436716.1,35019,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875077,629999.00
06/13/2016 23:30,2,0.000,ALERT,214.19,304.18,59.991,1465875003,"201051344000576","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,443790.9,443790.9,34423,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875079,630000.00
06/13/2016 23:30,2,0.000,ALERT,212.83,300.27,59.991,1465875003,"274151322000087","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,671363.6,671363.6,28193,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875080,630001.00
06/13/2016 23:45,2,0.000,ALERT,214.41,304.78,59.996,1465875904,"201051344000645","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,443350.5,443350.5,34559,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875906,630002.00
06/13/2016 23:45,2,0.000,ALERT,213.06,302.37,59.975,1465875904,"274151322000085","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,699550.9,699550.9,28094,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875907,630003.00
06/13/2016 23:45,2,0.000,ALERT,214.41,304.18,60.007,1465875904,"201051344000633","219011344069620",0.00,13.30,0,299.67,305.38,0.0,0.0,0.000,434517.4,434517.4,35045,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875909,630004.00
06/13/2016 23:45,2,0.000,ALERT,213.96,304.48,59.986,1465875904,"201051344000469","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,436012.1,436012.1,34975,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875911,630005.00
06/13/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1465875904,"201051344000646","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,439075.8,439075.8,39521,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875913,630006.00
06/13/2016 23:45,2,0.000,ALERT,212.61,301.17,59.986,1465875904,"274151322000052","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,713839.7,713839.7,28320,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875915,630007.00
06/13/2016 23:45,2,0.000,ALERT,213.29,301.47,59.996,1465875904,"201051344000585","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,446275.4,446275.4,39529,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875917,630008.00
06/13/2016 23:45,2,0.000,ALERT,212.83,301.77,59.991,1465875904,"201051344001230","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,442605.8,442605.8,39331,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875918,630009.00
06/13/2016 23:45,2,0.000,ALERT,213.51,302.07,59.970,1465875904,"201051344000582","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,435955.2,435955.2,39486,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875920,630010.00
06/13/2016 23:45,2,0.000,ALERT,212.61,301.47,59.991,1465875904,"201051344000955","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,448581.3,448581.3,39420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875922,630011.00
06/13/2016 23:45,2,0.000,ALERT,212.83,300.87,59.986,1465875904,"274151322000094","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,578058.0,578058.0,29407,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875924,630012.00
06/13/2016 23:45,2,0.000,ALERT,213.96,305.08,59.996,1465875904,"201051344000579","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,450129.7,450129.7,15046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875926,630013.00
06/13/2016 23:45,2,0.000,ALERT,212.83,301.77,60.018,1465875904,"201051344000890","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,445758.3,445758.3,39439,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875928,630014.00
06/13/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1465875904,"201051344000438","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,447719.2,447719.2,39444,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875930,630015.00
06/13/2016 23:45,2,0.000,ALERT,213.29,300.87,59.981,1465875904,"201051344000417","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,440036.4,440036.4,39608,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875931,630016.00
06/13/2016 23:45,2,0.000,ALERT,213.06,302.37,59.996,1465875904,"274151322000083","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,707396.9,707396.9,28399,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875933,630017.00
06/13/2016 23:45,2,0.000,ALERT,213.74,301.77,59.949,1465875904,"274151322000076","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,753500.5,753500.5,28394,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875935,630018.00
06/13/2016 23:45,2,0.000,ALERT,213.74,305.08,59.991,1465875904,"201051344000868","219011344069620",0.00,13.30,0,302.07,306.88,0.0,0.0,0.000,435046.2,435046.2,34695,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875937,630019.00
06/13/2016 23:45,2,0.000,ALERT,212.83,302.68,59.991,1465875904,"274151322000095","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,745744.0,745744.0,28315,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875938,630020.00
06/13/2016 23:45,2,0.000,ALERT,213.74,304.48,59.991,1465875904,"201051344000988","219011344069620",0.00,13.70,0,299.07,305.68,0.0,0.0,0.000,432052.1,432052.1,34989,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875940,630021.00
06/13/2016 23:45,2,0.000,ALERT,212.83,300.57,60.002,1465875904,"201051344001025","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,445878.7,445878.7,39496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875942,630022.00
06/13/2016 23:45,2,0.000,ALERT,213.74,304.18,59.975,1465875904,"201051344000458","219011344069620",0.00,14.30,0,301.77,306.58,0.0,0.0,0.000,442900.5,442900.5,34913,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875944,630023.00
06/13/2016 23:45,2,0.000,ALERT,214.41,304.48,60.002,1465875904,"201051344000853","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,441624.2,441624.2,34517,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875946,630024.00
06/13/2016 23:45,2,0.000,ALERT,213.51,301.47,60.018,1465875904,"201051344000685","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,447104.7,447104.7,39345,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875947,630025.00
06/13/2016 23:45,2,0.000,ALERT,213.06,300.57,59.991,1465875904,"201051344000917","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,443885.2,443885.2,39345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875949,630026.00
06/13/2016 23:45,2,0.000,ALERT,213.51,301.77,60.002,1465875904,"201051344001145","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,449117.9,449117.9,39195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875951,630027.00
06/13/2016 23:45,2,0.000,ALERT,213.06,300.57,59.986,1465875904,"201051344000651","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,441601.2,441601.2,39548,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875953,630028.00
06/13/2016 23:45,2,0.000,ALERT,212.61,301.77,59.991,1465875904,"274151322000088","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,683410.5,683410.5,28056,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875955,630029.00
06/13/2016 23:45,2,0.000,ALERT,213.51,301.17,59.986,1465875904,"274151322000068","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,577956.3,577956.3,29616,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875956,630030.00
06/13/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1465875904,"201051344001135","219011344069620",0.00,13.30,0,297.57,303.58,0.0,0.0,0.000,437621.9,437621.9,39484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875958,630031.00
06/13/2016 23:45,2,0.000,ALERT,213.51,305.08,59.986,1465875904,"201051344000594","219011344069620",0.00,13.00,0,300.57,306.28,0.0,0.0,0.000,446872.4,446872.4,34959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875960,630032.00
06/13/2016 23:45,2,0.000,ALERT,213.29,301.47,59.986,1465875904,"201051344001203","219011344069620",0.00,13.30,0,298.17,304.78,0.0,0.0,0.000,444753.1,444753.1,39524,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875962,630033.00
06/13/2016 23:45,2,0.000,ALERT,212.83,302.07,60.028,1465875904,"274151322000054","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,697980.1,697980.1,28081,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875964,630034.00
06/13/2016 23:45,2,0.000,ALERT,214.19,304.18,59.986,1465875904,"201051344000867","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,434257.2,434257.2,34957,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875965,630035.00
06/13/2016 23:45,2,0.000,ALERT,213.29,301.47,59.965,1465875904,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,443152.0,443152.0,39402,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875967,630036.00
06/13/2016 23:45,2,0.000,ALERT,213.74,304.48,59.970,1465875904,"201051344000900","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,449974.1,449974.1,34350,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875969,630037.00
06/13/2016 23:45,2,0.000,ALERT,214.19,303.88,59.986,1465875904,"201051344000648","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,441583.9,441583.9,34641,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875971,630038.00
06/13/2016 23:45,2,0.000,ALERT,213.96,305.08,59.986,1465875904,"201051344000569","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,451063.4,451063.4,34273,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875973,630039.00
06/13/2016 23:45,2,0.000,ALERT,213.96,304.78,59.970,1465875904,"201051344000983","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,442639.2,442639.2,34754,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875975,630040.00
06/13/2016 23:45,2,0.000,ALERT,213.96,304.18,60.012,1465875904,"201051344001158","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,436716.1,436716.1,35021,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875976,630041.00
06/13/2016 23:45,2,0.000,ALERT,214.64,305.08,59.959,1465875904,"201051344000576","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,443790.9,443790.9,34425,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465875978,630042.00
06/13/2016 23:45,2,0.000,ALERT,213.06,300.87,59.981,1465875904,"274151322000087","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,671363.6,671363.6,28195,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465875980,630043.00
